Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,1,7,45,172.0,14.0,2.45,0.0,28.5,12.73,0.0
2016,1,1,8,0,344.0,28.0,2.7,0.0,57.0,23.17,13.2
2016,1,1,8,15,446.0,36.5,2.7,0.5,96.0,41.01,22.58
2016,1,1,8,30,548.0,45.0,2.7,1.0,135.0,86.43,48.21
2016,1,1,8,45,606.5,51.0,2.75,1.5,175.0,135.13,85.59
2016,1,1,9,0,665.0,57.0,2.8,2.0,215.0,190.14,133.49
2016,1,1,9,15,704.5,61.5,2.85,2.5,253.5,245.66,185.04
2016,1,1,9,30,744.0,66.0,2.9,3.0,292.0,303.51,239.14
2016,1,1,9,45,776.5,67.5,2.95,3.5,326.5,358.92,290.89
2016,1,1,10,0,809.0,69.0,3.0,4.0,361.0,416.23,343.18
2016,1,1,10,15,827.0,71.0,2.95,4.5,389.5,468.87,390.23
2016,1,1,10,30,845.0,73.0,2.9,5.0,418.0,521.34,435.66
2016,1,1,10,45,858.5,74.0,2.85,5.5,440.0,569.74,476.44
2016,1,1,11,0,872.0,75.0,2.8,6.0,462.0,616.96,515.04
2016,1,1,11,15,879.0,76.0,2.7,6.0,477.0,658.6,548.91
2016,1,1,11,30,886.0,77.0,2.6,6.0,492.0,698.07,580.28
2016,1,1,11,45,890.5,77.0,2.55,6.5,499.0,732.24,605.12
2016,1,1,12,0,895.0,77.0,2.5,7.0,506.0,763.66,627.01
2016,1,1,12,15,894.5,77.0,2.45,7.0,506.0,788.39,644.87
2016,1,1,12,30,894.0,77.0,2.4,7.0,506.0,809.84,660.34
2016,1,1,12,45,892.0,76.0,2.35,7.0,498.0,825.52,671.59
2016,1,1,13,0,890.0,75.0,2.3,7.0,490.0,837.7,680.39
2016,1,1,13,15,882.5,74.0,2.25,7.0,474.5,841.81,683.4
2016,1,1,13,30,875.0,73.0,2.2,7.0,459.0,842.31,683.95
2016,1,1,13,45,863.5,71.5,2.15,7.0,437.0,835.26,679.08
2016,1,1,14,0,852.0,70.0,2.1,7.0,415.0,824.71,671.78
2016,1,1,14,15,834.0,68.0,2.0,6.5,386.0,804.74,658.25
2016,1,1,14,30,816.0,66.0,1.9,6.0,357.0,781.64,642.31
2016,1,1,14,45,790.0,63.0,1.8,6.0,322.5,747.88,616.91
2016,1,1,15,0,764.0,60.0,1.7,6.0,288.0,711.68,589.25
2016,1,1,15,15,725.0,56.0,1.5,5.0,249.5,662.04,551.59
2016,1,1,15,30,686.0,52.0,1.3,4.0,211.0,611.17,511.58
2016,1,1,15,45,624.0,46.5,1.1,3.5,170.0,541.08,453.73
2016,1,1,16,0,562.0,41.0,0.9,3.0,129.0,480.34,400.98
2016,1,1,16,15,458.0,33.0,0.9,2.5,90.0,383.78,315.62
2016,1,1,16,30,354.0,25.0,0.9,2.0,51.0,288.54,201.0
2016,1,1,16,45,177.0,12.5,0.95,1.5,25.5,115.31,0.0
2016,1,1,17,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,13.5,2.35,0.5,13.5,12.28,0.0
2016,1,2,8,0,0.0,27.0,2.5,1.0,27.0,23.29,13.21
2016,1,2,8,15,16.0,43.5,2.5,1.0,46.0,37.14,26.26
2016,1,2,8,30,32.0,60.0,2.5,1.0,65.0,54.38,41.08
2016,1,2,8,45,40.5,76.5,2.5,1.5,85.0,72.89,57.24
2016,1,2,9,0,49.0,93.0,2.5,2.0,105.0,92.74,74.74
2016,1,2,9,15,54.5,108.5,2.5,2.0,124.0,112.18,92.2
2016,1,2,9,30,60.0,124.0,2.5,2.0,143.0,132.46,110.36
2016,1,2,9,45,66.5,137.0,2.5,2.5,160.0,151.52,127.11
2016,1,2,10,0,73.0,150.0,2.5,3.0,177.0,171.39,144.39
2016,1,2,10,15,147.0,162.0,2.45,3.0,220.5,228.41,193.49
2016,1,2,10,30,221.0,174.0,2.4,3.0,264.0,287.38,244.16
2016,1,2,10,45,222.5,183.5,2.4,3.5,278.5,310.04,263.28
2016,1,2,11,0,224.0,193.0,2.4,4.0,293.0,332.52,282.02
2016,1,2,11,15,207.5,201.0,2.35,4.0,296.0,341.68,289.65
2016,1,2,11,30,191.0,209.0,2.3,4.0,299.0,349.28,295.81
2016,1,2,11,45,189.0,212.5,2.25,4.5,302.5,360.54,304.66
2016,1,2,12,0,187.0,216.0,2.2,5.0,306.0,371.25,312.93
2016,1,2,12,15,178.0,216.5,2.15,5.0,302.0,372.57,313.91
2016,1,2,12,30,169.0,217.0,2.1,5.0,298.0,372.98,314.19
2016,1,2,12,45,208.0,210.0,2.05,5.5,308.5,401.9,338.45
2016,1,2,13,0,247.0,203.0,2.0,6.0,319.0,446.4,374.61
2016,1,2,13,15,195.5,199.5,1.9,6.0,289.5,390.32,328.28
2016,1,2,13,30,144.0,196.0,1.8,6.0,260.0,347.85,292.79
2016,1,2,13,45,108.5,184.0,1.75,6.0,231.0,306.75,258.61
2016,1,2,14,0,73.0,172.0,1.7,6.0,202.0,249.79,210.86
2016,1,2,14,15,90.5,162.0,1.65,6.0,196.5,255.01,216.4
2016,1,2,14,30,108.0,152.0,1.6,6.0,191.0,274.86,233.7
2016,1,2,14,45,100.5,138.5,1.6,6.0,172.5,253.64,215.94
2016,1,2,15,0,93.0,125.0,1.6,6.0,154.0,232.33,198.03
2016,1,2,15,15,85.5,109.5,1.45,5.5,133.0,207.98,177.42
2016,1,2,15,30,78.0,94.0,1.3,5.0,112.0,183.62,156.34
2016,1,2,15,45,68.0,76.5,1.2,5.0,90.5,154.08,130.04
2016,1,2,16,0,58.0,59.0,1.1,5.0,69.0,124.33,103.11
2016,1,2,16,15,34.5,42.5,1.1,4.5,48.0,75.97,59.69
2016,1,2,16,30,11.0,26.0,1.1,4.0,27.0,38.17,22.76
2016,1,2,16,45,5.5,13.0,1.1,3.5,13.5,15.06,0.0
2016,1,2,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,6.5,1.4,2.5,6.5,5.91,0.0
2016,1,3,8,0,0.0,13.0,1.5,3.0,13.0,11.43,3.54
2016,1,3,8,15,0.0,23.0,1.45,3.0,23.0,20.25,11.82
2016,1,3,8,30,0.0,33.0,1.4,3.0,33.0,29.09,19.97
2016,1,3,8,45,0.0,43.0,1.4,3.5,43.0,37.95,28.01
2016,1,3,9,0,0.0,53.0,1.4,4.0,53.0,46.8,35.96
2016,1,3,9,15,0.0,62.5,1.35,4.0,62.5,55.25,43.51
2016,1,3,9,30,0.0,72.0,1.3,4.0,72.0,63.77,51.05
2016,1,3,9,45,0.0,80.5,1.3,4.5,80.5,71.47,57.66
2016,1,3,10,0,0.0,89.0,1.3,5.0,89.0,79.24,64.26
2016,1,3,10,15,0.0,92.5,1.35,5.0,92.5,82.45,66.95
2016,1,3,10,30,0.0,96.0,1.4,5.0,96.0,85.68,69.66
2016,1,3,10,45,23.5,140.0,1.5,5.0,150.5,146.21,122.02
2016,1,3,11,0,47.0,184.0,1.6,5.0,205.0,208.07,174.6
2016,1,3,11,15,28.0,175.5,1.65,5.0,188.5,189.71,158.59
2016,1,3,11,30,9.0,167.0,1.7,5.0,172.0,161.18,134.02
2016,1,3,11,45,4.5,87.5,1.8,5.5,90.0,80.82,65.01
2016,1,3,12,0,0.0,8.0,1.9,6.0,8.0,7.04,0.54
2016,1,3,12,15,0.0,42.5,1.95,6.0,42.5,37.51,27.28
2016,1,3,12,30,0.0,77.0,2.0,6.0,77.0,68.13,53.91
2016,1,3,12,45,69.0,144.0,2.1,6.5,176.5,198.72,167.81
2016,1,3,13,0,138.0,211.0,2.2,7.0,276.0,352.07,295.78
2016,1,3,13,15,74.0,185.5,2.15,7.0,220.5,256.98,215.46
2016,1,3,13,30,10.0,160.0,2.1,7.0,165.0,162.45,134.52
2016,1,3,13,45,153.0,162.5,2.05,7.0,225.5,315.95,268.34
2016,1,3,14,0,296.0,165.0,2.0,7.0,286.0,458.68,387.54
2016,1,3,14,15,373.0,141.5,1.85,7.0,283.5,511.1,430.27
2016,1,3,14,30,450.0,118.0,1.7,7.0,281.0,544.85,458.42
2016,1,3,14,45,424.5,111.0,1.55,7.0,253.0,512.09,431.55
2016,1,3,15,0,399.0,104.0,1.4,7.0,225.0,478.38,404.03
2016,1,3,15,15,378.0,92.5,1.25,6.5,195.0,441.64,374.36
2016,1,3,15,30,357.0,81.0,1.1,6.0,165.0,404.32,343.28
2016,1,3,15,45,317.5,68.5,1.0,6.0,133.0,351.89,298.11
2016,1,3,16,0,278.0,56.0,0.9,6.0,101.0,300.71,252.67
2016,1,3,16,15,221.0,42.0,0.9,5.5,71.0,237.42,195.63
2016,1,3,16,30,164.0,28.0,0.9,5.0,41.0,175.02,126.48
2016,1,3,16,45,82.0,14.0,0.95,5.0,20.5,61.19,0.0
2016,1,3,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,4,7,45,21.0,14.0,1.4,5.5,16.0,12.73,0.0
2016,1,4,8,0,42.0,28.0,1.5,6.0,32.0,23.35,12.91
2016,1,4,8,15,68.0,45.0,1.6,6.0,54.5,38.55,26.27
2016,1,4,8,30,94.0,62.0,1.7,6.0,77.0,60.8,43.43
2016,1,4,8,45,112.5,78.5,1.8,6.5,101.5,85.12,63.44
2016,1,4,9,0,131.0,95.0,1.9,7.0,126.0,111.89,86.35
2016,1,4,9,15,139.0,111.0,1.95,7.0,149.0,137.91,109.6
2016,1,4,9,30,147.0,127.0,2.0,7.0,172.0,165.0,133.81
2016,1,4,9,45,150.0,140.5,2.05,7.5,191.0,188.88,154.96
2016,1,4,10,0,153.0,154.0,2.1,8.0,210.0,213.09,176.03
2016,1,4,10,15,163.0,166.0,2.1,8.5,229.5,239.33,198.37
2016,1,4,10,30,173.0,178.0,2.1,9.0,249.0,266.47,221.11
2016,1,4,10,45,108.5,181.0,2.15,9.5,226.0,243.65,201.83
2016,1,4,11,0,44.0,184.0,2.2,10.0,203.0,206.11,169.77
2016,1,4,11,15,89.5,198.0,2.25,10.0,239.5,253.12,209.6
2016,1,4,11,30,135.0,212.0,2.3,10.0,276.0,314.52,260.56
2016,1,4,11,45,79.0,199.0,2.4,10.0,237.0,255.72,211.47
2016,1,4,12,0,23.0,186.0,2.5,10.0,198.0,192.64,158.19
2016,1,4,12,15,27.5,189.5,2.45,10.0,203.5,201.17,165.59
2016,1,4,12,30,32.0,193.0,2.4,10.0,209.0,223.02,183.81
2016,1,4,12,45,44.0,196.5,2.4,10.5,217.5,239.4,197.4
2016,1,4,13,0,56.0,200.0,2.4,11.0,226.0,256.52,211.58
2016,1,4,13,15,36.0,183.0,2.2,10.5,199.5,222.16,183.11
2016,1,4,13,30,16.0,166.0,2.0,10.0,173.0,174.05,143.0
2016,1,4,13,45,20.0,162.0,1.85,10.0,170.5,174.81,144.06
2016,1,4,14,0,24.0,158.0,1.7,10.0,168.0,175.82,145.21
2016,1,4,14,15,26.0,149.5,1.6,10.0,159.5,183.67,152.02
2016,1,4,14,30,28.0,141.0,1.5,10.0,151.0,177.85,147.38
2016,1,4,14,45,24.0,128.5,1.45,10.0,136.5,148.94,123.13
2016,1,4,15,0,20.0,116.0,1.4,10.0,122.0,133.67,110.21
2016,1,4,15,15,15.0,101.5,1.35,9.5,105.5,115.19,94.5
2016,1,4,15,30,10.0,87.0,1.3,9.0,89.0,96.91,78.7
2016,1,4,15,45,5.0,71.0,1.3,9.0,72.0,76.7,60.86
2016,1,4,16,0,0.0,55.0,1.3,9.0,55.0,56.46,42.84
2016,1,4,16,15,0.0,38.5,1.35,9.0,38.5,38.5,26.8
2016,1,4,16,30,0.0,22.0,1.4,9.0,22.0,19.4,9.06
2016,1,4,16,45,0.0,11.0,1.5,9.0,11.0,10.01,0.0
2016,1,4,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.5,1.0,8.5,0.5,0.45,0.0
2016,1,5,8,0,0.0,1.0,1.1,9.0,1.0,0.88,0.0
2016,1,5,8,15,0.0,1.5,1.3,9.0,1.5,1.31,0.0
2016,1,5,8,30,0.0,2.0,1.5,9.0,2.0,1.75,0.0
2016,1,5,8,45,0.0,3.0,1.7,9.0,3.0,2.63,0.0
2016,1,5,9,0,0.0,4.0,1.9,9.0,4.0,3.51,0.0
2016,1,5,9,15,0.0,4.5,1.95,9.0,4.5,3.95,0.0
2016,1,5,9,30,0.0,5.0,2.0,9.0,5.0,4.39,0.0
2016,1,5,9,45,0.0,5.5,2.15,9.5,5.5,4.83,0.0
2016,1,5,10,0,0.0,6.0,2.3,10.0,6.0,5.27,0.0
2016,1,5,10,15,0.0,6.5,2.4,10.0,6.5,5.71,0.0
2016,1,5,10,30,0.0,7.0,2.5,10.0,7.0,6.16,0.0
2016,1,5,10,45,3.0,81.0,2.6,10.0,82.5,73.4,57.89
2016,1,5,11,0,6.0,155.0,2.7,10.0,158.0,145.94,119.38
2016,1,5,11,15,3.0,82.5,2.75,10.0,84.0,74.94,58.96
2016,1,5,11,30,0.0,10.0,2.8,10.0,10.0,8.8,1.98
2016,1,5,11,45,4.0,89.5,2.9,10.0,91.5,82.32,65.36
2016,1,5,12,0,8.0,169.0,3.0,10.0,173.0,163.78,134.17
2016,1,5,12,15,4.0,148.5,3.0,10.0,150.5,140.41,114.3
2016,1,5,12,30,0.0,128.0,3.0,10.0,128.0,117.05,94.52
2016,1,5,12,45,0.0,130.0,3.0,10.0,130.0,119.41,96.59
2016,1,5,13,0,0.0,132.0,3.0,10.0,132.0,121.92,98.76
2016,1,5,13,15,0.0,133.5,2.95,10.0,133.5,124.09,100.67
2016,1,5,13,30,0.0,135.0,2.9,10.0,135.0,126.49,102.8
2016,1,5,13,45,37.0,155.5,2.85,10.0,171.0,194.23,161.41
2016,1,5,14,0,74.0,176.0,2.8,10.0,207.0,255.11,213.4
2016,1,5,14,15,43.0,155.0,2.75,9.5,173.0,204.92,170.99
2016,1,5,14,30,12.0,134.0,2.7,9.0,139.0,142.3,117.57
2016,1,5,14,45,8.0,122.0,2.65,9.0,125.5,127.49,105.04
2016,1,5,15,0,4.0,110.0,2.6,9.0,112.0,112.87,92.46
2016,1,5,15,15,2.0,96.0,2.35,8.5,97.0,97.49,79.31
2016,1,5,15,30,0.0,82.0,2.1,8.0,82.0,82.18,66.04
2016,1,5,15,45,0.0,66.5,1.85,8.0,66.5,66.36,52.07
2016,1,5,16,0,0.0,51.0,1.6,8.0,51.0,50.25,37.73
2016,1,5,16,15,0.0,36.0,1.45,7.5,36.0,34.33,23.52
2016,1,5,16,30,0.0,21.0,1.3,7.0,21.0,18.51,8.73
2016,1,5,16,45,0.0,10.5,1.2,7.0,10.5,9.23,0.0
2016,1,5,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,1.5,2.05,8.0,1.5,1.36,0.0
2016,1,6,8,0,0.0,3.0,2.1,8.0,3.0,2.63,0.0
2016,1,6,8,15,0.0,6.0,2.15,8.0,6.0,5.26,0.0
2016,1,6,8,30,0.0,9.0,2.2,8.0,9.0,7.9,1.18
2016,1,6,8,45,0.0,11.5,2.25,8.5,11.5,10.1,3.17
2016,1,6,9,0,0.0,14.0,2.3,9.0,14.0,12.3,5.13
2016,1,6,9,15,0.0,17.0,2.25,9.0,17.0,14.94,7.47
2016,1,6,9,30,0.0,20.0,2.2,9.0,20.0,17.59,9.8
2016,1,6,9,45,0.0,22.5,2.2,9.0,22.5,19.8,11.73
2016,1,6,10,0,0.0,25.0,2.2,9.0,25.0,22.01,13.64
2016,1,6,10,15,77.0,102.5,2.15,9.0,134.5,135.52,111.52
2016,1,6,10,30,154.0,180.0,2.1,9.0,244.0,258.35,214.64
2016,1,6,10,45,77.0,152.0,2.1,9.0,184.0,187.76,155.48
2016,1,6,11,0,0.0,124.0,2.1,9.0,124.0,112.12,90.8
2016,1,6,11,15,32.5,164.5,2.15,9.0,180.0,180.42,149.11
2016,1,6,11,30,65.0,205.0,2.2,9.0,236.0,248.6,206.17
2016,1,6,11,45,116.5,213.0,2.3,9.0,269.5,309.06,256.79
2016,1,6,12,0,168.0,221.0,2.4,9.0,303.0,362.19,301.1
2016,1,6,12,15,86.5,193.0,2.35,9.0,235.0,261.69,217.43
2016,1,6,12,30,5.0,165.0,2.3,9.0,167.0,158.77,129.85
2016,1,6,12,45,2.5,141.0,2.3,9.0,142.0,132.57,108.01
2016,1,6,13,0,0.0,117.0,2.3,9.0,117.0,106.63,86.07
2016,1,6,13,15,0.0,90.0,2.15,9.0,90.0,80.25,63.67
2016,1,6,13,30,0.0,63.0,2.0,9.0,63.0,55.68,42.66
2016,1,6,13,45,0.0,35.0,1.95,9.0,35.0,30.86,21.25
2016,1,6,14,0,0.0,7.0,1.9,9.0,7.0,6.16,0.0
2016,1,6,14,15,91.0,81.5,1.8,8.5,115.0,166.87,142.16
2016,1,6,14,30,182.0,156.0,1.7,8.0,223.0,340.88,289.16
2016,1,6,14,45,165.5,144.0,1.6,8.0,201.0,313.62,265.57
2016,1,6,15,0,149.0,132.0,1.5,8.0,179.0,286.39,242.84
2016,1,6,15,15,138.0,116.0,1.35,7.5,155.0,257.64,218.99
2016,1,6,15,30,127.0,100.0,1.2,7.0,131.0,228.8,194.53
2016,1,6,15,45,104.0,83.0,1.1,7.0,105.5,189.5,160.06
2016,1,6,16,0,81.0,66.0,1.0,7.0,80.0,150.86,125.58
2016,1,6,16,15,54.0,48.5,1.0,7.0,56.5,109.15,87.88
2016,1,6,16,30,27.0,31.0,1.0,7.0,33.0,56.78,39.52
2016,1,6,16,45,13.5,15.5,1.0,7.0,16.5,24.16,0.0
2016,1,6,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,7,45,91.0,16.5,0.35,6.0,24.0,15.01,0.0
2016,1,7,8,0,182.0,33.0,0.4,6.0,48.0,25.9,15.06
2016,1,7,8,15,279.5,45.5,0.4,6.0,84.0,40.2,25.79
2016,1,7,8,30,377.0,58.0,0.4,6.0,120.0,78.32,47.86
2016,1,7,8,45,458.0,64.0,0.45,6.5,160.0,121.96,79.22
2016,1,7,9,0,539.0,70.0,0.5,7.0,200.0,172.71,120.23
2016,1,7,9,15,582.5,76.0,0.45,7.0,237.0,222.98,164.58
2016,1,7,9,30,626.0,82.0,0.4,7.0,274.0,277.45,212.88
2016,1,7,9,45,687.0,78.5,0.4,7.0,311.5,332.67,261.25
2016,1,7,10,0,748.0,75.0,0.4,7.0,349.0,392.66,312.79
2016,1,7,10,15,767.0,77.5,0.4,7.0,377.0,443.78,356.57
2016,1,7,10,30,786.0,80.0,0.4,7.0,405.0,495.02,399.18
2016,1,7,10,45,805.0,80.0,0.4,7.5,428.0,543.42,437.63
2016,1,7,11,0,824.0,80.0,0.4,8.0,451.0,591.25,474.44
2016,1,7,11,15,831.5,81.0,0.45,8.0,466.0,632.02,506.47
2016,1,7,11,30,839.0,82.0,0.5,8.0,481.0,670.82,536.5
2016,1,7,11,45,847.5,81.0,0.55,8.5,490.0,705.85,561.79
2016,1,7,12,0,856.0,80.0,0.6,9.0,499.0,738.5,584.25
2016,1,7,12,15,856.0,80.0,0.65,9.0,499.0,763.31,602.14
2016,1,7,12,30,856.0,80.0,0.7,9.0,499.0,785.01,618.01
2016,1,7,12,45,860.5,77.5,0.75,9.0,493.0,804.07,632.16
2016,1,7,13,0,865.0,75.0,0.8,9.0,487.0,819.92,644.22
2016,1,7,13,15,858.0,74.0,0.8,9.0,472.5,824.81,647.91
2016,1,7,13,30,851.0,73.0,0.8,9.0,458.0,826.16,649.42
2016,1,7,13,45,842.5,70.5,0.85,9.0,437.0,820.84,647.26
2016,1,7,14,0,834.0,68.0,0.9,9.0,416.0,812.07,642.81
2016,1,7,14,15,817.0,66.0,0.85,9.0,388.5,793.49,629.82
2016,1,7,14,30,800.0,64.0,0.8,9.0,361.0,771.82,614.68
2016,1,7,14,45,780.0,60.5,0.8,9.0,328.5,742.86,594.86
2016,1,7,15,0,760.0,57.0,0.8,9.0,296.0,711.36,572.79
2016,1,7,15,15,724.5,53.5,0.7,8.5,258.0,665.4,538.97
2016,1,7,15,30,689.0,50.0,0.6,8.0,220.0,618.12,503.12
2016,1,7,15,45,638.5,45.0,0.55,8.0,180.5,557.01,454.94
2016,1,7,16,0,588.0,40.0,0.5,8.0,141.0,496.29,404.99
2016,1,7,16,15,498.0,33.0,0.5,7.5,102.0,407.79,331.29
2016,1,7,16,30,408.0,26.0,0.5,7.0,63.0,323.93,247.47
2016,1,7,16,45,204.0,13.0,0.55,7.0,31.5,161.43,0.0
2016,1,7,17,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,13.5,1.0,3.5,13.5,12.28,0.0
2016,1,8,8,0,0.0,27.0,1.1,4.0,27.0,23.31,13.14
2016,1,8,8,15,16.5,43.5,1.1,4.0,46.5,36.84,25.83
2016,1,8,8,30,33.0,60.0,1.1,4.0,66.0,53.95,40.31
2016,1,8,8,45,41.5,76.5,1.1,4.5,85.5,72.4,56.15
2016,1,8,9,0,50.0,93.0,1.1,5.0,105.0,92.19,73.31
2016,1,8,9,15,54.5,109.0,1.05,5.5,124.0,111.81,90.5
2016,1,8,9,30,59.0,125.0,1.0,6.0,143.0,132.19,108.2
2016,1,8,9,45,60.5,138.0,1.0,6.5,158.5,149.37,123.03
2016,1,8,10,0,62.0,151.0,1.0,7.0,174.0,166.84,137.87
2016,1,8,10,15,209.5,155.0,0.9,7.0,240.5,254.8,211.07
2016,1,8,10,30,357.0,159.0,0.8,7.0,307.0,346.4,286.13
2016,1,8,10,45,314.0,175.0,0.75,7.5,310.5,358.23,295.1
2016,1,8,11,0,271.0,191.0,0.7,8.0,314.0,365.92,300.68
2016,1,8,11,15,135.5,169.0,0.75,8.0,230.5,259.81,214.72
2016,1,8,11,30,0.0,147.0,0.8,8.0,147.0,134.72,109.39
2016,1,8,11,45,1.5,154.5,0.85,8.5,155.5,143.52,117.0
2016,1,8,12,0,3.0,162.0,0.9,9.0,164.0,152.63,124.38
2016,1,8,12,15,135.5,188.0,0.95,9.0,254.5,305.79,253.71
2016,1,8,12,30,268.0,214.0,1.0,9.0,345.0,460.01,377.43
2016,1,8,12,45,194.0,215.0,1.1,9.5,309.0,395.71,324.55
2016,1,8,13,0,120.0,216.0,1.2,10.0,273.0,342.42,280.92
2016,1,8,13,15,154.0,209.0,1.2,10.0,280.5,366.81,302.06
2016,1,8,13,30,188.0,202.0,1.2,10.0,288.0,391.34,322.75
2016,1,8,13,45,185.0,192.5,1.25,10.0,273.5,381.11,315.13
2016,1,8,14,0,182.0,183.0,1.3,10.0,259.0,370.19,307.16
2016,1,8,14,15,91.0,148.0,1.2,9.5,186.0,250.34,208.6
2016,1,8,14,30,0.0,113.0,1.1,9.0,113.0,107.21,86.75
2016,1,8,14,45,0.0,102.0,1.05,9.0,102.0,96.6,78.15
2016,1,8,15,0,0.0,91.0,1.0,9.0,91.0,86.02,69.17
2016,1,8,15,15,0.0,79.5,0.9,8.5,79.5,74.89,59.73
2016,1,8,15,30,0.0,68.0,0.8,8.0,68.0,63.75,50.13
2016,1,8,15,45,0.0,55.5,0.75,7.5,55.5,51.39,39.31
2016,1,8,16,0,0.0,43.0,0.7,7.0,43.0,38.89,28.22
2016,1,8,16,15,0.0,31.0,0.7,6.5,31.0,27.34,17.85
2016,1,8,16,30,0.0,19.0,0.7,6.0,19.0,16.73,7.92
2016,1,8,16,45,0.0,9.5,0.75,6.0,9.5,8.35,0.0
2016,1,8,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,7,45,6.0,14.0,1.7,5.5,14.5,12.73,0.0
2016,1,9,8,0,12.0,28.0,1.8,6.0,29.0,23.9,13.52
2016,1,9,8,15,33.0,45.0,1.85,6.0,50.0,38.09,26.54
2016,1,9,8,30,54.0,62.0,1.9,6.0,71.0,56.97,41.8
2016,1,9,8,45,66.5,79.0,1.95,6.0,93.0,78.44,59.93
2016,1,9,9,0,79.0,96.0,2.0,6.0,115.0,101.73,80.09
2016,1,9,9,15,86.0,112.5,2.0,6.0,136.5,124.97,100.67
2016,1,9,9,30,93.0,129.0,2.0,6.0,158.0,149.26,122.16
2016,1,9,9,45,93.0,142.0,2.0,6.5,174.0,164.65,135.78
2016,1,9,10,0,93.0,155.0,2.0,7.0,190.0,183.29,151.93
2016,1,9,10,15,78.5,165.0,1.9,7.0,196.0,192.34,159.96
2016,1,9,10,30,64.0,175.0,1.8,7.0,202.0,199.98,166.48
2016,1,9,10,45,56.5,182.0,1.75,7.0,206.5,207.07,172.39
2016,1,9,11,0,49.0,189.0,1.7,7.0,211.0,213.52,177.64
2016,1,9,11,15,76.5,201.5,1.65,7.0,237.5,247.64,206.43
2016,1,9,11,30,104.0,214.0,1.6,7.0,264.0,284.18,236.91
2016,1,9,11,45,67.0,205.0,1.55,7.0,237.5,253.0,210.35
2016,1,9,12,0,30.0,196.0,1.5,7.0,211.0,219.14,181.5
2016,1,9,12,15,20.5,186.5,1.45,7.0,197.0,191.97,158.78
2016,1,9,12,30,11.0,177.0,1.4,7.0,183.0,175.74,145.02
2016,1,9,12,45,6.0,167.0,1.35,7.5,170.5,162.17,133.32
2016,1,9,13,0,1.0,157.0,1.3,8.0,158.0,148.42,121.46
2016,1,9,13,15,4.0,159.0,1.25,8.0,161.5,154.04,126.42
2016,1,9,13,30,7.0,161.0,1.2,8.0,165.0,160.04,131.67
2016,1,9,13,45,3.5,143.0,1.15,8.0,145.0,138.69,113.71
2016,1,9,14,0,0.0,125.0,1.1,8.0,125.0,117.39,95.73
2016,1,9,14,15,0.0,98.5,1.05,8.0,98.5,90.15,72.66
2016,1,9,14,30,0.0,72.0,1.0,8.0,72.0,63.67,49.98
2016,1,9,14,45,0.0,65.0,1.0,8.0,65.0,57.44,44.69
2016,1,9,15,0,0.0,58.0,1.0,8.0,58.0,51.22,39.33
2016,1,9,15,15,0.0,50.5,0.95,7.5,50.5,44.57,33.61
2016,1,9,15,30,0.0,43.0,0.9,7.0,43.0,37.92,27.81
2016,1,9,15,45,0.0,35.0,0.85,7.0,35.0,30.84,21.49
2016,1,9,16,0,0.0,27.0,0.8,7.0,27.0,23.77,15.12
2016,1,9,16,15,0.0,19.5,0.75,7.0,19.5,17.15,9.11
2016,1,9,16,30,0.0,12.0,0.7,7.0,12.0,10.54,2.96
2016,1,9,16,45,0.0,6.0,0.7,7.0,6.0,5.26,0.0
2016,1,9,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,10,7,45,150.0,15.0,1.65,5.0,27.5,12.21,0.0
2016,1,10,8,0,300.0,30.0,1.8,5.0,55.0,24.95,14.52
2016,1,10,8,15,398.5,39.5,1.8,5.0,93.0,36.78,22.79
2016,1,10,8,30,497.0,49.0,1.8,5.0,131.0,79.13,44.64
2016,1,10,8,45,563.0,54.5,1.8,5.5,172.0,125.1,77.73
2016,1,10,9,0,629.0,60.0,1.8,6.0,213.0,178.42,122.21
2016,1,10,9,15,669.0,64.5,1.8,6.5,251.0,231.38,170.11
2016,1,10,9,30,709.0,69.0,1.8,7.0,289.0,288.01,221.76
2016,1,10,9,45,740.5,71.5,1.8,7.5,324.0,343.31,272.07
2016,1,10,10,0,772.0,74.0,1.8,8.0,359.0,399.93,322.35
2016,1,10,10,15,790.5,76.5,1.8,8.0,388.0,452.24,368.58
2016,1,10,10,30,809.0,79.0,1.8,8.0,417.0,504.58,413.55
2016,1,10,10,45,827.0,78.5,1.8,8.5,440.0,553.18,453.61
2016,1,10,11,0,845.0,78.0,1.8,9.0,463.0,601.05,491.94
2016,1,10,11,15,852.5,79.0,1.75,9.0,478.5,642.93,525.17
2016,1,10,11,30,860.0,80.0,1.7,9.0,494.0,682.79,556.08
2016,1,10,11,45,589.0,143.5,1.7,9.5,429.5,595.03,485.54
2016,1,10,12,0,318.0,207.0,1.7,10.0,365.0,468.47,383.7
2016,1,10,12,15,414.5,187.0,1.7,10.0,392.5,544.66,445.97
2016,1,10,12,30,511.0,167.0,1.7,10.0,420.0,611.66,499.01
2016,1,10,12,45,439.5,179.5,1.7,10.5,395.5,581.32,473.56
2016,1,10,13,0,368.0,192.0,1.7,11.0,371.0,531.99,434.52
2016,1,10,13,15,362.5,188.0,1.65,11.0,360.0,530.15,433.76
2016,1,10,13,30,357.0,184.0,1.6,11.0,349.0,526.78,431.46
2016,1,10,13,45,598.5,126.5,1.6,11.0,387.5,689.59,559.87
2016,1,10,14,0,840.0,69.0,1.6,11.0,426.0,821.66,655.67
2016,1,10,14,15,823.0,67.0,1.55,10.5,398.0,803.26,642.39
2016,1,10,14,30,806.0,65.0,1.5,10.0,370.0,781.73,628.5
2016,1,10,14,45,780.5,62.5,1.5,10.0,336.5,749.62,606.05
2016,1,10,15,0,755.0,60.0,1.5,10.0,303.0,715.06,581.4
2016,1,10,15,15,720.0,56.5,1.3,9.5,265.5,669.56,546.99
2016,1,10,15,30,685.0,53.0,1.1,9.0,228.0,622.67,510.51
2016,1,10,15,45,631.5,48.0,0.95,8.5,187.5,559.21,460.34
2016,1,10,16,0,578.0,43.0,0.8,8.0,147.0,496.22,408.55
2016,1,10,16,15,492.5,36.0,0.85,7.5,108.0,418.26,343.24
2016,1,10,16,30,407.0,29.0,0.9,7.0,69.0,338.27,266.95
2016,1,10,16,45,203.5,14.5,1.0,6.5,34.5,167.54,55.59
2016,1,10,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,45,3.0,14.0,1.1,6.0,14.5,12.34,0.0
2016,1,11,8,0,6.0,28.0,1.2,6.0,29.0,24.12,13.88
2016,1,11,8,15,25.0,45.0,1.3,6.0,49.0,37.92,28.16
2016,1,11,8,30,44.0,62.0,1.4,6.0,69.0,56.1,41.48
2016,1,11,8,45,54.0,79.0,1.5,6.5,90.0,75.83,58.14
2016,1,11,9,0,64.0,96.0,1.6,7.0,111.0,97.1,76.42
2016,1,11,9,15,69.5,112.0,1.6,7.0,131.5,117.81,94.68
2016,1,11,9,30,75.0,128.0,1.6,7.0,152.0,139.37,113.63
2016,1,11,9,45,80.0,142.0,1.65,7.5,169.5,159.67,131.17
2016,1,11,10,0,85.0,156.0,1.7,8.0,187.0,180.64,149.06
2016,1,11,10,15,73.5,166.0,1.7,8.0,194.5,190.68,157.86
2016,1,11,10,30,62.0,176.0,1.7,8.0,202.0,199.62,165.46
2016,1,11,10,45,54.5,182.5,1.75,8.5,206.5,206.11,170.59
2016,1,11,11,0,47.0,189.0,1.8,9.0,211.0,211.94,175.02
2016,1,11,11,15,40.0,191.5,1.8,9.0,210.5,213.21,175.91
2016,1,11,11,30,33.0,194.0,1.8,9.0,210.0,213.91,176.29
2016,1,11,11,45,21.5,185.5,1.85,9.0,196.0,188.84,155.25
2016,1,11,12,0,10.0,177.0,1.9,9.0,182.0,172.83,141.66
2016,1,11,12,15,21.0,188.5,1.9,9.0,199.0,194.17,159.81
2016,1,11,12,30,32.0,200.0,1.9,9.0,216.0,229.62,189.44
2016,1,11,12,45,16.0,144.0,1.9,9.5,152.0,146.12,119.39
2016,1,11,13,0,0.0,88.0,1.9,10.0,88.0,78.13,61.45
2016,1,11,13,15,420.0,81.0,1.85,10.0,275.5,473.72,398.68
2016,1,11,13,30,840.0,74.0,1.8,10.0,463.0,821.83,660.97
2016,1,11,13,45,829.5,72.5,1.8,10.0,442.5,816.41,653.85
2016,1,11,14,0,819.0,71.0,1.8,10.0,422.0,807.59,648.37
2016,1,11,14,15,802.5,69.0,1.7,10.0,394.5,789.75,635.39
2016,1,11,14,30,786.0,67.0,1.6,10.0,367.0,768.85,620.2
2016,1,11,14,45,763.5,64.0,1.55,10.0,334.5,738.82,598.65
2016,1,11,15,0,741.0,61.0,1.5,10.0,302.0,706.32,574.97
2016,1,11,15,15,706.5,57.5,1.3,9.5,264.5,661.47,541.01
2016,1,11,15,30,672.0,54.0,1.1,9.0,227.0,615.23,505.05
2016,1,11,15,45,620.0,49.0,0.95,9.0,187.5,553.14,455.13
2016,1,11,16,0,568.0,44.0,0.8,9.0,148.0,498.53,409.28
2016,1,11,16,15,483.5,37.0,0.8,8.5,109.0,414.4,339.21
2016,1,11,16,30,399.0,30.0,0.8,8.0,70.0,335.07,265.04
2016,1,11,16,45,199.5,15.0,0.8,8.0,35.0,167.32,70.45
2016,1,11,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
