Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,8,30,0.0,26.0,2.0,11.0,26.0,22.88,14.07
2016,1,22,8,45,0.0,34.0,1.95,11.0,34.0,29.95,20.34
2016,1,22,9,0,0.0,42.0,1.9,11.0,42.0,37.03,26.56
2016,1,22,9,15,0.0,49.0,1.95,11.0,49.0,43.24,31.96
2016,1,22,9,30,0.0,56.0,2.0,11.0,56.0,49.45,37.3
2016,1,22,9,45,0.0,78.5,2.05,11.5,78.5,69.49,54.37
2016,1,22,10,0,0.0,101.0,2.1,12.0,101.0,89.85,71.46
2016,1,22,10,15,4.0,129.0,2.15,12.0,130.5,117.56,94.7
2016,1,22,10,30,8.0,157.0,2.2,12.0,160.0,146.35,118.64
2016,1,22,10,45,4.0,153.5,2.25,12.0,155.0,141.46,114.33
2016,1,22,11,0,0.0,150.0,2.3,12.0,150.0,136.13,109.68
2016,1,22,11,15,77.5,192.5,2.35,12.0,232.0,236.22,193.8
2016,1,22,11,30,155.0,235.0,2.4,12.0,314.0,349.48,286.34
2016,1,22,11,45,83.5,212.0,2.5,12.0,254.5,269.74,220.67
2016,1,22,12,0,12.0,189.0,2.6,12.0,195.0,185.07,149.93
2016,1,22,12,15,6.0,162.0,2.7,12.0,165.0,154.0,124.31
2016,1,22,12,30,0.0,135.0,2.8,12.0,135.0,122.91,98.33
2016,1,22,12,45,20.0,175.0,2.9,12.0,185.5,180.15,146.71
2016,1,22,13,0,40.0,215.0,3.0,12.0,236.0,256.07,209.59
2016,1,22,13,15,20.0,153.5,2.95,12.0,164.0,159.98,130.02
2016,1,22,13,30,0.0,92.0,2.9,12.0,92.0,81.91,64.13
2016,1,22,13,45,0.0,113.5,2.9,12.0,113.5,103.26,82.31
2016,1,22,14,0,0.0,135.0,2.9,12.0,135.0,126.14,101.64
2016,1,22,14,15,0.0,126.5,2.85,12.0,126.5,118.17,95.08
2016,1,22,14,30,0.0,118.0,2.8,12.0,118.0,110.25,88.57
2016,1,22,14,45,0.0,106.5,2.8,12.0,106.5,99.12,79.32
2016,1,22,15,0,0.0,95.0,2.8,12.0,95.0,87.99,70.01
2016,1,22,15,15,0.0,84.5,2.65,11.5,84.5,77.96,61.68
2016,1,22,15,30,0.0,74.0,2.5,11.0,74.0,67.95,53.24
2016,1,22,15,45,0.0,62.0,2.4,11.0,62.0,56.26,43.13
2016,1,22,16,0,0.0,50.0,2.3,11.0,50.0,44.52,32.87
2016,1,22,16,15,0.0,38.5,2.2,10.5,38.5,33.96,23.59
2016,1,22,16,30,0.0,27.0,2.1,10.0,27.0,23.79,14.56
2016,1,22,16,45,0.0,17.0,2.05,10.0,17.0,14.95,6.38
2016,1,22,17,0,0.0,7.0,2.0,10.0,7.0,6.14,0.0
2016,1,22,17,15,0.0,3.5,2.05,10.0,3.5,3.18,0.0
2016,1,22,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,7,45,4.0,17.5,2.7,8.5,18.0,15.4,0.29
2016,1,23,8,0,8.0,35.0,2.8,9.0,36.0,29.84,19.81
2016,1,23,8,15,29.0,55.0,2.8,9.0,60.0,45.08,34.49
2016,1,23,8,30,50.0,75.0,2.8,9.0,84.0,66.01,49.6
2016,1,23,8,45,69.0,94.0,2.85,9.5,110.0,89.11,68.39
2016,1,23,9,0,88.0,113.0,2.9,10.0,136.0,116.07,90.86
2016,1,23,9,15,112.5,126.5,2.95,10.0,161.0,141.75,112.54
2016,1,23,9,30,137.0,140.0,3.0,10.0,186.0,170.24,136.94
2016,1,23,9,45,68.5,88.0,3.1,10.0,111.0,107.15,85.73
2016,1,23,10,0,0.0,36.0,3.2,10.0,36.0,31.73,21.94
2016,1,23,10,15,0.0,32.0,3.2,10.0,32.0,28.21,18.86
2016,1,23,10,30,0.0,28.0,3.2,10.0,28.0,24.68,15.77
2016,1,23,10,45,0.0,43.5,3.25,10.0,43.5,38.39,27.58
2016,1,23,11,0,0.0,59.0,3.3,10.0,59.0,52.14,39.34
2016,1,23,11,15,0.0,109.0,3.35,10.0,109.0,97.42,77.9
2016,1,23,11,30,0.0,159.0,3.4,10.0,159.0,145.25,118.09
2016,1,23,11,45,127.5,198.5,3.5,10.0,266.0,297.77,247.71
2016,1,23,12,0,255.0,238.0,3.6,10.0,373.0,456.25,377.75
2016,1,23,12,15,268.5,236.5,3.65,10.0,379.5,476.04,393.49
2016,1,23,12,30,282.0,235.0,3.7,10.0,386.0,495.51,409.59
2016,1,23,12,45,141.0,169.5,3.75,10.0,245.0,298.11,248.68
2016,1,23,13,0,0.0,104.0,3.8,10.0,104.0,93.15,73.93
2016,1,23,13,15,411.0,99.5,3.75,10.0,305.5,495.9,419.02
2016,1,23,13,30,822.0,95.0,3.7,10.0,507.0,847.51,690.49
2016,1,23,13,45,411.0,115.5,3.7,10.0,321.5,516.49,432.43
2016,1,23,14,0,0.0,136.0,3.7,10.0,136.0,127.04,102.67
2016,1,23,14,15,383.5,112.0,3.6,10.0,273.5,492.3,417.26
2016,1,23,14,30,767.0,88.0,3.5,10.0,411.0,802.04,659.29
2016,1,23,14,45,744.5,84.5,3.4,10.0,378.0,772.05,634.8
2016,1,23,15,0,722.0,81.0,3.3,10.0,345.0,739.55,610.79
2016,1,23,15,15,688.5,77.0,3.1,9.5,307.0,695.18,577.81
2016,1,23,15,30,655.0,73.0,2.9,9.0,269.0,649.35,542.95
2016,1,23,15,45,615.5,66.0,2.7,9.0,229.0,594.07,498.56
2016,1,23,16,0,576.0,59.0,2.5,9.0,189.0,538.6,452.61
2016,1,23,16,15,499.5,52.0,2.25,8.5,147.0,457.09,384.28
2016,1,23,16,30,423.0,45.0,2.0,8.0,105.0,378.71,315.0
2016,1,23,16,45,303.5,33.5,1.8,8.0,68.5,273.04,216.68
2016,1,23,17,0,184.0,22.0,1.6,8.0,32.0,161.83,43.81
2016,1,23,17,15,92.0,11.0,1.55,7.5,16.0,60.88,0.0
2016,1,23,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,7,45,54.5,18.5,1.15,6.5,24.0,15.21,1.3
2016,1,24,8,0,109.0,37.0,1.2,7.0,48.0,29.57,19.91
2016,1,24,8,15,141.5,54.5,1.15,7.0,76.5,42.89,32.9
2016,1,24,8,30,174.0,72.0,1.1,7.0,105.0,70.99,50.0
2016,1,24,8,45,198.0,88.5,1.1,7.5,135.0,101.53,73.73
2016,1,24,9,0,222.0,105.0,1.1,8.0,165.0,135.17,101.85
2016,1,24,9,15,240.0,119.0,1.1,8.0,192.5,168.1,130.7
2016,1,24,9,30,258.0,133.0,1.1,8.0,220.0,203.07,161.55
2016,1,24,9,45,331.5,138.0,1.1,8.5,262.0,251.23,201.84
2016,1,24,10,0,405.0,143.0,1.1,9.0,304.0,312.28,252.59
2016,1,24,10,15,436.0,149.0,1.1,9.5,334.5,357.29,290.16
2016,1,24,10,30,467.0,155.0,1.1,10.0,365.0,404.56,328.79
2016,1,24,10,45,416.0,175.5,1.1,10.5,370.0,422.34,343.0
2016,1,24,11,0,365.0,196.0,1.1,11.0,375.0,425.96,345.67
2016,1,24,11,15,351.0,206.5,1.05,11.0,383.0,446.42,361.74
2016,1,24,11,30,337.0,217.0,1.0,11.0,391.0,464.99,375.82
2016,1,24,11,45,374.0,213.0,1.0,11.5,410.0,502.57,404.72
2016,1,24,12,0,411.0,209.0,1.0,12.0,429.0,553.68,442.91
2016,1,24,12,15,654.0,142.5,1.1,12.0,493.5,693.11,551.24
2016,1,24,12,30,897.0,76.0,1.2,12.0,558.0,821.07,642.71
2016,1,24,12,45,895.5,75.5,1.35,12.0,552.5,839.72,656.29
2016,1,24,13,0,894.0,75.0,1.5,12.0,547.0,854.92,668.95
2016,1,24,13,15,888.0,74.0,1.6,12.0,533.0,862.11,675.53
2016,1,24,13,30,882.0,73.0,1.7,12.0,519.0,865.67,679.77
2016,1,24,13,45,868.0,73.0,1.85,12.0,497.5,859.94,678.16
2016,1,24,14,0,854.0,73.0,2.0,12.0,476.0,859.21,680.21
2016,1,24,14,15,839.5,71.5,2.0,11.5,448.5,844.19,671.75
2016,1,24,14,30,825.0,70.0,2.0,11.0,421.0,825.86,661.02
2016,1,24,14,45,807.0,67.0,2.0,11.0,388.0,799.43,643.11
2016,1,24,15,0,789.0,64.0,2.0,11.0,355.0,770.17,622.95
2016,1,24,15,15,760.0,61.0,1.75,10.5,317.0,729.29,592.73
2016,1,24,15,30,731.0,58.0,1.5,10.0,279.0,686.54,560.45
2016,1,24,15,45,690.5,53.0,1.3,9.5,238.0,630.83,517.72
2016,1,24,16,0,650.0,48.0,1.1,9.0,197.0,574.72,473.17
2016,1,24,16,15,582.5,42.5,1.05,8.5,154.5,498.78,412.25
2016,1,24,16,30,515.0,37.0,1.0,8.0,112.0,432.69,355.71
2016,1,24,16,45,400.0,28.0,0.95,7.5,74.0,329.28,261.67
2016,1,24,17,0,285.0,19.0,0.9,7.0,36.0,221.59,88.37
2016,1,24,17,15,142.5,9.5,0.9,7.0,18.0,87.74,0.0
2016,1,24,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,7,45,174.5,17.0,0.5,8.0,35.5,13.51,1.3
2016,1,25,8,0,349.0,34.0,0.6,8.0,71.0,27.81,18.45
2016,1,25,8,15,438.0,42.5,0.6,8.0,111.5,34.2,25.1
2016,1,25,8,30,527.0,51.0,0.6,8.0,152.0,77.25,42.92
2016,1,25,8,45,305.5,80.0,0.6,8.5,142.0,108.33,74.36
2016,1,25,9,0,84.0,109.0,0.6,9.0,132.0,111.84,87.45
2016,1,25,9,15,92.5,125.5,0.6,9.0,154.0,135.84,108.13
2016,1,25,9,30,101.0,142.0,0.6,9.0,176.0,161.05,129.74
2016,1,25,9,45,96.5,157.0,0.6,9.5,192.5,177.73,144.08
2016,1,25,10,0,92.0,172.0,0.6,10.0,209.0,196.8,160.05
2016,1,25,10,15,118.5,186.5,0.6,10.0,238.0,234.94,191.42
2016,1,25,10,30,145.0,201.0,0.6,10.0,267.0,271.28,220.99
2016,1,25,10,45,108.0,208.0,0.65,10.5,258.5,259.52,211.12
2016,1,25,11,0,71.0,215.0,0.7,11.0,250.0,250.72,203.47
2016,1,25,11,15,48.5,209.5,0.7,11.0,233.5,234.85,190.4
2016,1,25,11,30,26.0,204.0,0.7,11.0,217.0,207.34,167.76
2016,1,25,11,45,13.0,180.5,0.7,11.5,187.0,175.93,141.74
2016,1,25,12,0,0.0,157.0,0.7,12.0,157.0,143.7,114.85
2016,1,25,12,15,0.0,157.5,0.7,12.0,157.5,144.54,115.63
2016,1,25,12,30,0.0,158.0,0.7,12.0,158.0,145.43,116.37
2016,1,25,12,45,0.0,157.0,0.75,12.0,157.0,144.89,115.98
2016,1,25,13,0,0.0,156.0,0.8,12.0,156.0,144.42,115.68
2016,1,25,13,15,0.0,152.0,0.85,12.0,152.0,140.95,112.94
2016,1,25,13,30,0.0,148.0,0.9,12.0,148.0,137.54,110.27
2016,1,25,13,45,0.0,142.0,0.95,12.0,142.0,132.1,105.95
2016,1,25,14,0,0.0,136.0,1.0,12.0,136.0,126.72,101.67
2016,1,25,14,15,386.5,108.5,1.0,12.0,274.5,491.63,406.61
2016,1,25,14,30,773.0,81.0,1.0,12.0,413.0,796.44,630.42
2016,1,25,14,45,755.5,77.0,1.0,12.0,381.0,769.76,608.38
2016,1,25,15,0,738.0,73.0,1.0,12.0,349.0,740.37,588.68
2016,1,25,15,15,707.5,69.5,0.9,11.5,311.5,698.37,559.16
2016,1,25,15,30,677.0,66.0,0.8,11.0,274.0,660.64,532.19
2016,1,25,15,45,634.5,61.0,0.7,11.0,233.5,605.0,489.91
2016,1,25,16,0,592.0,56.0,0.6,11.0,193.0,549.33,446.34
2016,1,25,16,15,523.5,49.0,0.65,10.5,151.5,472.9,386.96
2016,1,25,16,30,455.0,42.0,0.7,10.0,110.0,399.4,325.88
2016,1,25,16,45,344.5,32.0,0.8,10.0,73.0,299.43,237.35
2016,1,25,17,0,234.0,22.0,0.9,10.0,36.0,196.41,94.87
2016,1,25,17,15,117.0,11.0,0.9,9.5,18.0,75.18,0.0
2016,1,25,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,7,45,204.5,15.5,1.05,6.5,37.5,12.18,1.29
2016,1,26,8,0,409.0,31.0,1.1,7.0,75.0,25.06,16.21
2016,1,26,8,15,494.5,38.5,1.15,7.5,117.0,30.73,22.03
2016,1,26,8,30,580.0,46.0,1.2,8.0,159.0,76.1,40.1
2016,1,26,8,45,422.5,74.5,1.25,8.5,167.5,118.2,77.63
2016,1,26,9,0,265.0,103.0,1.3,9.0,176.0,141.26,104.82
2016,1,26,9,15,282.0,117.0,1.25,9.5,205.0,176.43,135.54
2016,1,26,9,30,299.0,131.0,1.2,10.0,234.0,213.48,167.96
2016,1,26,9,45,545.0,102.0,1.2,10.5,314.0,301.29,237.49
2016,1,26,10,0,791.0,73.0,1.2,11.0,394.0,406.92,322.27
2016,1,26,10,15,415.0,129.0,1.2,11.0,299.0,328.38,265.53
2016,1,26,10,30,39.0,185.0,1.2,11.0,204.0,194.29,157.79
2016,1,26,10,45,43.0,196.5,1.25,11.5,217.5,211.23,171.91
2016,1,26,11,0,47.0,208.0,1.3,12.0,231.0,228.72,185.78
2016,1,26,11,15,47.0,215.0,1.3,12.0,239.0,239.45,194.31
2016,1,26,11,30,47.0,222.0,1.3,12.0,247.0,250.24,202.91
2016,1,26,11,45,44.0,223.5,1.35,12.0,247.0,252.98,205.02
2016,1,26,12,0,41.0,225.0,1.4,12.0,247.0,255.47,206.99
2016,1,26,12,15,48.0,230.0,1.4,12.0,256.0,269.55,218.49
2016,1,26,12,30,55.0,235.0,1.4,12.0,265.0,284.16,230.37
2016,1,26,12,45,262.0,215.0,1.45,12.5,356.0,465.7,378.22
2016,1,26,13,0,469.0,195.0,1.5,13.0,447.0,641.76,513.59
2016,1,26,13,15,359.0,211.0,1.5,12.5,401.5,559.31,449.78
2016,1,26,13,30,249.0,227.0,1.5,12.0,356.0,489.9,396.16
2016,1,26,13,45,335.5,202.5,1.55,12.0,368.5,540.68,438.9
2016,1,26,14,0,422.0,178.0,1.6,12.0,381.0,607.45,491.96
2016,1,26,14,15,477.5,155.5,1.55,12.0,372.5,631.0,511.1
2016,1,26,14,30,533.0,133.0,1.5,12.0,364.0,651.02,527.61
2016,1,26,14,45,385.0,144.0,1.5,12.0,304.0,534.22,437.17
2016,1,26,15,0,237.0,155.0,1.5,12.0,244.0,404.23,334.09
2016,1,26,15,15,225.0,141.0,1.3,11.5,218.5,375.4,312.29
2016,1,26,15,30,213.0,127.0,1.1,11.0,193.0,346.18,289.02
2016,1,26,15,45,199.5,110.0,0.9,10.5,164.5,311.19,260.52
2016,1,26,16,0,186.0,93.0,0.7,10.0,136.0,276.06,231.14
2016,1,26,16,15,164.5,75.0,0.75,9.5,107.5,233.57,195.23
2016,1,26,16,30,143.0,57.0,0.8,9.0,79.0,191.56,158.43
2016,1,26,16,45,98.5,40.0,0.85,8.5,53.0,137.07,108.88
2016,1,26,17,0,54.0,23.0,0.9,8.0,27.0,77.24,40.2
2016,1,26,17,15,27.0,11.5,0.85,8.0,13.5,25.56,0.0
2016,1,26,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.0,1.2,6.0,6.0,0.0,0.0
2016,1,27,7,30,0.0,12.0,1.3,6.0,12.0,10.91,0.0
2016,1,27,7,45,179.0,24.0,1.45,6.5,44.0,18.9,6.0
2016,1,27,8,0,358.0,36.0,1.6,7.0,76.0,29.48,20.12
2016,1,27,8,15,445.0,45.0,1.65,7.0,117.0,36.24,27.05
2016,1,27,8,30,532.0,54.0,1.7,7.0,158.0,80.14,45.43
2016,1,27,8,45,589.5,60.0,1.75,7.5,201.0,128.11,78.95
2016,1,27,9,0,647.0,66.0,1.8,8.0,244.0,182.65,124.04
2016,1,27,9,15,684.0,70.5,1.75,8.5,284.5,237.02,172.7
2016,1,27,9,30,721.0,75.0,1.7,9.0,325.0,294.87,224.94
2016,1,27,9,45,764.0,74.0,1.7,9.5,363.5,353.41,277.19
2016,1,27,10,0,807.0,73.0,1.7,10.0,402.0,414.02,330.06
2016,1,27,10,15,824.5,75.0,1.65,10.5,433.0,468.69,376.83
2016,1,27,10,30,842.0,77.0,1.6,11.0,464.0,523.31,421.88
2016,1,27,10,45,858.5,77.0,1.55,11.5,489.5,574.84,463.01
2016,1,27,11,0,875.0,77.0,1.5,12.0,515.0,625.55,502.09
2016,1,27,11,15,882.5,78.0,1.45,12.0,532.5,666.51,533.71
2016,1,27,11,30,890.0,79.0,1.4,12.0,550.0,708.63,565.14
2016,1,27,11,45,897.0,78.5,1.35,12.5,560.5,746.41,590.06
2016,1,27,12,0,904.0,78.0,1.3,13.0,571.0,781.62,612.79
2016,1,27,12,15,905.5,78.0,1.25,13.0,573.5,810.34,631.84
2016,1,27,12,30,907.0,78.0,1.2,13.0,576.0,835.88,648.63
2016,1,27,12,45,909.0,76.5,1.2,13.5,571.0,856.7,661.66
2016,1,27,13,0,911.0,75.0,1.2,14.0,566.0,874.1,672.43
2016,1,27,13,15,906.0,74.0,1.15,14.0,553.0,882.56,677.68
2016,1,27,13,30,901.0,73.0,1.1,14.0,540.0,887.31,680.65
2016,1,27,13,45,894.5,71.5,1.1,14.0,519.5,886.43,680.77
2016,1,27,14,0,888.0,70.0,1.1,14.0,499.0,881.89,678.63
2016,1,27,14,15,875.0,68.5,1.05,14.0,471.5,868.08,669.48
2016,1,27,14,30,862.0,67.0,1.0,14.0,444.0,850.88,658.19
2016,1,27,14,45,844.5,64.5,0.95,14.0,410.5,833.74,646.96
2016,1,27,15,0,827.0,62.0,0.9,14.0,377.0,805.0,627.55
2016,1,27,15,15,800.0,59.0,0.8,13.5,338.0,764.98,600.35
2016,1,27,15,30,773.0,56.0,0.7,13.0,299.0,722.9,571.11
2016,1,27,15,45,734.0,52.0,0.6,12.5,257.0,668.39,531.88
2016,1,27,16,0,695.0,48.0,0.5,12.0,215.0,613.23,490.73
2016,1,27,16,15,632.5,43.0,0.5,11.5,171.0,539.66,434.84
2016,1,27,16,30,570.0,38.0,0.5,11.0,127.0,467.88,377.23
2016,1,27,16,45,463.5,29.5,0.55,11.0,86.5,366.75,290.45
2016,1,27,17,0,357.0,21.0,0.6,11.0,46.0,266.84,162.09
2016,1,27,17,15,178.5,10.5,0.6,10.5,23.0,109.72,0.0
2016,1,27,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,4.0,0.7,7.0,4.0,0.0,0.0
2016,1,28,7,30,0.0,8.0,0.6,7.0,8.0,7.28,0.0
2016,1,28,7,45,32.0,24.0,0.55,7.5,27.5,20.1,7.55
2016,1,28,8,0,64.0,40.0,0.5,8.0,47.0,32.77,23.05
2016,1,28,8,15,85.0,58.5,0.6,8.5,72.5,46.97,36.54
2016,1,28,8,30,106.0,77.0,0.7,9.0,98.0,70.9,52.01
2016,1,28,8,45,120.0,95.0,0.85,9.5,124.0,96.61,72.52
2016,1,28,9,0,134.0,113.0,1.0,10.0,150.0,124.33,95.73
2016,1,28,9,15,143.0,129.5,1.1,10.0,174.5,151.47,119.26
2016,1,28,9,30,152.0,146.0,1.2,10.0,199.0,179.8,143.9
2016,1,28,9,45,103.0,158.0,1.3,10.5,195.5,184.33,149.37
2016,1,28,10,0,54.0,170.0,1.4,11.0,192.0,178.89,145.61
2016,1,28,10,15,247.0,168.0,1.55,11.5,281.0,282.1,229.92
2016,1,28,10,30,440.0,166.0,1.7,12.0,370.0,402.4,326.81
2016,1,28,10,45,285.5,197.5,1.85,12.5,332.5,363.72,295.74
2016,1,28,11,0,131.0,229.0,2.0,13.0,295.0,309.6,251.27
2016,1,28,11,15,65.5,190.5,2.05,13.0,223.5,225.59,183.21
2016,1,28,11,30,0.0,152.0,2.1,13.0,152.0,138.03,110.22
2016,1,28,11,45,0.0,155.0,2.2,13.5,155.0,141.18,112.72
2016,1,28,12,0,0.0,158.0,2.3,14.0,158.0,144.4,115.1
2016,1,28,12,15,10.5,184.5,2.3,14.0,190.5,179.42,144.1
2016,1,28,12,30,21.0,211.0,2.3,14.0,223.0,216.15,174.21
2016,1,28,12,45,101.5,231.0,2.3,14.0,286.5,321.09,260.99
2016,1,28,13,0,182.0,251.0,2.3,14.0,350.0,432.84,350.57
2016,1,28,13,15,93.0,211.0,2.25,14.0,261.5,298.16,242.18
2016,1,28,13,30,4.0,171.0,2.2,14.0,173.0,164.59,131.73
2016,1,28,13,45,2.0,150.5,2.2,14.0,151.5,142.28,113.78
2016,1,28,14,0,0.0,130.0,2.2,14.0,130.0,120.05,95.49
2016,1,28,14,15,0.0,96.5,2.1,13.5,96.5,86.7,67.96
2016,1,28,14,30,0.0,63.0,2.0,13.0,63.0,55.67,41.99
2016,1,28,14,45,0.0,39.0,1.9,13.0,39.0,34.39,23.93
2016,1,28,15,0,0.0,15.0,1.8,13.0,15.0,13.2,5.75
2016,1,28,15,15,0.0,13.5,1.6,12.5,13.5,11.87,4.64
2016,1,28,15,30,0.0,12.0,1.4,12.0,12.0,10.55,3.52
2016,1,28,15,45,0.0,10.0,1.25,12.0,10.0,8.78,1.99
2016,1,28,16,0,0.0,8.0,1.1,12.0,8.0,7.02,0.45
2016,1,28,16,15,0.0,6.5,1.0,11.5,6.5,5.7,0.0
2016,1,28,16,30,0.0,5.0,0.9,11.0,5.0,4.38,0.0
2016,1,28,16,45,0.0,3.0,0.8,11.0,3.0,2.63,0.0
2016,1,28,17,0,0.0,1.0,0.7,11.0,1.0,0.87,0.0
2016,1,28,17,15,0.0,0.5,0.7,10.5,0.5,0.45,0.0
2016,1,28,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,0.5,2.55,11.5,0.5,0.44,0.0
2016,1,29,8,0,0.0,1.0,2.7,12.0,1.0,0.88,0.0
2016,1,29,8,15,0.0,1.5,2.75,12.0,1.5,1.31,0.0
2016,1,29,8,30,0.0,2.0,2.8,12.0,2.0,1.75,0.0
2016,1,29,8,45,0.0,2.5,2.85,12.0,2.5,2.19,0.0
2016,1,29,9,0,0.0,3.0,2.9,12.0,3.0,2.63,0.0
2016,1,29,9,15,0.0,4.0,2.9,12.0,4.0,3.51,0.0
2016,1,29,9,30,0.0,5.0,2.9,12.0,5.0,4.39,0.0
2016,1,29,9,45,0.0,30.5,2.95,12.5,30.5,26.87,17.57
2016,1,29,10,0,0.0,56.0,3.0,13.0,56.0,49.45,36.81
2016,1,29,10,15,0.0,100.0,3.0,13.0,100.0,88.87,70.16
2016,1,29,10,30,0.0,144.0,3.0,13.0,144.0,129.47,104.03
2016,1,29,10,45,0.0,139.5,3.05,13.0,139.5,125.49,100.48
2016,1,29,11,0,0.0,135.0,3.1,13.0,135.0,121.44,96.97
2016,1,29,11,15,0.0,109.5,3.05,13.0,109.5,97.74,77.06
2016,1,29,11,30,0.0,84.0,3.0,13.0,84.0,74.38,57.42
2016,1,29,11,45,0.5,125.0,3.0,13.0,125.5,112.76,89.53
2016,1,29,12,0,1.0,166.0,3.0,13.0,167.0,152.9,122.71
2016,1,29,12,15,0.5,135.5,3.0,13.0,136.0,123.12,97.96
2016,1,29,12,30,0.0,105.0,3.0,13.0,105.0,93.77,73.54
2016,1,29,12,45,0.0,70.0,3.0,13.0,70.0,61.94,46.88
2016,1,29,13,0,0.0,35.0,3.0,13.0,35.0,30.9,20.66
2016,1,29,13,15,0.0,49.5,2.95,12.5,49.5,43.74,31.66
2016,1,29,13,30,0.0,64.0,2.9,12.0,64.0,56.6,42.68
2016,1,29,13,45,0.0,36.0,2.9,12.0,36.0,31.77,21.58
2016,1,29,14,0,0.0,8.0,2.9,12.0,8.0,7.04,0.4
2016,1,29,14,15,0.0,30.5,2.85,12.0,30.5,26.89,17.5
2016,1,29,14,30,0.0,53.0,2.8,12.0,53.0,46.8,34.61
2016,1,29,14,45,0.0,29.0,2.75,12.0,29.0,25.55,16.41
2016,1,29,15,0,0.0,5.0,2.7,12.0,5.0,4.4,0.0
2016,1,29,15,15,0.0,4.5,2.65,11.5,4.5,3.95,0.0
2016,1,29,15,30,0.0,4.0,2.6,11.0,4.0,3.51,0.0
2016,1,29,15,45,0.0,3.5,2.55,11.0,3.5,3.07,0.0
2016,1,29,16,0,0.0,3.0,2.5,11.0,3.0,2.63,0.0
2016,1,29,16,15,0.0,2.5,2.4,11.0,2.5,2.19,0.0
2016,1,29,16,30,0.0,2.0,2.3,11.0,2.0,1.75,0.0
2016,1,29,16,45,0.0,1.0,2.2,11.0,1.0,0.88,0.0
2016,1,29,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,8.0,1.05,6.0,8.0,0.0,0.0
2016,1,30,7,30,0.0,16.0,1.2,6.0,16.0,14.55,0.0
2016,1,30,7,45,239.0,23.5,1.4,6.5,52.0,19.14,8.22
2016,1,30,8,0,478.0,31.0,1.6,7.0,88.0,27.12,18.29
2016,1,30,8,15,558.5,37.5,1.65,7.0,131.0,32.7,23.96
2016,1,30,8,30,639.0,44.0,1.7,7.0,174.0,80.7,42.08
2016,1,30,8,45,692.0,47.5,1.8,7.5,218.5,132.03,77.72
2016,1,30,9,0,745.0,51.0,1.9,8.0,263.0,189.27,125.58
2016,1,30,9,15,777.5,54.0,1.9,8.5,304.5,246.54,177.58
2016,1,30,9,30,810.0,57.0,1.9,9.0,346.0,306.6,232.62
2016,1,30,9,45,834.0,59.0,1.95,9.5,383.0,365.22,286.08
2016,1,30,10,0,858.0,61.0,2.0,10.0,420.0,424.24,338.54
2016,1,30,10,15,873.5,63.0,2.0,10.0,451.5,480.09,387.53
2016,1,30,10,30,889.0,65.0,2.0,10.0,483.0,535.56,434.72
2016,1,30,10,45,601.0,141.0,2.0,10.5,430.0,498.61,406.05
2016,1,30,11,0,313.0,217.0,2.0,11.0,377.0,416.98,340.05
2016,1,30,11,15,400.0,205.5,1.95,11.0,417.5,478.54,390.57
2016,1,30,11,30,487.0,194.0,1.9,11.0,458.0,557.05,452.28
2016,1,30,11,45,706.5,133.0,1.9,11.5,522.5,679.98,547.91
2016,1,30,12,0,926.0,72.0,1.9,12.0,587.0,795.66,631.46
2016,1,30,12,15,926.5,72.0,1.9,12.0,589.5,824.38,650.67
2016,1,30,12,30,927.0,72.0,1.9,12.0,592.0,849.76,668.4
2016,1,30,12,45,672.0,144.5,1.9,12.0,519.5,753.7,599.29
2016,1,30,13,0,417.0,217.0,1.9,12.0,447.0,624.55,500.64
2016,1,30,13,15,657.5,146.5,1.9,11.5,499.0,770.4,615.56
2016,1,30,13,30,898.0,76.0,1.9,11.0,551.0,893.92,704.36
2016,1,30,13,45,887.5,75.5,1.9,11.0,530.0,890.91,701.61
2016,1,30,14,0,877.0,75.0,1.9,11.0,509.0,884.25,697.91
2016,1,30,14,15,657.5,117.5,1.9,11.0,433.0,756.31,606.81
2016,1,30,14,30,438.0,160.0,1.9,11.0,357.0,604.75,493.55
2016,1,30,14,45,219.0,143.5,1.9,11.0,242.0,373.39,310.73
2016,1,30,15,0,0.0,127.0,1.9,11.0,127.0,121.88,98.33
2016,1,30,15,15,0.0,114.0,1.7,10.5,114.0,109.39,88.57
2016,1,30,15,30,0.0,101.0,1.5,10.0,101.0,96.92,78.23
2016,1,30,15,45,0.0,87.0,1.35,9.5,87.0,83.29,66.72
2016,1,30,16,0,0.0,73.0,1.2,9.0,73.0,69.6,54.98
2016,1,30,16,15,0.0,58.5,1.15,8.5,58.5,55.21,42.42
2016,1,30,16,30,0.0,44.0,1.1,8.0,44.0,40.6,29.48
2016,1,30,16,45,0.0,30.5,1.05,7.5,30.5,26.9,17.21
2016,1,30,17,0,0.0,17.0,1.0,7.0,17.0,14.96,5.59
2016,1,30,17,15,0.0,8.5,1.0,6.5,8.5,7.73,0.0
2016,1,30,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.0,1.35,4.0,10.0,0.0,0.0
2016,1,31,7,30,0.0,20.0,1.5,4.0,20.0,18.19,0.0
2016,1,31,7,45,270.0,25.0,1.7,4.5,58.0,20.48,9.84
2016,1,31,8,0,540.0,30.0,1.9,5.0,96.0,26.18,17.69
2016,1,31,8,15,618.0,36.0,2.0,5.5,141.0,31.65,23.19
2016,1,31,8,30,696.0,42.0,2.1,6.0,186.0,82.78,41.96
2016,1,31,8,45,746.5,45.0,2.25,6.5,231.5,136.89,79.76
2016,1,31,9,0,797.0,48.0,2.4,7.0,277.0,198.13,131.52
2016,1,31,9,15,828.0,51.0,2.45,7.0,320.0,257.77,186.55
2016,1,31,9,30,859.0,54.0,2.5,7.0,363.0,319.87,244.64
2016,1,31,9,45,877.0,57.0,2.6,7.5,400.5,379.44,299.98
2016,1,31,10,0,895.0,60.0,2.7,8.0,438.0,439.42,354.23
2016,1,31,10,15,909.5,62.0,2.75,8.0,470.0,496.83,405.43
2016,1,31,10,30,924.0,64.0,2.8,8.0,502.0,553.68,454.69
2016,1,31,10,45,935.0,64.5,2.85,8.5,527.5,606.06,498.21
2016,1,31,11,0,946.0,65.0,2.9,9.0,553.0,656.93,539.25
2016,1,31,11,15,952.5,66.0,2.95,9.0,570.5,703.65,577.0
2016,1,31,11,30,959.0,67.0,3.0,9.0,588.0,748.01,610.97
2016,1,31,11,45,961.5,67.5,3.15,9.0,598.5,786.3,639.72
2016,1,31,12,0,964.0,68.0,3.3,9.0,609.0,821.53,666.21
2016,1,31,12,15,964.5,68.5,3.35,9.0,611.0,851.96,688.58
2016,1,31,12,30,965.0,69.0,3.4,9.0,613.0,878.93,708.47
2016,1,31,12,45,955.5,71.5,3.45,9.0,606.0,896.39,721.51
2016,1,31,13,0,946.0,74.0,3.5,9.0,599.0,909.88,731.88
2016,1,31,13,15,941.0,73.5,3.55,9.0,585.5,919.63,739.72
2016,1,31,13,30,936.0,73.0,3.6,9.0,572.0,925.53,744.95
2016,1,31,13,45,924.0,73.0,3.65,9.0,550.0,922.02,743.53
2016,1,31,14,0,912.0,73.0,3.7,9.0,528.0,914.72,739.55
2016,1,31,14,15,899.0,71.5,3.65,9.0,500.0,900.92,730.31
2016,1,31,14,30,886.0,70.0,3.6,9.0,472.0,883.61,718.6
2016,1,31,14,45,865.5,68.5,3.6,9.0,437.0,865.02,706.27
2016,1,31,15,0,845.0,67.0,3.6,9.0,402.0,834.67,685.01
2016,1,31,15,15,818.0,64.0,3.45,8.5,362.0,794.11,656.16
2016,1,31,15,30,791.0,61.0,3.3,8.0,322.0,751.36,625.02
2016,1,31,15,45,751.0,57.0,3.2,8.0,278.5,695.18,581.64
2016,1,31,16,0,711.0,53.0,3.1,8.0,235.0,638.24,536.31
2016,1,31,16,15,649.5,48.0,3.15,7.5,189.5,564.06,476.64
2016,1,31,16,30,588.0,43.0,3.2,7.0,144.0,491.35,415.17
2016,1,31,16,45,479.0,35.0,3.25,6.5,101.0,395.3,329.6
2016,1,31,17,0,370.0,27.0,3.3,6.0,58.0,299.4,225.67
2016,1,31,17,15,185.0,13.5,3.5,6.0,29.0,117.65,0.0
2016,1,31,17,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.05,3.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,1,7,15,141.0,6.5,2.0,3.5,11.0,0.0,0.0
2016,2,1,7,30,282.0,13.0,2.2,4.0,22.0,11.82,0.0
2016,2,1,7,45,426.0,21.5,2.45,4.5,61.0,18.95,9.12
2016,2,1,8,0,570.0,30.0,2.7,5.0,100.0,26.16,17.71
2016,2,1,8,15,644.5,35.5,2.85,5.5,146.0,31.48,23.04
2016,2,1,8,30,719.0,41.0,3.0,6.0,192.0,83.65,41.81
2016,2,1,8,45,762.0,45.0,3.15,6.5,237.5,139.23,81.15
2016,2,1,9,0,805.0,49.0,3.3,7.0,283.0,201.09,133.96
2016,2,1,9,15,835.0,52.0,3.35,7.0,326.0,261.08,189.6
2016,2,1,9,30,865.0,55.0,3.4,7.0,369.0,323.41,248.23
2016,2,1,9,45,872.5,61.0,3.5,7.5,405.0,382.67,303.81
2016,2,1,10,0,880.0,67.0,3.6,8.0,441.0,441.26,357.3
2016,2,1,10,15,894.5,68.5,3.55,8.0,473.0,497.61,407.76
2016,2,1,10,30,909.0,70.0,3.5,8.0,505.0,553.39,456.25
2016,2,1,10,45,917.5,72.0,3.45,8.5,530.0,605.47,499.47
2016,2,1,11,0,926.0,74.0,3.4,9.0,555.0,655.9,540.0
2016,2,1,11,15,932.5,75.0,3.35,9.0,572.5,702.02,577.07
2016,2,1,11,30,939.0,76.0,3.3,9.0,590.0,745.83,610.64
2016,2,1,11,45,944.0,75.5,3.25,9.5,600.5,784.32,637.45
2016,2,1,12,0,949.0,75.0,3.2,10.0,611.0,819.94,661.86
2016,2,1,12,15,949.0,75.0,3.05,10.0,613.0,849.12,681.93
2016,2,1,12,30,949.0,75.0,2.9,10.0,615.0,874.86,699.37
2016,2,1,12,45,946.5,75.0,2.8,10.0,609.0,894.94,713.04
2016,2,1,13,0,944.0,75.0,2.7,10.0,603.0,911.29,724.1
2016,2,1,13,15,938.5,74.0,2.6,10.0,589.0,920.01,729.8
2016,2,1,13,30,933.0,73.0,2.5,10.0,575.0,924.86,732.91
2016,2,1,13,45,818.0,92.5,2.4,10.0,520.5,862.68,688.21
2016,2,1,14,0,703.0,112.0,2.3,10.0,466.0,792.59,637.86
2016,2,1,14,15,676.5,111.5,2.15,10.0,437.5,768.93,620.95
2016,2,1,14,30,650.0,111.0,2.0,10.0,409.0,742.51,601.52
2016,2,1,14,45,619.0,109.0,1.9,10.0,376.0,707.86,576.29
2016,2,1,15,0,588.0,107.0,1.8,10.0,343.0,671.14,549.33
2016,2,1,15,15,693.0,83.0,1.6,9.5,334.5,720.63,587.35
2016,2,1,15,30,798.0,59.0,1.4,9.0,326.0,756.32,613.23
2016,2,1,15,45,763.0,55.0,1.2,8.5,282.5,703.88,573.19
2016,2,1,16,0,728.0,51.0,1.0,8.0,239.0,650.45,532.05
2016,2,1,16,15,670.5,46.0,1.0,7.5,194.0,578.67,477.04
2016,2,1,16,30,613.0,41.0,1.0,7.0,149.0,508.26,420.16
2016,2,1,16,45,518.0,33.5,1.0,6.5,105.5,412.49,338.75
2016,2,1,17,0,423.0,26.0,1.0,6.0,62.0,322.74,245.37
2016,2,1,17,15,211.5,13.0,1.0,5.5,31.0,157.49,0.0
2016,2,1,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
