Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.5,0.65,6.0,9.5,8.64,0.0
2016,2,2,7,30,0.0,19.0,0.6,6.0,19.0,17.28,0.0
2016,2,2,7,45,194.5,30.0,0.6,6.5,54.5,23.53,13.06
2016,2,2,8,0,389.0,41.0,0.6,7.0,90.0,33.42,24.12
2016,2,2,8,15,474.0,49.0,0.6,7.0,133.5,40.02,30.72
2016,2,2,8,30,559.0,57.0,0.6,7.0,177.0,85.16,48.57
2016,2,2,8,45,630.5,60.0,0.6,7.5,223.0,134.39,82.28
2016,2,2,9,0,702.0,63.0,0.6,8.0,269.0,193.84,130.64
2016,2,2,9,15,737.5,66.5,0.45,8.0,311.0,250.28,180.71
2016,2,2,9,30,773.0,70.0,0.3,8.0,353.0,309.98,233.63
2016,2,2,9,45,809.0,70.0,0.2,8.5,393.0,369.3,284.87
2016,2,2,10,0,845.0,70.0,0.1,9.0,433.0,431.08,336.33
2016,2,2,10,15,422.5,91.0,0.25,9.0,272.5,300.21,241.47
2016,2,2,10,30,0.0,112.0,0.4,9.0,112.0,99.78,79.28
2016,2,2,10,45,0.0,121.5,0.6,9.5,121.5,108.59,87.17
2016,2,2,11,0,0.0,131.0,0.8,10.0,131.0,117.51,94.37
2016,2,2,11,15,0.0,143.0,0.9,10.0,143.0,128.91,103.76
2016,2,2,11,30,0.0,155.0,1.0,10.0,155.0,140.52,113.29
2016,2,2,11,45,0.0,90.5,1.15,10.0,90.5,80.2,62.78
2016,2,2,12,0,0.0,26.0,1.3,10.0,26.0,22.95,14.1
2016,2,2,12,15,0.0,27.5,1.35,10.0,27.5,24.28,15.26
2016,2,2,12,30,0.0,29.0,1.4,10.0,29.0,25.6,16.4
2016,2,2,12,45,146.0,139.0,1.5,10.5,221.5,282.04,234.89
2016,2,2,13,0,292.0,249.0,1.6,11.0,414.0,540.62,438.1
2016,2,2,13,15,291.5,243.0,1.6,10.5,404.5,541.06,437.61
2016,2,2,13,30,291.0,237.0,1.6,10.0,395.0,540.17,438.35
2016,2,2,13,45,288.5,228.5,1.65,10.0,380.0,533.16,433.95
2016,2,2,14,0,286.0,220.0,1.7,10.0,365.0,524.81,428.57
2016,2,2,14,15,190.0,212.0,1.7,10.0,306.0,415.19,341.74
2016,2,2,14,30,94.0,204.0,1.7,10.0,247.0,306.42,253.24
2016,2,2,14,45,93.0,188.5,1.7,10.0,229.0,289.04,240.24
2016,2,2,15,0,92.0,173.0,1.7,10.0,211.0,271.35,226.39
2016,2,2,15,15,431.5,117.5,1.65,9.5,267.0,537.22,449.91
2016,2,2,15,30,771.0,62.0,1.6,9.0,323.0,739.88,605.06
2016,2,2,15,45,729.5,58.5,1.55,8.5,279.5,683.45,561.48
2016,2,2,16,0,688.0,55.0,1.5,8.0,236.0,626.38,518.68
2016,2,2,16,15,628.5,49.5,1.35,7.0,191.5,553.49,461.64
2016,2,2,16,30,569.0,44.0,1.2,6.0,147.0,489.34,408.81
2016,2,2,16,45,463.0,36.5,1.05,5.5,104.0,388.51,321.59
2016,2,2,17,0,357.0,29.0,0.9,5.0,61.0,295.43,229.06
2016,2,2,17,15,178.5,14.5,0.9,4.5,30.5,142.33,0.0
2016,2,2,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,11.0,0.6,2.5,11.0,10.01,0.0
2016,2,3,7,30,0.0,22.0,0.6,3.0,22.0,20.01,0.0
2016,2,3,7,45,214.5,30.5,0.6,3.5,58.0,23.92,13.98
2016,2,3,8,0,429.0,39.0,0.6,4.0,94.0,31.51,22.79
2016,2,3,8,15,507.0,46.5,0.7,4.5,137.5,38.14,29.36
2016,2,3,8,30,585.0,54.0,0.8,5.0,181.0,84.5,47.36
2016,2,3,8,45,629.0,60.5,0.9,5.5,224.5,135.01,83.59
2016,2,3,9,0,673.0,67.0,1.0,6.0,268.0,190.49,130.39
2016,2,3,9,15,424.0,111.0,1.1,6.0,244.0,209.27,159.87
2016,2,3,9,30,175.0,155.0,1.2,6.0,220.0,194.87,157.89
2016,2,3,9,45,197.5,170.0,1.3,6.5,250.5,229.38,187.58
2016,2,3,10,0,220.0,185.0,1.4,7.0,281.0,266.35,218.87
2016,2,3,10,15,341.5,178.0,1.45,7.0,338.5,336.91,277.43
2016,2,3,10,30,463.0,171.0,1.5,7.0,396.0,421.49,346.9
2016,2,3,10,45,421.0,191.0,1.55,7.5,403.5,443.55,364.48
2016,2,3,11,0,379.0,211.0,1.6,8.0,411.0,452.34,371.38
2016,2,3,11,15,372.5,220.5,1.65,8.0,422.0,477.56,391.83
2016,2,3,11,30,366.0,230.0,1.7,8.0,433.0,501.35,410.72
2016,2,3,11,45,283.5,248.0,1.75,8.5,407.5,476.94,389.78
2016,2,3,12,0,201.0,266.0,1.8,9.0,382.0,433.76,354.18
2016,2,3,12,15,113.5,246.0,1.8,9.0,311.5,350.68,287.06
2016,2,3,12,30,26.0,226.0,1.8,9.0,241.0,234.67,191.54
2016,2,3,12,45,16.5,207.0,1.8,9.0,216.5,208.48,170.31
2016,2,3,13,0,7.0,188.0,1.8,9.0,192.0,181.83,148.19
2016,2,3,13,15,4.0,178.5,1.75,9.0,181.0,170.34,138.72
2016,2,3,13,30,1.0,169.0,1.7,9.0,170.0,158.75,129.12
2016,2,3,13,45,18.5,188.0,1.65,9.0,198.0,195.66,160.66
2016,2,3,14,0,36.0,207.0,1.6,9.0,226.0,250.63,206.57
2016,2,3,14,15,103.0,207.0,1.45,8.5,256.0,314.11,261.1
2016,2,3,14,30,170.0,207.0,1.3,8.0,286.0,394.04,327.51
2016,2,3,14,45,102.0,184.5,1.2,8.0,231.0,291.14,242.67
2016,2,3,15,0,34.0,162.0,1.1,8.0,176.0,205.81,170.9
2016,2,3,15,15,29.5,147.0,1.0,7.5,158.5,186.24,155.32
2016,2,3,15,30,25.0,132.0,0.9,7.0,141.0,166.8,139.32
2016,2,3,15,45,20.0,115.5,0.8,7.0,122.0,132.97,110.57
2016,2,3,16,0,15.0,99.0,0.7,7.0,103.0,112.53,92.91
2016,2,3,16,15,7.5,81.5,0.7,7.0,83.5,89.08,72.27
2016,2,3,16,30,0.0,64.0,0.7,7.0,64.0,65.89,51.59
2016,2,3,16,45,0.0,45.5,0.7,7.0,45.5,46.19,33.97
2016,2,3,17,0,0.0,27.0,0.7,7.0,27.0,25.24,14.85
2016,2,3,17,15,0.0,13.5,0.7,7.0,13.5,11.89,0.0
2016,2,3,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,7,15,96.5,8.0,1.75,3.5,12.0,7.28,0.0
2016,2,4,7,30,193.0,16.0,1.9,4.0,24.0,13.14,0.0
2016,2,4,7,45,322.5,27.5,2.1,4.5,61.5,22.43,12.96
2016,2,4,8,0,452.0,39.0,2.3,5.0,99.0,31.43,22.61
2016,2,4,8,15,529.0,46.0,2.25,5.0,143.0,38.06,29.19
2016,2,4,8,30,606.0,53.0,2.2,5.0,187.0,85.37,47.25
2016,2,4,8,45,651.0,59.0,2.2,5.5,231.0,136.92,84.42
2016,2,4,9,0,696.0,65.0,2.2,6.0,275.0,193.53,132.57
2016,2,4,9,15,712.0,66.5,2.2,6.0,307.5,245.14,180.86
2016,2,4,9,30,728.0,68.0,2.2,6.0,340.0,295.59,228.86
2016,2,4,9,45,769.5,73.0,2.2,6.5,386.5,359.52,286.4
2016,2,4,10,0,811.0,78.0,2.2,7.0,433.0,426.81,345.33
2016,2,4,10,15,827.5,80.5,2.15,7.5,464.5,482.63,393.57
2016,2,4,10,30,844.0,83.0,2.1,8.0,496.0,538.31,440.04
2016,2,4,10,45,858.5,83.5,2.1,8.5,521.5,590.31,482.33
2016,2,4,11,0,873.0,84.0,2.1,9.0,547.0,641.32,522.54
2016,2,4,11,15,880.0,85.0,1.95,9.5,565.0,686.65,556.29
2016,2,4,11,30,887.0,86.0,1.8,10.0,583.0,725.16,583.4
2016,2,4,11,45,891.0,86.5,1.7,10.5,593.5,762.57,607.99
2016,2,4,12,0,895.0,87.0,1.6,11.0,604.0,797.24,630.15
2016,2,4,12,15,896.0,87.0,1.55,11.0,606.0,826.04,649.53
2016,2,4,12,30,897.0,87.0,1.5,11.0,608.0,851.61,666.6
2016,2,4,12,45,765.5,122.5,1.45,11.5,564.5,814.54,638.51
2016,2,4,13,0,634.0,158.0,1.4,12.0,521.0,757.31,596.8
2016,2,4,13,15,588.5,168.5,1.4,12.0,499.5,733.84,580.94
2016,2,4,13,30,543.0,179.0,1.4,12.0,478.0,714.5,566.87
2016,2,4,13,45,502.5,183.0,1.4,12.0,451.5,689.04,548.52
2016,2,4,14,0,462.0,187.0,1.4,12.0,425.0,661.06,528.23
2016,2,4,14,15,533.0,157.5,1.3,12.0,418.5,691.56,552.97
2016,2,4,14,30,604.0,128.0,1.2,12.0,412.0,725.88,577.86
2016,2,4,14,45,495.0,140.0,1.2,12.0,361.5,632.7,509.74
2016,2,4,15,0,386.0,152.0,1.2,12.0,311.0,548.03,445.62
2016,2,4,15,15,369.5,140.5,1.05,11.5,281.5,515.05,421.66
2016,2,4,15,30,353.0,129.0,0.9,11.0,252.0,481.1,395.95
2016,2,4,15,45,517.0,94.0,0.75,10.5,247.5,560.72,460.25
2016,2,4,16,0,681.0,59.0,0.6,10.0,243.0,628.97,509.72
2016,2,4,16,15,624.0,53.0,0.65,9.5,198.5,563.69,459.81
2016,2,4,16,30,567.0,47.0,0.7,9.0,154.0,494.26,405.48
2016,2,4,16,45,476.5,38.5,0.75,8.5,111.0,401.82,328.59
2016,2,4,17,0,386.0,30.0,0.8,8.0,68.0,315.92,247.74
2016,2,4,17,15,193.0,15.0,0.85,7.5,34.0,154.39,27.26
2016,2,4,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,7,15,98.5,9.0,1.4,3.5,13.0,8.19,0.0
2016,2,5,7,30,197.0,18.0,1.5,4.0,26.0,14.94,0.0
2016,2,5,7,45,327.5,29.5,1.65,4.5,64.5,24.18,14.71
2016,2,5,8,0,458.0,41.0,1.8,5.0,103.0,33.13,24.2
2016,2,5,8,15,535.5,48.5,1.8,5.5,148.0,40.54,31.43
2016,2,5,8,30,613.0,56.0,1.8,6.0,193.0,88.87,49.73
2016,2,5,8,45,664.5,61.0,1.8,6.5,238.5,140.94,86.89
2016,2,5,9,0,716.0,66.0,1.8,7.0,284.0,200.98,137.45
2016,2,5,9,15,749.0,70.0,1.8,7.5,326.5,258.45,189.46
2016,2,5,9,30,782.0,74.0,1.8,8.0,369.0,318.9,244.49
2016,2,5,9,45,705.0,92.5,1.8,9.0,378.0,354.72,280.19
2016,2,5,10,0,628.0,111.0,1.8,10.0,387.0,382.37,306.92
2016,2,5,10,15,664.0,110.0,1.8,10.5,420.5,435.43,351.89
2016,2,5,10,30,700.0,109.0,1.8,11.0,454.0,490.58,397.19
2016,2,5,10,45,783.5,101.0,1.8,11.5,505.5,566.66,457.48
2016,2,5,11,0,867.0,93.0,1.8,12.0,557.0,648.62,520.43
2016,2,5,11,15,874.0,94.5,1.75,12.0,575.0,694.49,555.13
2016,2,5,11,30,881.0,96.0,1.7,12.0,593.0,738.25,587.62
2016,2,5,11,45,878.0,99.0,1.65,12.0,602.0,773.94,612.06
2016,2,5,12,0,875.0,102.0,1.6,12.0,611.0,806.47,634.09
2016,2,5,12,15,764.5,129.5,1.45,12.0,575.0,780.51,613.45
2016,2,5,12,30,654.0,157.0,1.3,12.0,539.0,742.16,584.67
2016,2,5,12,45,573.0,182.5,1.15,12.5,515.5,712.34,559.99
2016,2,5,13,0,492.0,208.0,1.0,13.0,492.0,684.27,536.1
2016,2,5,13,15,686.5,150.0,1.0,13.0,536.0,808.25,627.4
2016,2,5,13,30,881.0,92.0,1.0,13.0,580.0,918.7,701.9
2016,2,5,13,45,882.5,87.0,1.0,13.0,561.0,921.27,702.81
2016,2,5,14,0,884.0,82.0,1.0,13.0,542.0,920.01,702.9
2016,2,5,14,15,729.5,110.0,1.0,13.0,476.5,820.83,636.15
2016,2,5,14,30,575.0,138.0,1.0,13.0,411.0,712.49,562.0
2016,2,5,14,45,701.0,105.5,1.05,13.0,415.0,781.83,614.66
2016,2,5,15,0,827.0,73.0,1.1,13.0,419.0,836.61,654.3
2016,2,5,15,15,802.0,70.5,1.0,12.5,379.5,798.39,627.67
2016,2,5,15,30,777.0,68.0,0.9,12.0,340.0,757.86,600.11
2016,2,5,15,45,730.0,65.5,0.85,11.5,295.0,697.58,558.11
2016,2,5,16,0,683.0,63.0,0.8,11.0,250.0,643.41,519.28
2016,2,5,16,15,624.5,56.5,0.8,10.5,204.5,570.08,464.56
2016,2,5,16,30,566.0,50.0,0.8,10.0,159.0,498.59,408.49
2016,2,5,16,45,468.0,41.5,0.85,9.5,115.0,400.8,327.64
2016,2,5,17,0,370.0,33.0,0.9,9.0,71.0,309.8,244.53
2016,2,5,17,15,185.0,16.5,0.9,8.5,35.5,153.63,49.68
2016,2,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,7,15,116.5,9.0,1.25,5.5,14.5,8.19,0.0
2016,2,6,7,30,233.0,18.0,1.4,6.0,29.0,14.86,0.0
2016,2,6,7,45,362.5,27.5,1.6,7.0,67.5,22.26,13.16
2016,2,6,8,0,492.0,37.0,1.8,8.0,106.0,29.48,20.7
2016,2,6,8,15,565.0,44.0,1.75,8.5,151.0,37.2,28.07
2016,2,6,8,30,638.0,51.0,1.7,9.0,196.0,89.38,48.55
2016,2,6,8,45,685.0,55.5,1.7,9.5,240.5,141.56,85.51
2016,2,6,9,0,732.0,60.0,1.7,10.0,285.0,199.06,133.68
2016,2,6,9,15,762.5,63.0,1.6,10.5,327.0,255.92,184.8
2016,2,6,9,30,793.0,66.0,1.5,11.0,369.0,315.41,238.43
2016,2,6,9,45,813.5,69.0,1.45,11.5,406.0,373.53,290.3
2016,2,6,10,0,834.0,72.0,1.4,12.0,443.0,432.52,341.23
2016,2,6,10,15,849.0,74.0,1.45,12.0,474.0,488.41,389.15
2016,2,6,10,30,864.0,76.0,1.5,12.0,505.0,543.95,435.37
2016,2,6,10,45,878.0,75.5,1.55,12.5,530.5,593.19,474.78
2016,2,6,11,0,892.0,75.0,1.6,13.0,556.0,643.03,513.45
2016,2,6,11,15,898.0,76.0,1.65,13.0,573.5,687.81,548.25
2016,2,6,11,30,904.0,77.0,1.7,13.0,591.0,730.34,579.61
2016,2,6,11,45,705.0,142.0,1.75,13.5,547.0,696.68,552.43
2016,2,6,12,0,506.0,207.0,1.8,14.0,503.0,632.31,501.63
2016,2,6,12,15,710.5,142.0,1.8,14.0,559.5,752.38,593.91
2016,2,6,12,30,915.0,77.0,1.8,14.0,616.0,858.46,667.94
2016,2,6,12,45,630.0,162.5,1.8,14.5,532.0,746.7,586.55
2016,2,6,13,0,345.0,248.0,1.8,15.0,448.0,586.72,463.97
2016,2,6,13,15,446.0,214.5,1.75,15.0,467.5,662.17,523.52
2016,2,6,13,30,547.0,181.0,1.7,15.0,487.0,722.57,569.56
2016,2,6,13,45,464.0,195.0,1.7,15.0,448.5,670.15,529.88
2016,2,6,14,0,381.0,209.0,1.7,15.0,410.0,598.22,476.59
2016,2,6,14,15,487.0,171.5,1.6,15.0,414.0,668.99,532.18
2016,2,6,14,30,593.0,134.0,1.5,15.0,418.0,725.64,574.25
2016,2,6,14,45,664.0,106.5,1.45,15.0,403.5,751.84,593.17
2016,2,6,15,0,735.0,79.0,1.4,15.0,389.0,765.79,603.58
2016,2,6,15,15,745.5,71.5,1.2,14.5,360.5,753.21,594.49
2016,2,6,15,30,756.0,64.0,1.0,14.0,332.0,737.09,582.76
2016,2,6,15,45,720.5,60.0,0.85,13.5,289.5,684.81,545.03
2016,2,6,16,0,685.0,56.0,0.7,13.0,247.0,631.66,505.9
2016,2,6,16,15,629.5,51.0,0.75,12.5,202.5,561.9,454.87
2016,2,6,16,30,574.0,46.0,0.8,12.0,158.0,500.07,407.12
2016,2,6,16,45,482.5,38.5,0.9,12.0,115.0,407.57,331.04
2016,2,6,17,0,391.0,31.0,1.0,12.0,72.0,321.55,253.13
2016,2,6,17,15,195.5,15.5,1.0,11.5,36.0,159.55,68.76
2016,2,6,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,7,7,15,162.5,8.5,2.4,8.5,16.5,7.73,0.0
2016,2,7,7,30,325.0,17.0,2.5,9.0,33.0,15.17,0.0
2016,2,7,7,45,447.0,25.0,2.7,9.5,73.5,21.86,12.82
2016,2,7,8,0,569.0,33.0,2.9,10.0,114.0,28.43,19.61
2016,2,7,8,15,637.0,38.0,2.95,10.5,160.0,35.75,26.53
2016,2,7,8,30,705.0,43.0,3.0,11.0,206.0,87.26,43.77
2016,2,7,8,45,748.0,46.5,3.15,11.5,251.5,142.17,82.68
2016,2,7,9,0,791.0,50.0,3.3,12.0,297.0,201.76,133.02
2016,2,7,9,15,819.5,53.0,3.35,12.5,339.5,263.03,188.52
2016,2,7,9,30,848.0,56.0,3.4,13.0,382.0,324.65,244.88
2016,2,7,9,45,861.5,60.0,3.5,13.5,419.0,383.65,298.73
2016,2,7,10,0,875.0,64.0,3.6,14.0,456.0,442.64,351.11
2016,2,7,10,15,889.5,65.5,3.6,14.5,488.5,499.24,399.83
2016,2,7,10,30,904.0,67.0,3.6,15.0,521.0,555.31,446.52
2016,2,7,10,45,915.0,68.0,3.6,15.5,546.5,608.0,489.12
2016,2,7,11,0,926.0,69.0,3.6,16.0,572.0,659.25,529.31
2016,2,7,11,15,932.5,69.5,3.6,16.0,590.0,705.25,565.49
2016,2,7,11,30,939.0,70.0,3.6,16.0,608.0,748.91,597.56
2016,2,7,11,45,943.0,70.0,3.6,16.5,618.5,787.59,624.1
2016,2,7,12,0,947.0,70.0,3.6,17.0,629.0,823.34,648.28
2016,2,7,12,15,948.0,70.0,3.6,17.0,631.5,853.56,669.6
2016,2,7,12,30,949.0,70.0,3.6,17.0,634.0,880.36,688.51
2016,2,7,12,45,948.0,69.5,3.6,17.0,628.5,901.31,703.34
2016,2,7,13,0,947.0,69.0,3.6,17.0,623.0,918.54,715.68
2016,2,7,13,15,942.0,68.5,3.55,17.0,609.5,928.44,722.7
2016,2,7,13,30,937.0,68.0,3.5,17.0,596.0,934.43,727.17
2016,2,7,13,45,930.0,66.5,3.45,17.0,575.0,933.46,726.94
2016,2,7,14,0,923.0,65.0,3.4,17.0,554.0,928.6,724.19
2016,2,7,14,15,912.0,63.5,3.3,17.0,526.0,916.32,716.04
2016,2,7,14,30,901.0,62.0,3.2,17.0,498.0,900.41,705.48
2016,2,7,14,45,885.5,60.5,3.1,17.0,463.5,877.03,689.67
2016,2,7,15,0,870.0,59.0,3.0,17.0,429.0,850.51,671.62
2016,2,7,15,15,847.5,56.5,2.85,16.5,389.5,813.71,646.87
2016,2,7,15,30,825.0,54.0,2.7,16.0,350.0,774.58,620.0
2016,2,7,15,45,792.0,51.0,2.55,15.5,306.5,732.16,589.99
2016,2,7,16,0,759.0,48.0,2.4,15.0,263.0,680.35,551.86
2016,2,7,16,15,709.0,44.0,2.3,14.5,217.0,613.75,501.11
2016,2,7,16,30,659.0,40.0,2.2,14.0,171.0,548.1,448.72
2016,2,7,16,45,575.5,34.0,2.15,13.5,126.5,458.89,375.01
2016,2,7,17,0,492.0,28.0,2.1,13.0,82.0,374.67,297.85
2016,2,7,17,15,246.0,14.0,2.1,12.5,41.0,184.59,95.96
2016,2,7,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,8,7,15,136.0,9.5,1.8,8.5,17.0,8.64,0.0
2016,2,8,7,30,272.0,19.0,2.0,9.0,34.0,15.62,0.0
2016,2,8,7,45,397.5,28.5,2.25,10.0,74.5,23.0,13.93
2016,2,8,8,0,523.0,38.0,2.5,11.0,115.0,30.2,21.14
2016,2,8,8,15,595.0,44.5,2.5,11.5,161.5,41.81,31.87
2016,2,8,8,30,667.0,51.0,2.5,12.0,208.0,92.5,49.27
2016,2,8,8,45,710.5,55.5,2.55,12.5,253.5,146.24,87.41
2016,2,8,9,0,754.0,60.0,2.6,13.0,299.0,204.84,136.51
2016,2,8,9,15,785.0,63.5,2.6,13.5,341.5,263.84,189.34
2016,2,8,9,30,816.0,67.0,2.6,14.0,384.0,325.52,244.86
2016,2,8,9,45,841.5,68.5,2.6,14.5,423.0,385.54,298.37
2016,2,8,10,0,867.0,70.0,2.6,15.0,462.0,446.87,351.51
2016,2,8,10,15,882.0,71.5,2.55,15.0,494.5,503.2,399.79
2016,2,8,10,30,897.0,73.0,2.5,15.0,527.0,559.36,446.41
2016,2,8,10,45,907.0,74.5,2.5,15.5,552.5,611.86,488.11
2016,2,8,11,0,917.0,76.0,2.5,16.0,578.0,662.86,527.34
2016,2,8,11,15,923.0,77.0,2.45,16.5,596.0,708.88,561.48
2016,2,8,11,30,929.0,78.0,2.4,17.0,614.0,752.57,591.58
2016,2,8,11,45,933.0,78.5,2.35,17.5,624.5,791.66,617.29
2016,2,8,12,0,937.0,79.0,2.3,18.0,635.0,827.85,640.65
2016,2,8,12,15,937.5,79.0,2.25,18.0,637.5,857.58,660.49
2016,2,8,12,30,938.0,79.0,2.2,18.0,640.0,883.88,677.95
2016,2,8,12,45,940.0,77.0,2.15,18.0,635.0,905.56,692.25
2016,2,8,13,0,942.0,75.0,2.1,18.0,630.0,923.61,704.15
2016,2,8,13,15,937.5,74.5,2.0,18.0,616.5,934.0,710.4
2016,2,8,13,30,933.0,74.0,1.9,18.0,603.0,940.51,714.18
2016,2,8,13,45,925.5,72.5,1.85,18.0,582.0,939.17,713.42
2016,2,8,14,0,918.0,71.0,1.8,18.0,561.0,933.96,710.28
2016,2,8,14,15,906.5,70.0,1.7,18.0,533.0,921.99,702.13
2016,2,8,14,30,895.0,69.0,1.6,18.0,505.0,906.41,691.69
2016,2,8,14,45,879.0,67.0,1.55,18.0,470.5,882.07,675.99
2016,2,8,15,0,863.0,65.0,1.5,18.0,436.0,854.59,658.18
2016,2,8,15,15,840.0,62.5,1.3,17.5,396.5,826.02,638.78
2016,2,8,15,30,817.0,60.0,1.1,17.0,357.0,786.29,611.16
2016,2,8,15,45,783.5,56.5,0.95,16.5,312.5,734.58,575.14
2016,2,8,16,0,750.0,53.0,0.8,16.0,268.0,681.73,537.28
2016,2,8,16,15,699.0,48.5,0.85,15.0,222.0,613.72,489.93
2016,2,8,16,30,648.0,44.0,0.9,14.0,176.0,546.62,440.3
2016,2,8,16,45,562.5,37.5,0.95,13.5,130.5,455.35,367.79
2016,2,8,17,0,477.0,31.0,1.0,13.0,85.0,368.91,291.86
2016,2,8,17,15,316.5,20.5,1.0,12.5,49.0,241.57,140.83
2016,2,8,17,30,156.0,10.0,1.0,12.0,13.0,93.41,0.0
2016,2,8,17,45,78.0,5.0,1.05,12.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,9,7,15,142.5,10.0,2.3,7.5,18.0,9.1,0.0
2016,2,9,7,30,285.0,20.0,2.4,8.0,36.0,16.46,1.35
2016,2,9,7,45,410.0,29.5,2.5,8.5,78.0,23.81,14.87
2016,2,9,8,0,535.0,39.0,2.6,9.0,120.0,30.99,22.07
2016,2,9,8,15,606.0,45.0,2.6,9.5,166.5,42.88,33.13
2016,2,9,8,30,677.0,51.0,2.6,10.0,213.0,93.85,50.29
2016,2,9,8,45,597.5,72.0,2.65,10.5,236.0,144.06,91.32
2016,2,9,9,0,518.0,93.0,2.7,11.0,259.0,187.29,132.74
2016,2,9,9,15,543.5,100.5,2.65,11.5,295.5,235.36,175.48
2016,2,9,9,30,569.0,108.0,2.6,12.0,332.0,285.93,220.62
2016,2,9,9,45,644.0,100.0,2.6,12.5,376.5,342.6,269.48
2016,2,9,10,0,719.0,92.0,2.6,13.0,421.0,405.98,323.35
2016,2,9,10,15,701.5,105.5,2.5,13.5,444.5,452.66,363.1
2016,2,9,10,30,684.0,119.0,2.4,14.0,468.0,496.2,398.77
2016,2,9,10,45,647.0,138.0,2.35,14.5,481.0,530.64,425.98
2016,2,9,11,0,610.0,157.0,2.3,15.0,494.0,559.89,448.12
2016,2,9,11,15,772.5,118.5,2.15,15.0,558.5,659.74,525.31
2016,2,9,11,30,935.0,80.0,2.0,15.0,623.0,760.85,599.46
2016,2,9,11,45,696.5,155.0,1.95,15.5,563.5,707.9,556.87
2016,2,9,12,0,458.0,230.0,1.9,16.0,504.0,621.38,488.82
2016,2,9,12,15,698.5,156.0,1.8,16.0,576.0,762.01,595.93
2016,2,9,12,30,939.0,82.0,1.7,16.0,648.0,890.25,683.07
2016,2,9,12,45,937.5,81.5,1.6,16.5,642.5,910.83,693.2
2016,2,9,13,0,936.0,81.0,1.5,17.0,637.0,927.69,701.97
2016,2,9,13,15,708.0,146.0,1.35,17.0,561.0,829.07,633.27
2016,2,9,13,30,480.0,211.0,1.2,17.0,485.0,699.55,540.16
2016,2,9,13,45,457.5,207.5,1.1,17.0,461.5,681.25,528.0
2016,2,9,14,0,435.0,204.0,1.0,17.0,438.0,660.61,512.93
2016,2,9,14,15,351.5,208.0,0.85,17.0,391.0,574.42,449.17
2016,2,9,14,30,268.0,212.0,0.7,17.0,344.0,505.5,397.11
2016,2,9,14,45,359.5,181.0,0.6,17.0,345.0,548.84,432.32
2016,2,9,15,0,451.0,150.0,0.5,17.0,346.0,606.43,475.42
2016,2,9,15,15,501.5,125.5,0.45,16.5,325.0,613.4,482.29
2016,2,9,15,30,552.0,101.0,0.4,16.0,304.0,622.61,490.09
2016,2,9,15,45,518.5,94.5,0.4,16.0,266.5,573.56,454.96
2016,2,9,16,0,485.0,88.0,0.4,16.0,229.0,519.46,415.7
2016,2,9,16,15,447.0,77.0,0.4,15.5,189.5,462.58,373.04
2016,2,9,16,30,409.0,66.0,0.4,15.0,150.0,406.95,329.2
2016,2,9,16,45,352.5,52.5,0.45,15.0,111.5,336.98,271.5
2016,2,9,17,0,296.0,39.0,0.5,15.0,73.0,271.92,214.16
2016,2,9,17,15,148.0,25.5,0.55,14.5,42.5,149.17,91.82
2016,2,9,17,30,0.0,12.0,0.6,14.0,12.0,10.91,0.0
2016,2,9,17,45,0.0,6.0,0.65,14.0,6.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.05,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,7.5,1.0,9.5,7.5,6.82,0.0
2016,2,10,7,30,0.0,15.0,0.9,10.0,15.0,13.21,1.26
2016,2,10,7,45,0.0,31.5,0.85,10.5,31.5,27.37,17.96
2016,2,10,8,0,0.0,48.0,0.8,11.0,48.0,41.09,30.92
2016,2,10,8,15,1.0,66.5,0.9,11.5,67.0,56.27,44.87
2016,2,10,8,30,2.0,85.0,1.0,12.0,86.0,72.53,56.73
2016,2,10,8,45,6.5,102.0,1.15,12.5,104.0,88.52,70.1
2016,2,10,9,0,11.0,119.0,1.3,13.0,122.0,105.26,83.91
2016,2,10,9,15,15.0,134.0,1.25,13.0,139.5,120.89,96.82
2016,2,10,9,30,19.0,149.0,1.2,13.0,157.0,137.1,110.14
2016,2,10,9,45,346.5,127.0,1.2,13.0,286.5,254.1,201.28
2016,2,10,10,0,674.0,105.0,1.2,13.0,416.0,400.43,316.62
2016,2,10,10,15,766.5,95.0,1.2,13.0,471.5,474.94,376.7
2016,2,10,10,30,859.0,85.0,1.2,13.0,527.0,556.23,441.19
2016,2,10,10,45,714.0,128.5,1.2,13.5,508.0,561.37,445.12
2016,2,10,11,0,569.0,172.0,1.2,14.0,489.0,545.43,432.57
2016,2,10,11,15,370.0,224.0,1.2,14.0,432.5,482.47,383.72
2016,2,10,11,30,171.0,276.0,1.2,14.0,376.0,402.52,319.96
2016,2,10,11,45,538.0,182.5,1.25,14.5,505.5,613.12,485.8
2016,2,10,12,0,905.0,89.0,1.3,15.0,635.0,817.94,632.67
2016,2,10,12,15,906.0,89.0,1.35,15.0,637.5,847.38,650.93
2016,2,10,12,30,907.0,89.0,1.4,15.0,640.0,873.52,669.14
2016,2,10,12,45,736.5,140.0,1.45,15.5,585.0,819.23,630.98
2016,2,10,13,0,566.0,191.0,1.5,16.0,530.0,735.26,571.24
2016,2,10,13,15,505.0,206.5,1.5,16.0,504.0,709.6,553.03
2016,2,10,13,30,444.0,222.0,1.5,16.0,478.0,680.16,531.32
2016,2,10,13,45,491.5,199.0,1.55,16.5,473.5,703.54,549.99
2016,2,10,14,0,539.0,176.0,1.6,17.0,469.0,724.17,566.18
2016,2,10,14,15,470.5,183.0,1.55,17.0,429.0,671.44,527.19
2016,2,10,14,30,402.0,190.0,1.5,17.0,389.0,617.02,487.12
2016,2,10,14,45,433.0,169.5,1.45,17.0,371.0,618.92,490.72
2016,2,10,15,0,464.0,149.0,1.4,17.0,353.0,617.54,491.38
2016,2,10,15,15,477.0,131.5,1.25,16.5,324.5,600.76,480.37
2016,2,10,15,30,490.0,114.0,1.1,16.0,296.0,581.02,466.95
2016,2,10,15,45,458.5,105.5,1.0,15.5,259.5,533.82,432.0
2016,2,10,16,0,427.0,97.0,0.9,15.0,223.0,486.68,396.24
2016,2,10,16,15,393.0,84.0,0.9,14.5,185.0,432.14,354.16
2016,2,10,16,30,359.0,71.0,0.9,14.0,147.0,378.64,311.04
2016,2,10,16,45,309.0,56.0,0.9,13.5,109.5,312.97,255.99
2016,2,10,17,0,259.0,41.0,0.9,13.0,72.0,250.65,200.76
2016,2,10,17,15,129.5,27.0,0.9,12.5,42.5,142.26,93.62
2016,2,10,17,30,0.0,13.0,0.9,12.0,13.0,11.82,0.0
2016,2,10,17,45,0.0,6.5,0.9,12.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,7,15,108.0,11.5,0.95,9.0,18.5,10.46,0.0
2016,2,11,7,30,216.0,23.0,1.0,9.0,37.0,18.95,5.8
2016,2,11,7,45,297.5,36.5,1.05,9.5,73.5,29.73,20.2
2016,2,11,8,0,379.0,50.0,1.1,10.0,110.0,40.11,30.22
2016,2,11,8,15,433.5,61.0,1.2,10.0,151.0,52.58,36.6
2016,2,11,8,30,488.0,72.0,1.3,10.0,192.0,96.68,59.46
2016,2,11,8,45,518.0,82.5,1.4,10.5,232.5,143.75,94.44
2016,2,11,9,0,548.0,93.0,1.5,11.0,273.0,194.37,137.13
2016,2,11,9,15,586.5,95.5,1.45,11.5,311.0,243.22,179.91
2016,2,11,9,30,625.0,98.0,1.4,12.0,349.0,295.94,226.27
2016,2,11,9,45,727.5,89.0,1.4,12.5,408.0,365.2,284.36
2016,2,11,10,0,830.0,80.0,1.4,13.0,467.0,444.97,349.96
2016,2,11,10,15,845.0,82.5,1.3,13.5,499.0,501.77,396.43
2016,2,11,10,30,860.0,85.0,1.2,14.0,531.0,558.25,440.82
2016,2,11,10,45,687.0,139.0,1.2,14.5,506.0,557.24,440.06
2016,2,11,11,0,514.0,193.0,1.2,15.0,481.0,532.57,420.55
2016,2,11,11,15,374.0,233.0,1.15,15.5,446.5,494.92,390.52
2016,2,11,11,30,234.0,273.0,1.1,16.0,412.0,444.45,349.88
2016,2,11,11,45,232.5,279.0,1.1,16.5,419.0,461.69,362.67
2016,2,11,12,0,231.0,285.0,1.1,17.0,426.0,478.21,374.22
2016,2,11,12,15,394.5,242.5,1.05,17.0,483.5,589.09,459.1
2016,2,11,12,30,558.0,200.0,1.0,17.0,541.0,709.41,546.82
2016,2,11,12,45,545.0,202.5,1.0,17.5,533.5,717.11,549.94
2016,2,11,13,0,532.0,205.0,1.0,18.0,526.0,722.04,552.48
2016,2,11,13,15,522.0,204.0,0.9,18.0,513.0,723.08,552.34
2016,2,11,13,30,512.0,203.0,0.8,18.0,500.0,721.56,550.46
2016,2,11,13,45,480.0,204.0,0.75,18.0,475.5,699.72,534.82
2016,2,11,14,0,448.0,205.0,0.7,18.0,451.0,675.43,517.68
2016,2,11,14,15,467.5,189.0,0.55,18.0,434.0,676.64,518.47
2016,2,11,14,30,487.0,173.0,0.4,18.0,417.0,675.17,517.01
2016,2,11,14,45,410.0,174.5,0.3,18.0,370.5,605.0,466.01
2016,2,11,15,0,333.0,176.0,0.2,18.0,324.0,518.34,403.44
2016,2,11,15,15,427.5,143.0,0.25,17.5,315.0,573.03,448.4
2016,2,11,15,30,522.0,110.0,0.3,17.0,306.0,603.72,473.73
2016,2,11,15,45,467.0,108.0,0.4,16.5,268.0,544.82,432.75
2016,2,11,16,0,412.0,106.0,0.5,16.0,230.0,487.26,391.44
2016,2,11,16,15,369.0,92.5,0.6,15.5,190.0,425.88,345.65
2016,2,11,16,30,326.0,79.0,0.7,15.0,150.0,366.26,298.85
2016,2,11,16,45,266.5,63.0,0.8,14.5,111.5,294.36,239.69
2016,2,11,17,0,207.0,47.0,0.9,14.0,73.0,226.84,181.22
2016,2,11,17,15,103.5,30.0,0.95,13.5,43.0,120.7,82.03
2016,2,11,17,30,0.0,13.0,1.0,13.0,13.0,11.82,0.0
2016,2,11,17,45,0.0,6.5,1.05,12.5,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,7,15,135.0,12.0,0.9,9.5,21.5,10.91,0.0
2016,2,12,7,30,270.0,24.0,0.9,10.0,43.0,19.82,7.5
2016,2,12,7,45,382.0,34.5,0.95,10.5,84.0,27.88,18.63
2016,2,12,8,0,494.0,45.0,1.0,11.0,125.0,35.72,26.26
2016,2,12,8,15,562.0,51.5,1.05,11.0,170.5,46.45,29.78
2016,2,12,8,30,630.0,58.0,1.1,11.0,216.0,95.76,52.89
