Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,8,45,575.0,78.5,1.2,11.5,244.0,148.67,95.61
2016,2,12,9,0,520.0,99.0,1.3,12.0,272.0,192.37,136.03
2016,2,12,9,15,552.5,104.0,1.25,12.0,309.0,242.84,180.25
2016,2,12,9,30,585.0,109.0,1.2,12.0,346.0,294.19,225.52
2016,2,12,9,45,568.5,125.5,1.15,12.5,373.5,340.68,266.64
2016,2,12,10,0,552.0,142.0,1.1,13.0,401.0,381.14,301.39
2016,2,12,10,15,573.0,146.0,1.1,13.5,431.0,428.65,340.3
2016,2,12,10,30,594.0,150.0,1.1,14.0,461.0,481.23,381.8
2016,2,12,10,45,556.5,171.5,1.1,14.5,473.5,509.17,403.18
2016,2,12,11,0,519.0,193.0,1.1,15.0,486.0,536.6,423.31
2016,2,12,11,15,480.5,212.5,1.1,15.0,490.5,556.87,438.21
2016,2,12,11,30,442.0,232.0,1.1,15.0,495.0,572.71,449.44
2016,2,12,11,45,653.0,166.0,1.15,15.5,562.0,690.51,538.51
2016,2,12,12,0,864.0,100.0,1.2,16.0,629.0,807.98,620.83
2016,2,12,12,15,864.5,100.5,1.2,16.0,631.5,837.22,639.28
2016,2,12,12,30,865.0,101.0,1.2,16.0,634.0,863.24,656.6
2016,2,12,12,45,860.0,101.5,1.25,16.0,627.5,881.17,669.26
2016,2,12,13,0,855.0,102.0,1.3,16.0,621.0,895.47,679.7
2016,2,12,13,15,849.5,101.0,1.3,16.0,608.0,903.9,685.66
2016,2,12,13,30,844.0,100.0,1.3,16.0,595.0,908.63,689.36
2016,2,12,13,45,688.5,141.0,1.35,16.0,535.5,827.32,635.34
2016,2,12,14,0,533.0,182.0,1.4,16.0,476.0,727.93,567.18
2016,2,12,14,15,562.5,163.0,1.3,16.0,459.5,733.99,573.3
2016,2,12,14,30,592.0,144.0,1.2,16.0,443.0,744.34,580.55
2016,2,12,14,45,552.5,143.0,1.2,16.0,407.5,696.09,547.14
2016,2,12,15,0,513.0,142.0,1.2,16.0,372.0,654.15,518.38
2016,2,12,15,15,509.5,128.5,1.1,15.5,339.5,626.98,500.14
2016,2,12,15,30,506.0,115.0,1.0,15.0,307.0,597.62,479.74
2016,2,12,15,45,471.0,107.5,0.95,15.0,270.0,548.23,443.17
2016,2,12,16,0,436.0,100.0,0.9,15.0,233.0,499.06,405.66
2016,2,12,16,15,400.5,87.5,0.9,14.5,194.0,443.59,363.17
2016,2,12,16,30,365.0,75.0,0.9,14.0,155.0,389.26,319.72
2016,2,12,16,45,313.5,60.0,0.95,13.5,117.0,322.18,264.06
2016,2,12,17,0,262.0,45.0,1.0,13.0,79.0,258.63,208.51
2016,2,12,17,15,131.0,30.5,1.0,12.5,47.5,152.1,108.16
2016,2,12,17,30,0.0,16.0,1.0,12.0,16.0,14.55,0.0
2016,2,12,17,45,0.0,8.0,1.0,12.0,8.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,7,15,194.0,11.0,1.35,7.5,25.0,10.01,0.0
2016,2,13,7,30,388.0,22.0,1.5,8.0,50.0,19.6,8.39
2016,2,13,7,45,501.5,29.5,1.65,8.5,95.0,25.65,16.91
2016,2,13,8,0,615.0,37.0,1.8,9.0,140.0,31.63,22.83
2016,2,13,8,15,677.5,42.5,1.8,9.5,188.0,44.12,26.37
2016,2,13,8,30,740.0,48.0,1.8,10.0,236.0,99.04,51.51
2016,2,13,8,45,781.0,51.0,1.85,11.0,283.5,156.15,92.97
2016,2,13,9,0,822.0,54.0,1.9,12.0,331.0,219.79,146.83
2016,2,13,9,15,848.5,57.0,1.95,12.5,375.0,281.23,202.3
2016,2,13,9,30,875.0,60.0,2.0,13.0,419.0,344.63,259.6
2016,2,13,9,45,899.0,60.0,2.05,13.5,458.0,405.79,314.15
2016,2,13,10,0,923.0,60.0,2.1,14.0,497.0,467.88,367.88
2016,2,13,10,15,935.5,61.5,2.0,14.0,530.0,526.54,417.48
2016,2,13,10,30,948.0,63.0,1.9,14.0,563.0,584.36,464.6
2016,2,13,10,45,958.0,63.0,1.85,14.5,588.5,637.96,506.25
2016,2,13,11,0,968.0,63.0,1.8,15.0,614.0,689.87,545.15
2016,2,13,11,15,973.0,63.5,1.8,15.0,632.5,736.99,580.19
2016,2,13,11,30,978.0,64.0,1.8,15.0,651.0,781.51,611.0
2016,2,13,11,45,980.0,64.5,1.8,15.5,661.0,820.96,636.76
2016,2,13,12,0,982.0,65.0,1.8,16.0,671.0,857.19,660.05
2016,2,13,12,15,982.5,65.5,1.7,16.0,673.5,888.83,680.12
2016,2,13,12,30,983.0,66.0,1.6,16.0,676.0,916.88,697.56
2016,2,13,12,45,969.5,71.5,1.5,16.5,669.0,935.09,706.94
2016,2,13,13,0,956.0,77.0,1.4,17.0,662.0,949.08,713.55
2016,2,13,13,15,950.0,76.0,1.55,17.0,647.5,957.78,721.85
2016,2,13,13,30,944.0,75.0,1.7,17.0,633.0,962.47,727.63
2016,2,13,13,45,932.5,75.0,1.85,17.0,610.5,959.37,728.3
2016,2,13,14,0,921.0,75.0,2.0,17.0,588.0,952.35,726.44
2016,2,13,14,15,909.0,74.0,1.95,16.5,559.0,939.81,719.92
2016,2,13,14,30,897.0,73.0,1.9,16.0,530.0,923.63,711.05
2016,2,13,14,45,877.5,71.5,1.85,16.0,494.0,896.54,693.42
2016,2,13,15,0,858.0,70.0,1.8,16.0,458.0,875.28,679.9
2016,2,13,15,15,731.0,83.5,1.65,15.5,393.5,772.57,608.65
2016,2,13,15,30,604.0,97.0,1.5,15.0,329.0,667.02,533.9
2016,2,13,15,45,567.0,92.0,1.35,14.5,289.5,615.34,497.19
2016,2,13,16,0,530.0,87.0,1.2,14.0,250.0,563.17,458.53
2016,2,13,16,15,582.0,68.5,1.2,13.5,221.0,563.25,459.66
2016,2,13,16,30,634.0,50.0,1.2,13.0,192.0,550.35,449.0
2016,2,13,16,45,549.5,43.5,1.25,12.5,145.5,465.83,381.12
2016,2,13,17,0,465.0,37.0,1.3,12.0,99.0,380.72,308.02
2016,2,13,17,15,232.5,29.5,1.25,11.5,60.5,211.25,156.12
2016,2,13,17,30,0.0,22.0,1.2,11.0,22.0,20.01,0.0
2016,2,13,17,45,0.0,11.0,1.2,11.0,11.0,10.01,0.0
2016,2,13,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,7,15,63.5,13.0,1.45,8.5,18.0,11.82,0.0
2016,2,14,7,30,127.0,26.0,1.6,9.0,36.0,20.31,9.6
2016,2,14,7,45,166.5,43.5,1.8,10.0,66.0,34.65,24.75
2016,2,14,8,0,206.0,61.0,2.0,11.0,96.0,47.76,37.01
2016,2,14,8,15,228.0,78.5,1.95,11.5,128.5,64.33,47.4
2016,2,14,8,30,250.0,96.0,1.9,12.0,161.0,97.86,68.77
2016,2,14,8,45,262.5,113.5,1.9,12.5,193.0,133.07,96.26
2016,2,14,9,0,275.0,131.0,1.9,13.0,225.0,170.03,127.34
2016,2,14,9,15,411.0,125.5,2.0,13.5,286.0,223.3,168.65
2016,2,14,9,30,547.0,120.0,2.1,14.0,347.0,290.72,223.34
2016,2,14,9,45,603.0,117.0,2.25,15.0,388.5,347.68,271.43
2016,2,14,10,0,659.0,114.0,2.4,16.0,430.0,406.78,320.56
2016,2,14,10,15,486.0,170.0,2.45,16.5,411.5,410.55,326.16
2016,2,14,10,30,313.0,226.0,2.5,17.0,393.0,392.73,312.64
2016,2,14,10,45,456.0,197.5,2.6,17.5,453.0,476.89,379.5
2016,2,14,11,0,599.0,169.0,2.7,18.0,513.0,570.04,451.81
2016,2,14,11,15,753.5,125.0,2.7,18.0,571.0,661.03,522.27
2016,2,14,11,30,908.0,81.0,2.7,18.0,629.0,751.99,589.97
2016,2,14,11,45,910.5,82.5,2.7,18.0,640.0,790.66,616.55
2016,2,14,12,0,913.0,84.0,2.7,18.0,651.0,826.4,641.31
2016,2,14,12,15,914.5,84.0,2.7,18.0,654.0,856.55,662.06
2016,2,14,12,30,916.0,84.0,2.7,18.0,657.0,883.39,680.52
2016,2,14,12,45,912.0,85.0,2.75,18.5,651.5,903.18,693.25
2016,2,14,13,0,908.0,86.0,2.8,19.0,646.0,919.27,703.56
2016,2,14,13,15,904.0,85.5,2.75,19.0,633.0,929.83,710.75
2016,2,14,13,30,900.0,85.0,2.7,19.0,620.0,936.62,715.53
2016,2,14,13,45,886.5,86.0,2.65,19.0,598.0,932.74,713.19
2016,2,14,14,0,873.0,87.0,2.6,19.0,576.0,934.42,714.93
2016,2,14,14,15,669.5,135.5,2.45,18.5,499.5,811.01,630.01
2016,2,14,14,30,466.0,184.0,2.3,18.0,423.0,671.8,529.95
2016,2,14,14,45,450.0,173.5,2.2,18.0,392.0,642.39,509.9
2016,2,14,15,0,434.0,163.0,2.1,18.0,361.0,611.24,487.51
2016,2,14,15,15,402.0,152.5,1.95,17.5,323.5,564.62,453.61
2016,2,14,15,30,370.0,142.0,1.8,17.0,286.0,517.5,418.79
2016,2,14,15,45,352.0,128.5,1.7,16.5,252.5,478.2,389.79
2016,2,14,16,0,334.0,115.0,1.6,16.0,219.0,438.43,359.55
2016,2,14,16,15,311.5,98.5,1.55,15.5,183.5,391.19,322.56
2016,2,14,16,30,289.0,82.0,1.5,15.0,148.0,344.28,284.43
2016,2,14,16,45,257.0,65.0,1.5,14.5,113.0,290.82,239.34
2016,2,14,17,0,225.0,48.0,1.5,14.0,78.0,239.16,193.7
2016,2,14,17,15,112.5,33.5,1.55,13.5,48.5,132.41,97.81
2016,2,14,17,30,0.0,19.0,1.6,13.0,19.0,20.17,0.0
2016,2,14,17,45,0.0,9.5,1.65,13.0,9.5,8.64,0.0
2016,2,14,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,7,15,206.5,11.5,2.25,12.5,28.5,10.46,0.0
2016,2,15,7,30,413.0,23.0,2.4,13.0,57.0,20.37,10.0
2016,2,15,7,45,517.0,30.5,2.6,13.5,101.5,26.39,17.29
2016,2,15,8,0,621.0,38.0,2.8,14.0,146.0,32.34,23.0
2016,2,15,8,15,679.5,43.0,2.9,14.0,194.0,46.28,26.38
2016,2,15,8,30,738.0,48.0,3.0,14.0,242.0,100.85,51.86
2016,2,15,8,45,777.0,51.0,3.15,14.5,289.0,157.79,93.44
2016,2,15,9,0,816.0,54.0,3.3,15.0,336.0,221.12,147.22
2016,2,15,9,15,841.0,56.5,3.35,15.5,379.0,281.51,201.76
2016,2,15,9,30,866.0,59.0,3.4,16.0,422.0,343.69,258.0
2016,2,15,9,45,884.5,60.5,3.45,16.5,460.5,403.88,311.82
2016,2,15,10,0,903.0,62.0,3.5,17.0,499.0,464.49,364.44
2016,2,15,10,15,915.5,63.5,3.5,17.0,531.0,522.28,413.9
2016,2,15,10,30,928.0,65.0,3.5,17.0,563.0,579.26,461.23
2016,2,15,10,45,936.5,66.0,3.5,17.5,588.5,632.25,503.24
2016,2,15,11,0,945.0,67.0,3.5,18.0,614.0,683.5,542.62
2016,2,15,11,15,950.0,68.0,3.5,18.0,632.5,730.35,578.22
2016,2,15,11,30,955.0,69.0,3.5,18.0,651.0,774.69,609.72
2016,2,15,11,45,957.0,70.0,3.5,18.5,661.0,814.02,636.17
2016,2,15,12,0,959.0,71.0,3.5,19.0,671.0,850.22,660.16
2016,2,15,12,15,959.5,71.0,3.4,19.0,673.5,880.73,680.69
2016,2,15,12,30,960.0,71.0,3.3,19.0,676.0,907.72,698.69
2016,2,15,12,45,950.5,74.5,3.25,19.0,669.0,926.51,711.33
2016,2,15,13,0,941.0,78.0,3.2,19.0,662.0,941.27,721.34
2016,2,15,13,15,936.5,77.5,3.1,19.0,648.5,951.73,728.16
2016,2,15,13,30,932.0,77.0,3.0,19.0,635.0,958.27,732.43
2016,2,15,13,45,923.5,76.0,2.9,19.0,613.5,956.58,731.22
2016,2,15,14,0,915.0,75.0,2.8,19.0,592.0,950.98,727.57
2016,2,15,14,15,904.0,74.0,2.6,19.0,563.5,939.28,719.01
2016,2,15,14,30,893.0,73.0,2.4,19.0,535.0,923.94,708.06
2016,2,15,14,45,876.5,71.0,2.25,19.0,500.0,898.81,690.92
2016,2,15,15,0,860.0,69.0,2.1,19.0,465.0,870.52,671.65
2016,2,15,15,15,838.5,66.5,1.85,18.5,425.0,842.99,653.08
2016,2,15,15,30,817.0,64.0,1.6,18.0,385.0,804.0,626.08
2016,2,15,15,45,786.5,61.0,1.35,17.5,340.5,754.68,591.25
2016,2,15,16,0,756.0,58.0,1.1,17.0,296.0,704.0,554.58
2016,2,15,16,15,710.0,53.5,1.05,16.5,249.0,638.53,507.97
2016,2,15,16,30,664.0,49.0,1.0,16.0,202.0,573.6,459.66
2016,2,15,16,45,593.0,42.5,1.0,15.5,155.5,490.11,394.85
2016,2,15,17,0,522.0,36.0,1.0,15.0,109.0,410.27,328.08
2016,2,15,17,15,389.5,26.5,1.05,14.5,68.5,303.73,229.46
2016,2,15,17,30,257.0,17.0,1.1,14.0,28.0,184.09,0.0
2016,2,15,17,45,128.5,8.5,1.15,14.0,14.0,72.66,0.0
2016,2,15,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,7,15,215.5,12.0,1.25,10.5,30.0,10.91,0.0
2016,2,16,7,30,431.0,24.0,1.4,11.0,60.0,21.27,11.31
2016,2,16,7,45,530.0,31.5,1.6,11.5,105.5,27.25,18.3
2016,2,16,8,0,629.0,39.0,1.8,12.0,151.0,33.16,24.0
2016,2,16,8,15,687.0,44.0,1.75,12.5,199.5,48.24,27.45
2016,2,16,8,30,745.0,49.0,1.7,13.0,248.0,103.4,53.67
2016,2,16,8,45,782.0,52.5,1.7,13.5,295.0,161.07,96.1
2016,2,16,9,0,819.0,56.0,1.7,14.0,342.0,222.72,148.48
2016,2,16,9,15,844.0,58.5,1.7,14.5,385.5,285.64,204.71
2016,2,16,9,30,869.0,61.0,1.7,15.0,429.0,348.14,260.56
2016,2,16,9,45,881.0,65.0,1.75,15.5,466.5,408.6,313.94
2016,2,16,10,0,893.0,69.0,1.8,16.0,504.0,468.84,365.4
2016,2,16,10,15,776.0,103.0,1.8,16.5,499.0,495.6,389.49
2016,2,16,10,30,659.0,137.0,1.8,17.0,494.0,508.52,400.99
2016,2,16,10,45,797.5,106.0,1.8,17.5,557.5,595.37,468.16
2016,2,16,11,0,936.0,75.0,1.8,18.0,621.0,688.34,537.73
2016,2,16,11,15,942.0,75.5,1.8,18.0,639.5,735.13,571.82
2016,2,16,11,30,948.0,76.0,1.8,18.0,658.0,779.48,602.16
2016,2,16,11,45,950.5,77.0,1.8,18.0,668.5,819.07,628.91
2016,2,16,12,0,953.0,78.0,1.8,18.0,679.0,855.59,653.38
2016,2,16,12,15,953.5,78.0,1.85,18.0,681.5,886.07,674.2
2016,2,16,12,30,954.0,78.0,1.9,18.0,684.0,913.03,692.72
2016,2,16,12,45,669.5,171.0,1.95,18.5,595.0,804.25,617.09
2016,2,16,13,0,385.0,264.0,2.0,19.0,506.0,645.42,499.44
2016,2,16,13,15,664.5,169.5,2.0,18.5,575.5,826.66,636.52
2016,2,16,13,30,944.0,75.0,2.0,18.0,645.0,968.98,733.86
2016,2,16,13,45,938.0,73.5,2.05,18.0,624.0,969.0,733.67
2016,2,16,14,0,932.0,72.0,2.1,18.0,603.0,965.05,732.6
2016,2,16,14,15,921.5,71.0,2.05,18.0,574.5,953.68,725.57
2016,2,16,14,30,911.0,70.0,2.0,18.0,546.0,938.59,716.22
2016,2,16,14,45,894.0,68.5,2.0,18.0,510.5,913.35,700.61
2016,2,16,15,0,877.0,67.0,2.0,18.0,475.0,884.91,682.83
2016,2,16,15,15,603.5,110.0,1.8,17.5,379.5,698.62,551.69
2016,2,16,15,30,330.0,153.0,1.6,17.0,284.0,481.23,388.37
2016,2,16,15,45,315.5,137.0,1.4,16.5,251.0,443.2,361.16
2016,2,16,16,0,301.0,121.0,1.2,16.0,218.0,404.7,331.55
2016,2,16,16,15,285.5,103.5,1.1,15.5,183.5,363.04,298.97
2016,2,16,16,30,270.0,86.0,1.0,15.0,149.0,321.3,265.15
2016,2,16,16,45,236.0,68.5,0.9,14.5,114.5,266.9,219.45
2016,2,16,17,0,202.0,51.0,0.8,14.0,80.0,228.4,184.72
2016,2,16,17,15,101.0,36.0,0.75,13.5,50.5,128.37,96.88
2016,2,16,17,30,0.0,21.0,0.7,13.0,21.0,22.45,0.0
2016,2,16,17,45,0.0,10.5,0.7,12.5,10.5,9.55,0.0
2016,2,16,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,12.5,2.45,13.0,12.5,11.01,0.0
2016,2,17,7,30,0.0,25.0,2.4,13.0,25.0,21.9,12.06
2016,2,17,7,45,1.0,44.5,2.4,13.0,44.5,37.95,27.55
2016,2,17,8,0,2.0,64.0,2.4,13.0,64.0,53.75,42.15
2016,2,17,8,15,11.0,82.5,2.65,13.0,85.5,69.25,53.56
2016,2,17,8,30,20.0,101.0,2.9,13.0,107.0,87.1,68.3
2016,2,17,8,45,26.5,119.0,3.15,13.5,128.0,104.77,82.74
2016,2,17,9,0,33.0,137.0,3.4,14.0,149.0,124.79,99.16
2016,2,17,9,15,16.5,129.0,3.65,14.0,135.0,117.23,93.42
2016,2,17,9,30,0.0,121.0,3.9,14.0,121.0,106.6,84.82
2016,2,17,9,45,0.0,97.5,4.2,14.5,97.5,86.27,67.43
2016,2,17,10,0,0.0,74.0,4.5,15.0,74.0,65.47,49.71
2016,2,17,10,15,38.5,158.5,4.55,15.0,180.0,163.69,131.44
2016,2,17,10,30,77.0,243.0,4.6,15.0,286.0,267.93,216.43
2016,2,17,10,45,38.5,139.5,4.7,15.0,161.0,151.52,121.24
2016,2,17,11,0,0.0,36.0,4.8,15.0,36.0,31.8,21.12
2016,2,17,11,15,0.0,86.5,4.8,15.0,86.5,76.65,58.6
2016,2,17,11,30,0.0,137.0,4.8,15.0,137.0,122.82,96.7
2016,2,17,11,45,0.0,139.5,4.8,15.0,139.5,125.29,98.62
2016,2,17,12,0,0.0,142.0,4.8,15.0,142.0,127.8,100.62
2016,2,17,12,15,0.0,78.0,4.8,14.5,78.0,69.11,52.23
2016,2,17,12,30,0.0,14.0,4.8,14.0,14.0,12.36,4.77
2016,2,17,12,45,0.0,21.5,4.8,14.0,21.5,18.99,10.37
2016,2,17,13,0,0.0,29.0,4.8,14.0,29.0,25.63,15.96
2016,2,17,13,15,0.0,28.0,4.8,14.0,28.0,24.74,15.23
2016,2,17,13,30,0.0,27.0,4.8,14.0,27.0,23.85,14.5
2016,2,17,13,45,0.0,26.0,4.8,14.0,26.0,22.96,13.77
2016,2,17,14,0,0.0,25.0,4.8,14.0,25.0,22.07,13.04
2016,2,17,14,15,0.0,23.5,4.7,13.5,23.5,20.73,11.98
2016,2,17,14,30,0.0,22.0,4.6,13.0,22.0,19.4,10.91
2016,2,17,14,45,0.0,20.0,4.6,13.0,20.0,17.63,9.42
2016,2,17,15,0,0.0,18.0,4.6,13.0,18.0,15.86,7.94
2016,2,17,15,15,0.0,39.5,4.4,12.5,39.5,34.84,24.31
2016,2,17,15,30,0.0,61.0,4.2,12.0,61.0,53.89,40.79
2016,2,17,15,45,0.0,54.0,4.05,12.0,54.0,47.67,35.53
2016,2,17,16,0,0.0,47.0,3.9,12.0,47.0,41.46,30.25
2016,2,17,16,15,0.0,39.0,3.75,12.0,39.0,34.37,24.14
2016,2,17,16,30,0.0,31.0,3.6,12.0,31.0,27.3,17.97
2016,2,17,16,45,0.0,24.0,3.5,12.0,24.0,21.11,12.5
2016,2,17,17,0,0.0,17.0,3.4,12.0,17.0,14.94,7.01
2016,2,17,17,15,0.0,10.5,3.4,11.5,10.5,9.22,1.82
2016,2,17,17,30,0.0,4.0,3.4,11.0,4.0,3.5,0.0
2016,2,17,17,45,0.0,2.0,3.4,11.0,2.0,1.82,0.0
2016,2,17,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,7,15,64.0,20.5,3.05,9.0,26.0,16.61,0.0
2016,2,18,7,30,128.0,41.0,3.1,9.0,52.0,32.34,21.3
2016,2,18,7,45,250.0,54.5,3.2,9.0,95.0,41.97,31.65
2016,2,18,8,0,372.0,68.0,3.3,9.0,138.0,51.71,41.05
2016,2,18,8,15,443.5,78.0,3.4,9.0,184.0,68.39,47.35
2016,2,18,8,30,515.0,88.0,3.5,9.0,230.0,117.24,75.28
2016,2,18,8,45,336.0,119.0,3.65,9.5,218.0,150.01,108.6
2016,2,18,9,0,157.0,150.0,3.8,10.0,206.0,161.84,127.06
2016,2,18,9,15,78.5,116.5,3.85,10.0,144.5,125.17,99.62
2016,2,18,9,30,0.0,83.0,3.9,10.0,83.0,73.41,57.74
2016,2,18,9,45,0.0,81.5,4.0,10.5,81.5,72.13,56.43
2016,2,18,10,0,0.0,80.0,4.1,11.0,80.0,70.8,55.05
2016,2,18,10,15,372.0,108.0,4.1,11.0,313.0,297.08,245.11
2016,2,18,10,30,744.0,136.0,4.1,11.0,546.0,556.98,455.14
2016,2,18,10,45,749.5,141.5,4.1,11.5,570.5,606.31,493.75
2016,2,18,11,0,755.0,147.0,4.1,12.0,595.0,654.23,531.15
2016,2,18,11,15,425.0,218.5,4.1,12.0,472.5,529.66,431.38
2016,2,18,11,30,95.0,290.0,4.1,12.0,350.0,351.01,284.59
2016,2,18,11,45,91.5,297.5,4.1,12.0,356.0,362.27,294.0
2016,2,18,12,0,88.0,305.0,4.1,12.0,362.0,373.25,302.56
2016,2,18,12,15,44.0,221.5,4.05,12.0,250.0,252.39,204.8
2016,2,18,12,30,0.0,138.0,4.0,12.0,138.0,124.33,98.63
2016,2,18,12,45,0.0,90.0,4.0,12.0,90.0,79.8,61.69
2016,2,18,13,0,0.0,42.0,4.0,12.0,42.0,37.14,25.85
2016,2,18,13,15,0.0,42.0,3.9,12.0,42.0,37.14,25.89
2016,2,18,13,30,0.0,42.0,3.8,12.0,42.0,37.13,25.91
2016,2,18,13,45,0.0,102.0,3.75,12.0,102.0,90.92,71.31
2016,2,18,14,0,0.0,162.0,3.7,12.0,162.0,150.01,120.63
2016,2,18,14,15,0.0,128.0,3.55,11.5,128.0,116.48,93.01
2016,2,18,14,30,0.0,94.0,3.4,11.0,94.0,83.65,65.73
2016,2,18,14,45,5.0,130.5,3.3,11.0,133.0,124.87,100.94
2016,2,18,15,0,10.0,167.0,3.2,11.0,172.0,170.04,139.17
2016,2,18,15,15,85.5,170.5,3.0,10.5,206.0,258.62,216.38
2016,2,18,15,30,161.0,174.0,2.8,10.0,240.0,347.66,292.37
2016,2,18,15,45,149.0,157.0,2.6,10.0,212.5,315.96,266.09
2016,2,18,16,0,137.0,140.0,2.4,10.0,185.0,284.44,240.05
2016,2,18,16,15,124.5,119.5,2.1,9.5,155.5,247.66,209.46
2016,2,18,16,30,112.0,99.0,1.8,9.0,126.0,211.09,178.3
2016,2,18,16,45,96.0,78.0,1.55,9.0,97.5,171.48,143.43
2016,2,18,17,0,80.0,57.0,1.3,9.0,69.0,132.09,108.08
2016,2,18,17,15,40.0,38.5,1.2,8.5,44.5,82.74,62.99
2016,2,18,17,30,0.0,20.0,1.1,8.0,20.0,19.5,1.76
2016,2,18,17,45,0.0,10.0,1.05,8.0,10.0,9.1,0.0
2016,2,18,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,6.0,2.7,8.5,6.0,5.26,0.0
2016,2,19,7,30,0.0,12.0,2.9,9.0,12.0,10.54,3.27
2016,2,19,7,45,0.0,20.0,3.15,9.5,20.0,17.59,10.03
2016,2,19,8,0,0.0,28.0,3.4,10.0,28.0,24.65,16.62
2016,2,19,8,15,0.0,37.0,3.55,10.0,37.0,32.61,22.75
2016,2,19,8,30,0.0,46.0,3.7,10.0,46.0,40.58,29.75
2016,2,19,8,45,0.0,54.5,3.9,10.5,54.5,48.12,36.21
2016,2,19,9,0,0.0,63.0,4.1,11.0,63.0,55.66,42.58
2016,2,19,9,15,0.0,70.5,4.1,11.0,70.5,62.33,48.2
2016,2,19,9,30,0.0,78.0,4.1,11.0,78.0,69.01,53.78
2016,2,19,9,45,0.0,81.5,4.1,11.0,81.5,72.13,56.3
2016,2,19,10,0,0.0,85.0,4.1,11.0,85.0,75.26,58.81
2016,2,19,10,15,8.5,144.5,4.0,11.0,149.5,132.85,107.28
2016,2,19,10,30,17.0,204.0,3.9,11.0,214.0,192.67,156.83
2016,2,19,10,45,10.5,194.0,3.8,11.0,200.5,181.01,146.8
2016,2,19,11,0,4.0,184.0,3.7,11.0,187.0,168.49,136.14
2016,2,19,11,15,2.0,171.0,3.6,11.0,172.5,155.53,125.24
2016,2,19,11,30,0.0,158.0,3.5,11.0,158.0,142.28,114.1
2016,2,19,11,45,0.0,147.5,3.45,11.0,147.5,132.69,106.07
2016,2,19,12,0,0.0,137.0,3.4,11.0,137.0,123.05,98.02
2016,2,19,12,15,0.0,137.5,3.4,11.0,137.5,123.67,98.52
2016,2,19,12,30,0.0,138.0,3.4,11.0,138.0,124.3,99.04
2016,2,19,12,45,1.5,158.5,3.4,11.0,159.5,145.39,116.62
2016,2,19,13,0,3.0,179.0,3.4,11.0,181.0,167.13,134.67
2016,2,19,13,15,3.0,179.5,3.3,11.0,181.5,168.22,135.6
2016,2,19,13,30,3.0,180.0,3.2,11.0,182.0,169.4,136.68
2016,2,19,13,45,45.0,222.5,3.1,11.0,249.0,269.12,220.16
2016,2,19,14,0,87.0,265.0,3.0,11.0,316.0,361.91,296.05
2016,2,19,14,15,165.0,252.0,2.75,10.5,343.0,440.27,361.27
2016,2,19,14,30,243.0,239.0,2.5,10.0,370.0,499.66,410.83
2016,2,19,14,45,269.0,219.0,2.3,10.0,355.0,517.84,425.6
2016,2,19,15,0,295.0,199.0,2.1,10.0,340.0,515.92,425.25
2016,2,19,15,15,332.5,175.5,1.85,9.5,321.5,517.2,428.36
2016,2,19,15,30,370.0,152.0,1.6,9.0,303.0,515.09,428.57
2016,2,19,15,45,336.0,142.5,1.4,9.0,268.5,468.23,390.92
2016,2,19,16,0,302.0,133.0,1.2,9.0,234.0,422.39,353.75
2016,2,19,16,15,277.5,115.5,1.05,8.5,197.0,374.0,314.93
2016,2,19,16,30,253.0,98.0,0.9,8.0,160.0,326.34,275.49
2016,2,19,16,45,215.5,79.0,0.8,7.5,124.0,268.33,226.09
2016,2,19,17,0,178.0,60.0,0.7,7.0,88.0,212.54,176.99
2016,2,19,17,15,114.0,41.5,0.65,7.0,57.0,143.95,114.51
2016,2,19,17,30,50.0,23.0,0.6,7.0,26.0,62.59,25.12
2016,2,19,17,45,25.0,11.5,0.6,7.0,13.0,23.21,0.0
2016,2,19,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,7,15,140.0,17.0,1.7,3.5,31.5,13.38,0.0
2016,2,20,7,30,280.0,34.0,1.8,4.0,63.0,27.85,18.59
2016,2,20,7,45,344.0,49.0,1.95,5.0,103.5,37.77,28.59
2016,2,20,8,0,408.0,64.0,2.1,6.0,144.0,48.59,38.82
2016,2,20,8,15,459.0,74.0,2.1,6.5,187.0,69.12,47.32
2016,2,20,8,30,510.0,84.0,2.1,7.0,230.0,114.72,73.47
2016,2,20,8,45,556.5,87.5,2.15,7.5,271.5,160.32,108.02
2016,2,20,9,0,603.0,91.0,2.2,8.0,313.0,211.44,151.76
2016,2,20,9,15,625.5,97.5,2.15,8.5,352.0,263.82,199.2
2016,2,20,9,30,648.0,104.0,2.1,9.0,391.0,318.22,248.2
2016,2,20,9,45,643.0,116.5,2.05,9.5,422.0,369.2,293.8
2016,2,20,10,0,638.0,129.0,2.0,10.0,453.0,418.71,336.58
2016,2,20,10,15,566.0,163.5,1.9,10.0,464.0,449.82,363.67
2016,2,20,10,30,494.0,198.0,1.8,10.0,475.0,476.16,385.28
2016,2,20,10,45,685.0,151.5,1.7,10.5,554.0,580.14,467.01
2016,2,20,11,0,876.0,105.0,1.6,11.0,633.0,692.12,551.84
2016,2,20,11,15,753.5,144.0,1.5,11.0,607.5,690.21,548.08
2016,2,20,11,30,631.0,183.0,1.4,11.0,582.0,673.86,534.13
2016,2,20,11,45,642.0,183.5,1.3,11.0,595.0,710.76,560.9
2016,2,20,12,0,653.0,184.0,1.2,11.0,608.0,746.08,585.37
2016,2,20,12,15,463.5,244.0,1.15,11.0,545.5,668.39,525.01
2016,2,20,12,30,274.0,304.0,1.1,11.0,483.0,572.24,450.77
2016,2,20,12,45,393.0,267.0,1.05,11.5,521.5,647.22,508.96
2016,2,20,13,0,512.0,230.0,1.0,12.0,560.0,741.27,576.94
2016,2,20,13,15,705.5,164.0,1.0,12.0,608.5,864.45,664.56
2016,2,20,13,30,899.0,98.0,1.0,12.0,657.0,963.45,730.08
2016,2,20,13,45,896.0,95.0,1.0,12.0,636.5,964.47,730.08
2016,2,20,14,0,893.0,92.0,1.0,12.0,616.0,971.21,735.54
2016,2,20,14,15,882.0,90.0,1.0,12.0,587.0,958.32,728.06
2016,2,20,14,30,871.0,88.0,1.0,12.0,558.0,941.72,718.49
2016,2,20,14,45,859.0,84.5,1.0,12.0,523.5,918.75,704.73
2016,2,20,15,0,847.0,81.0,1.0,12.0,489.0,892.41,688.73
2016,2,20,15,15,825.5,78.0,0.95,11.5,448.5,855.1,665.42
2016,2,20,15,30,804.0,75.0,0.9,11.0,408.0,815.24,640.09
2016,2,20,15,45,780.0,69.5,0.85,11.0,363.5,767.91,607.77
2016,2,20,16,0,756.0,64.0,0.8,11.0,319.0,718.85,573.47
2016,2,20,16,15,712.0,59.5,0.8,10.5,271.0,654.14,528.09
2016,2,20,16,30,668.0,55.0,0.8,10.0,223.0,589.75,480.87
2016,2,20,16,45,603.0,48.0,0.8,9.5,175.0,514.94,422.86
2016,2,20,17,0,538.0,41.0,0.8,9.0,127.0,438.1,358.74
2016,2,20,17,15,418.0,31.0,0.8,8.5,83.5,328.55,262.92
2016,2,20,17,30,298.0,21.0,0.8,8.0,40.0,220.53,117.92
2016,2,20,17,45,149.0,10.5,0.8,8.0,20.0,85.71,0.0
2016,2,20,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,7,15,222.0,15.5,1.05,5.5,39.0,12.31,0.0
2016,2,21,7,30,444.0,31.0,1.2,6.0,78.0,25.19,16.33
2016,2,21,7,45,539.5,38.5,1.35,7.0,126.0,33.25,24.37
2016,2,21,8,0,635.0,46.0,1.5,8.0,174.0,38.93,29.83
2016,2,21,8,15,691.0,51.5,1.45,8.5,224.0,60.32,34.72
2016,2,21,8,30,747.0,57.0,1.4,9.0,274.0,116.79,64.67
2016,2,21,8,45,786.0,60.5,1.35,9.5,322.5,175.59,109.59
2016,2,21,9,0,825.0,64.0,1.3,10.0,371.0,238.65,164.01
2016,2,21,9,15,850.0,67.0,1.25,10.5,416.0,301.29,220.47
2016,2,21,9,30,875.0,70.0,1.2,11.0,461.0,365.83,278.01
2016,2,21,9,45,894.0,71.5,1.15,11.5,500.5,428.75,332.78
2016,2,21,10,0,913.0,73.0,1.1,12.0,540.0,490.86,384.89
2016,2,21,10,15,925.0,75.0,1.05,12.0,573.0,550.07,433.48
2016,2,21,10,30,937.0,77.0,1.0,12.0,606.0,608.4,479.54
2016,2,21,10,45,945.5,78.0,1.0,12.5,632.0,662.4,520.32
2016,2,21,11,0,954.0,79.0,1.0,13.0,658.0,714.59,558.39
2016,2,21,11,15,959.0,80.0,1.0,13.0,676.5,762.3,592.35
2016,2,21,11,30,964.0,81.0,1.0,13.0,695.0,807.42,622.59
2016,2,21,11,45,966.0,81.5,1.0,13.5,705.0,846.88,647.47
2016,2,21,12,0,968.0,82.0,1.0,14.0,715.0,883.13,669.94
2016,2,21,12,15,967.5,82.0,1.05,14.0,717.0,913.35,690.36
2016,2,21,12,30,967.0,82.0,1.1,14.0,719.0,939.92,708.47
2016,2,21,12,45,961.5,83.5,1.15,14.0,712.0,960.04,722.44
2016,2,21,13,0,956.0,85.0,1.2,14.0,705.0,976.18,734.02
2016,2,21,13,15,951.0,84.0,1.25,14.0,690.5,985.81,741.51
2016,2,21,13,30,946.0,83.0,1.3,14.0,676.0,991.39,746.6
2016,2,21,13,45,936.0,83.0,1.4,14.0,653.5,989.47,747.8
2016,2,21,14,0,926.0,83.0,1.5,14.0,631.0,983.59,746.55
2016,2,21,14,15,914.0,81.5,1.5,14.0,601.0,970.09,738.79
2016,2,21,14,30,902.0,80.0,1.5,14.0,571.0,952.87,728.72
2016,2,21,14,45,885.5,78.0,1.55,14.0,535.0,927.3,713.79
2016,2,21,15,0,869.0,76.0,1.6,14.0,499.0,907.65,702.92
2016,2,21,15,15,846.5,73.5,1.5,13.5,457.0,869.61,678.39
2016,2,21,15,30,824.0,71.0,1.4,13.0,415.0,829.01,651.92
2016,2,21,15,45,794.5,67.0,1.3,13.0,369.5,778.35,616.59
2016,2,21,16,0,765.0,63.0,1.2,13.0,324.0,726.24,579.51
2016,2,21,16,15,720.0,58.5,1.15,12.0,275.0,660.37,533.65
2016,2,21,16,30,675.0,54.0,1.1,11.0,226.0,594.93,485.98
2016,2,21,16,45,610.5,47.0,1.1,10.5,178.0,513.84,423.0
2016,2,21,17,0,546.0,40.0,1.1,10.0,130.0,435.99,358.35
2016,2,21,17,15,428.0,31.0,1.1,9.5,86.5,334.99,269.32
2016,2,21,17,30,310.0,22.0,1.1,9.0,43.0,230.29,136.95
2016,2,21,17,45,155.0,11.0,1.15,9.0,21.5,89.39,0.0
2016,2,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,22,7,15,243.0,15.0,1.65,7.5,42.0,12.82,1.27
2016,2,22,7,30,486.0,30.0,1.9,8.0,84.0,26.43,17.38
2016,2,22,7,45,572.0,37.5,2.15,8.5,132.0,32.22,23.32
2016,2,22,8,0,658.0,45.0,2.4,9.0,180.0,37.94,28.81
2016,2,22,8,15,712.0,50.0,2.55,9.5,230.0,60.77,33.84
2016,2,22,8,30,766.0,55.0,2.7,10.0,280.0,118.09,64.57
2016,2,22,8,45,799.5,59.0,2.85,10.5,328.5,177.78,110.8
2016,2,22,9,0,833.0,63.0,3.0,11.0,377.0,241.04,166.18
2016,2,22,9,15,858.0,65.5,3.05,11.5,422.0,303.78,223.52
2016,2,22,9,30,883.0,68.0,3.1,12.0,467.0,369.71,283.28
2016,2,22,9,45,899.5,70.5,3.15,12.5,506.5,431.85,338.91
2016,2,22,10,0,916.0,73.0,3.2,13.0,546.0,494.17,392.96
2016,2,22,10,15,928.5,74.5,3.2,13.0,579.5,553.36,443.49
2016,2,22,10,30,941.0,76.0,3.2,13.0,613.0,611.68,491.8
2016,2,22,10,45,949.0,77.5,3.2,13.5,639.0,666.12,534.74
2016,2,22,11,0,957.0,79.0,3.2,14.0,665.0,718.72,574.95
2016,2,22,11,15,962.5,80.0,3.2,14.0,684.0,766.94,610.98
2016,2,22,11,30,968.0,81.0,3.2,14.0,703.0,812.6,643.37
2016,2,22,11,45,970.5,81.5,3.2,14.5,713.5,852.61,670.18
2016,2,22,12,0,973.0,82.0,3.2,15.0,724.0,889.44,694.5
2016,2,22,12,15,974.0,82.0,3.15,15.0,726.5,921.07,715.99
2016,2,22,12,30,975.0,82.0,3.1,15.0,729.0,949.12,734.93
2016,2,22,12,45,969.5,83.5,3.05,15.0,722.0,969.39,748.52
2016,2,22,13,0,964.0,85.0,3.0,15.0,715.0,985.65,759.47
2016,2,22,13,15,960.0,84.5,2.9,15.0,701.5,996.88,766.66
2016,2,22,13,30,956.0,84.0,2.8,15.0,688.0,1004.07,771.23
2016,2,22,13,45,947.5,83.5,2.75,15.5,665.5,1002.98,769.37
2016,2,22,14,0,939.0,83.0,2.7,16.0,643.0,997.86,765.01
2016,2,22,14,15,929.0,81.5,2.55,16.0,614.0,986.16,756.8
2016,2,22,14,30,919.0,80.0,2.4,16.0,585.0,970.64,746.16
2016,2,22,14,45,713.5,121.5,2.25,16.0,498.5,838.91,654.64
2016,2,22,15,0,508.0,163.0,2.1,16.0,412.0,684.53,544.06
2016,2,22,15,15,525.0,143.5,1.8,15.5,382.5,668.36,534.44
