Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,15,30,542.0,124.0,1.5,15.0,353.0,648.74,520.17
2016,2,22,15,45,516.5,115.5,1.25,14.5,314.5,604.03,487.21
2016,2,22,16,0,491.0,107.0,1.0,14.0,276.0,558.78,453.23
2016,2,22,16,15,465.0,94.0,1.0,13.0,235.5,507.06,415.79
2016,2,22,16,30,439.0,81.0,1.0,12.0,195.0,455.5,376.68
2016,2,22,16,45,387.5,68.5,1.05,11.5,153.5,387.36,321.51
2016,2,22,17,0,336.0,56.0,1.1,11.0,112.0,322.64,266.52
2016,2,22,17,15,262.5,40.5,1.15,11.0,75.0,244.14,196.66
2016,2,22,17,30,189.0,25.0,1.2,11.0,38.0,165.8,104.78
2016,2,22,17,45,94.5,12.5,1.25,11.0,19.0,59.87,0.0
2016,2,22,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,7,15,232.5,17.0,0.9,8.5,43.5,13.45,2.81
2016,2,23,7,30,465.0,34.0,0.9,9.0,87.0,27.64,18.53
2016,2,23,7,45,555.0,41.5,0.9,9.5,136.0,32.8,23.83
2016,2,23,8,0,645.0,49.0,0.9,10.0,185.0,41.42,31.9
2016,2,23,8,15,667.0,55.5,1.0,10.0,226.5,65.54,38.04
2016,2,23,8,30,689.0,62.0,1.1,10.0,268.0,118.46,67.75
2016,2,23,8,45,740.5,60.0,1.25,10.5,314.0,170.87,107.26
2016,2,23,9,0,792.0,58.0,1.4,11.0,360.0,229.0,157.17
2016,2,23,9,15,836.0,65.5,1.4,11.5,417.0,299.3,219.16
2016,2,23,9,30,880.0,73.0,1.4,12.0,474.0,373.97,284.18
2016,2,23,9,45,898.5,75.0,1.45,12.5,514.5,437.69,339.72
2016,2,23,10,0,917.0,77.0,1.5,13.0,555.0,500.54,392.83
2016,2,23,10,15,929.5,78.5,1.5,13.0,588.5,559.91,442.01
2016,2,23,10,30,942.0,80.0,1.5,13.0,622.0,618.42,488.88
2016,2,23,10,45,949.0,82.0,1.55,13.5,648.0,672.92,530.68
2016,2,23,11,0,956.0,84.0,1.6,14.0,674.0,725.49,569.78
2016,2,23,11,15,961.0,85.0,1.55,14.0,692.5,773.42,603.77
2016,2,23,11,30,966.0,86.0,1.5,14.0,711.0,818.76,634.0
2016,2,23,11,45,966.0,87.5,1.5,14.5,721.0,857.93,658.97
2016,2,23,12,0,966.0,89.0,1.5,15.0,731.0,893.77,681.45
2016,2,23,12,15,966.0,89.0,1.45,15.0,733.0,924.46,700.89
2016,2,23,12,30,966.0,89.0,1.4,15.0,735.0,951.53,717.85
2016,2,23,12,45,959.0,91.0,1.35,15.5,727.5,970.89,728.34
2016,2,23,13,0,952.0,93.0,1.3,16.0,720.0,986.22,736.28
2016,2,23,13,15,947.0,92.5,1.2,16.0,705.5,996.44,741.46
2016,2,23,13,30,942.0,92.0,1.1,16.0,691.0,1002.64,744.12
2016,2,23,13,45,933.5,91.0,1.0,16.0,668.5,1000.93,741.79
2016,2,23,14,0,925.0,90.0,0.9,16.0,646.0,995.22,737.08
2016,2,23,14,15,914.0,88.0,0.8,16.0,616.0,982.03,727.71
2016,2,23,14,30,903.0,86.0,0.7,16.0,586.0,965.08,716.12
2016,2,23,14,45,885.0,85.0,0.65,16.5,549.5,948.76,704.88
2016,2,23,15,0,867.0,84.0,0.6,17.0,513.0,919.52,685.32
2016,2,23,15,15,844.5,81.0,0.5,16.5,471.0,880.68,661.03
2016,2,23,15,30,822.0,78.0,0.4,16.0,429.0,839.23,634.87
2016,2,23,15,45,786.0,75.5,0.35,16.0,381.5,784.71,599.18
2016,2,23,16,0,750.0,73.0,0.3,16.0,334.0,728.93,561.92
2016,2,23,16,15,703.5,67.5,0.3,15.5,284.5,666.67,520.57
2016,2,23,16,30,657.0,62.0,0.3,15.0,235.0,599.59,473.71
2016,2,23,16,45,575.0,56.0,0.3,14.5,184.5,508.14,406.05
2016,2,23,17,0,493.0,50.0,0.3,14.0,134.0,421.33,336.92
2016,2,23,17,15,375.0,38.5,0.4,13.5,90.0,312.1,246.65
2016,2,23,17,30,257.0,27.0,0.5,13.0,46.0,209.18,138.34
2016,2,23,17,45,128.5,13.5,0.65,12.5,23.0,78.36,0.0
2016,2,23,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,6,45,41.5,5.0,0.85,8.5,6.0,0.0,0.0
2016,2,24,7,0,83.0,10.0,0.8,9.0,12.0,9.1,0.0
2016,2,24,7,15,229.0,23.5,0.9,9.0,47.0,19.21,7.68
2016,2,24,7,30,375.0,37.0,1.0,9.0,82.0,30.01,20.71
2016,2,24,7,45,467.5,46.0,1.15,9.5,128.5,36.3,27.0
2016,2,24,8,0,560.0,55.0,1.3,10.0,175.0,42.46,32.85
2016,2,24,8,15,616.0,61.5,1.3,10.5,223.5,66.47,39.12
2016,2,24,8,30,672.0,68.0,1.3,11.0,272.0,119.99,69.29
2016,2,24,8,45,714.5,71.5,1.35,11.5,320.0,175.57,112.0
2016,2,24,9,0,757.0,75.0,1.4,12.0,368.0,238.45,165.78
2016,2,24,9,15,782.5,78.5,1.35,12.0,411.0,297.99,219.31
2016,2,24,9,30,808.0,82.0,1.3,12.0,454.0,359.6,274.23
2016,2,24,9,45,830.0,83.5,1.3,12.5,493.5,419.64,326.31
2016,2,24,10,0,852.0,85.0,1.3,13.0,533.0,480.65,377.4
2016,2,24,10,15,864.5,87.0,1.3,13.5,565.5,537.92,423.85
2016,2,24,10,30,877.0,89.0,1.3,14.0,598.0,594.51,468.07
2016,2,24,10,45,887.0,90.0,1.35,14.5,623.5,645.09,506.81
2016,2,24,11,0,897.0,91.0,1.4,15.0,649.0,695.87,544.51
2016,2,24,11,15,902.5,92.0,1.4,15.0,667.0,741.7,577.72
2016,2,24,11,30,908.0,93.0,1.4,15.0,685.0,785.16,607.27
2016,2,24,11,45,911.5,93.0,1.4,15.5,695.5,823.39,631.75
2016,2,24,12,0,915.0,93.0,1.4,16.0,706.0,858.68,653.99
2016,2,24,12,15,915.5,93.5,1.3,16.0,708.0,888.88,672.48
2016,2,24,12,30,916.0,94.0,1.2,16.0,710.0,915.67,688.5
2016,2,24,12,45,908.0,96.0,1.2,16.0,702.5,933.03,699.8
2016,2,24,13,0,900.0,98.0,1.2,16.0,695.0,946.51,708.78
2016,2,24,13,15,895.0,97.0,1.15,16.0,681.0,955.43,714.08
2016,2,24,13,30,890.0,96.0,1.1,16.0,667.0,960.53,717.05
2016,2,24,13,45,883.0,94.5,1.05,16.5,645.5,959.32,714.75
2016,2,24,14,0,876.0,93.0,1.0,17.0,624.0,954.32,710.22
2016,2,24,14,15,864.5,91.5,0.95,17.0,595.0,951.1,708.38
2016,2,24,14,30,853.0,90.0,0.9,17.0,566.0,934.53,697.93
2016,2,24,14,45,837.0,87.5,0.85,17.0,531.0,909.03,681.87
2016,2,24,15,0,821.0,85.0,0.8,17.0,496.0,880.35,663.81
2016,2,24,15,15,799.5,82.0,0.7,16.5,455.0,843.16,640.26
2016,2,24,15,30,778.0,79.0,0.6,16.0,414.0,803.52,614.84
2016,2,24,15,45,747.0,75.5,0.55,16.0,369.0,753.04,581.25
2016,2,24,16,0,716.0,72.0,0.5,16.0,324.0,706.53,549.8
2016,2,24,16,15,672.0,66.5,0.55,15.5,276.5,641.67,506.44
2016,2,24,16,30,628.0,61.0,0.6,15.0,229.0,577.53,461.56
2016,2,24,16,45,562.5,54.0,0.65,14.5,181.0,497.51,401.9
2016,2,24,17,0,497.0,47.0,0.7,14.0,133.0,421.17,340.35
2016,2,24,17,15,387.0,36.5,0.75,13.5,90.0,317.78,253.46
2016,2,24,17,30,277.0,26.0,0.8,13.0,47.0,221.82,153.46
2016,2,24,17,45,138.5,13.0,0.9,12.5,23.5,83.19,0.0
2016,2,24,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,25,6,45,37.0,5.5,0.9,8.5,6.5,0.0,0.0
2016,2,25,7,0,74.0,11.0,0.9,9.0,13.0,10.01,0.0
2016,2,25,7,15,210.0,26.0,1.05,9.5,48.5,21.36,10.18
2016,2,25,7,30,346.0,41.0,1.2,10.0,84.0,33.46,23.74
2016,2,25,7,45,427.5,52.0,1.35,10.5,129.0,41.33,31.4
2016,2,25,8,0,509.0,63.0,1.5,11.0,174.0,48.96,38.56
2016,2,25,8,15,566.0,70.0,1.45,11.5,222.0,73.01,45.01
2016,2,25,8,30,623.0,77.0,1.4,12.0,270.0,124.1,74.36
2016,2,25,8,45,664.0,82.0,1.35,12.5,317.0,177.89,115.75
2016,2,25,9,0,705.0,87.0,1.3,13.0,364.0,236.38,165.48
2016,2,25,9,15,732.0,91.5,1.3,13.5,407.0,294.79,217.07
2016,2,25,9,30,759.0,96.0,1.3,14.0,450.0,355.56,270.13
2016,2,25,9,45,646.0,133.5,1.3,14.5,452.0,392.46,304.9
2016,2,25,10,0,533.0,171.0,1.3,15.0,454.0,412.11,323.6
2016,2,25,10,15,687.0,136.0,1.3,15.5,523.5,495.69,389.28
2016,2,25,10,30,841.0,101.0,1.3,16.0,593.0,588.16,460.07
2016,2,25,10,45,855.0,101.0,1.3,16.5,619.5,641.16,499.42
2016,2,25,11,0,869.0,101.0,1.3,17.0,646.0,693.09,537.06
2016,2,25,11,15,604.0,196.0,1.25,17.0,580.0,643.98,497.95
2016,2,25,11,30,339.0,291.0,1.2,17.0,514.0,555.27,429.58
2016,2,25,11,45,339.5,296.0,1.15,17.5,522.0,578.14,445.98
2016,2,25,12,0,340.0,301.0,1.1,18.0,530.0,599.92,460.31
2016,2,25,12,15,451.5,264.0,1.05,18.0,569.0,683.44,521.45
2016,2,25,12,30,563.0,227.0,1.0,18.0,608.0,758.98,575.21
2016,2,25,12,45,440.0,265.0,0.95,18.5,561.5,705.48,533.3
2016,2,25,13,0,317.0,303.0,0.9,19.0,515.0,632.06,478.77
2016,2,25,13,15,604.0,200.0,0.8,19.0,593.5,816.0,612.17
2016,2,25,13,30,891.0,97.0,0.7,19.0,672.0,964.56,705.74
2016,2,25,13,45,880.0,97.5,0.65,19.0,650.0,961.91,701.43
2016,2,25,14,0,869.0,98.0,0.6,19.0,628.0,965.35,703.52
2016,2,25,14,15,858.5,96.0,0.5,18.5,599.5,952.75,695.67
2016,2,25,14,30,848.0,94.0,0.4,18.0,571.0,936.49,685.86
2016,2,25,14,45,828.0,93.0,0.35,18.0,535.0,909.11,668.88
2016,2,25,15,0,808.0,92.0,0.3,18.0,499.0,878.64,650.09
2016,2,25,15,15,786.5,89.0,0.35,17.5,458.5,841.57,629.97
2016,2,25,15,30,765.0,86.0,0.4,17.0,418.0,802.03,607.77
2016,2,25,15,45,734.0,81.5,0.45,17.0,373.0,756.04,579.37
2016,2,25,16,0,703.0,77.0,0.5,17.0,328.0,703.66,545.61
2016,2,25,16,15,659.5,71.5,0.55,16.5,280.5,639.45,502.99
2016,2,25,16,30,616.0,66.0,0.6,16.0,233.0,575.89,458.75
2016,2,25,16,45,559.0,57.0,0.7,15.5,185.5,499.55,402.55
2016,2,25,17,0,502.0,48.0,0.8,15.0,138.0,426.27,344.02
2016,2,25,17,15,395.0,37.5,0.75,14.5,94.5,324.24,258.23
2016,2,25,17,30,288.0,27.0,0.7,14.0,51.0,231.11,164.07
2016,2,25,17,45,144.0,13.5,0.7,13.5,25.5,86.63,0.0
2016,2,25,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.0,0.55,10.0,6.0,0.0,0.0
2016,2,26,7,0,0.0,12.0,0.6,10.0,12.0,10.91,0.0
2016,2,26,7,15,69.5,29.5,0.65,10.0,38.5,23.73,12.77
2016,2,26,7,30,139.0,47.0,0.7,10.0,65.0,37.17,27.13
2016,2,26,7,45,172.5,67.0,0.8,10.5,99.0,51.94,40.94
2016,2,26,8,0,206.0,87.0,0.9,11.0,133.0,66.24,54.07
2016,2,26,8,15,227.5,106.5,1.05,11.0,168.5,90.12,66.89
2016,2,26,8,30,249.0,126.0,1.2,11.0,204.0,126.17,92.08
2016,2,26,8,45,273.5,141.0,1.4,11.5,239.0,162.25,120.42
2016,2,26,9,0,298.0,156.0,1.6,12.0,274.0,201.37,153.04
2016,2,26,9,15,275.5,178.5,1.7,12.5,297.0,236.16,184.1
2016,2,26,9,30,253.0,201.0,1.8,13.0,320.0,268.48,212.39
2016,2,26,9,45,390.5,188.0,1.9,13.5,389.0,335.53,265.82
2016,2,26,10,0,528.0,175.0,2.0,14.0,458.0,414.53,329.02
2016,2,26,10,15,586.5,167.0,2.0,14.0,498.5,470.55,374.65
2016,2,26,10,30,645.0,159.0,2.0,14.0,539.0,535.07,426.05
2016,2,26,10,45,626.5,174.5,2.05,14.5,556.5,574.73,456.34
2016,2,26,11,0,608.0,190.0,2.1,15.0,574.0,611.05,483.34
2016,2,26,11,15,559.0,214.0,2.15,15.0,575.0,626.98,495.12
2016,2,26,11,30,510.0,238.0,2.2,15.0,576.0,641.53,505.46
2016,2,26,11,45,546.0,229.5,2.25,15.0,596.0,685.23,538.78
2016,2,26,12,0,582.0,221.0,2.3,15.0,616.0,729.08,571.66
2016,2,26,12,15,573.5,224.5,2.35,15.0,615.0,747.38,584.98
2016,2,26,12,30,565.0,228.0,2.4,15.0,614.0,762.96,596.52
2016,2,26,12,45,727.5,165.0,2.45,15.0,657.0,865.01,671.69
2016,2,26,13,0,890.0,102.0,2.5,15.0,700.0,945.84,727.65
2016,2,26,13,15,596.5,198.5,2.55,15.0,596.5,808.79,631.28
2016,2,26,13,30,303.0,295.0,2.6,15.0,493.0,626.32,493.11
2016,2,26,13,45,584.5,195.0,2.7,15.0,560.0,802.84,632.39
2016,2,26,14,0,866.0,95.0,2.8,15.0,627.0,960.6,744.13
2016,2,26,14,15,854.0,93.0,2.8,14.5,597.5,946.48,735.33
2016,2,26,14,30,842.0,91.0,2.8,14.0,568.0,928.76,725.76
2016,2,26,14,45,830.0,87.0,2.85,14.0,533.5,905.07,711.1
2016,2,26,15,0,818.0,83.0,2.9,14.0,499.0,878.11,694.09
2016,2,26,15,15,796.5,80.5,2.85,13.5,458.5,841.43,670.48
2016,2,26,15,30,775.0,78.0,2.8,13.0,418.0,802.33,644.8
2016,2,26,15,45,458.5,114.0,2.75,12.5,310.0,555.39,459.61
2016,2,26,16,0,142.0,150.0,2.7,12.0,202.0,298.62,249.18
2016,2,26,16,15,132.0,130.0,2.5,11.5,173.0,264.25,222.13
2016,2,26,16,30,122.0,110.0,2.3,11.0,144.0,229.98,193.63
2016,2,26,16,45,105.5,89.5,2.1,11.0,114.5,190.5,159.48
2016,2,26,17,0,89.0,69.0,1.9,11.0,85.0,151.64,125.14
2016,2,26,17,15,61.0,49.0,1.75,10.5,58.5,106.96,85.23
2016,2,26,17,30,33.0,29.0,1.6,10.0,32.0,62.92,43.23
2016,2,26,17,45,16.5,14.5,1.45,10.0,16.0,21.72,0.0
2016,2,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.5,1.0,7.5,10.5,0.0,0.0
2016,2,27,7,0,0.0,21.0,1.0,8.0,21.0,19.1,0.0
2016,2,27,7,15,233.5,29.0,1.1,8.5,60.0,23.82,13.56
2016,2,27,7,30,467.0,37.0,1.2,9.0,99.0,29.64,20.67
2016,2,27,7,45,546.0,44.5,1.35,9.5,147.0,34.7,25.69
2016,2,27,8,0,625.0,52.0,1.5,10.0,195.0,39.68,30.4
2016,2,27,8,15,675.0,57.0,1.45,10.0,244.5,72.17,40.75
2016,2,27,8,30,725.0,62.0,1.4,10.0,294.0,127.5,73.08
2016,2,27,8,45,757.0,66.5,1.35,10.5,341.0,185.42,118.9
2016,2,27,9,0,789.0,71.0,1.3,11.0,388.0,246.79,172.38
2016,2,27,9,15,812.5,74.0,1.25,11.5,431.5,307.45,226.83
2016,2,27,9,30,836.0,77.0,1.2,12.0,475.0,369.88,282.01
2016,2,27,9,45,607.5,146.5,1.2,12.5,448.0,391.22,306.28
2016,2,27,10,0,379.0,216.0,1.2,13.0,421.0,378.78,300.19
2016,2,27,10,15,395.0,227.0,1.1,13.0,451.5,422.07,334.98
2016,2,27,10,30,411.0,238.0,1.0,13.0,482.0,466.37,369.21
2016,2,27,10,45,375.0,258.5,0.95,13.5,488.5,488.27,384.77
2016,2,27,11,0,339.0,279.0,0.9,14.0,495.0,506.25,396.84
2016,2,27,11,15,634.0,183.5,0.85,14.0,601.0,656.05,510.85
2016,2,27,11,30,929.0,88.0,0.8,14.0,707.0,801.96,613.81
2016,2,27,11,45,932.5,88.0,0.8,14.5,717.5,840.91,636.61
2016,2,27,12,0,936.0,88.0,0.8,15.0,728.0,876.83,658.59
2016,2,27,12,15,756.5,157.0,0.8,15.0,675.5,840.06,633.34
2016,2,27,12,30,577.0,226.0,0.8,15.0,623.0,772.56,586.12
2016,2,27,12,45,737.5,165.5,0.8,15.5,668.0,876.18,657.93
2016,2,27,13,0,898.0,105.0,0.8,16.0,713.0,958.57,709.41
2016,2,27,13,15,580.5,205.0,0.75,15.5,595.5,795.84,600.59
2016,2,27,13,30,263.0,305.0,0.7,15.0,478.0,600.22,459.48
2016,2,27,13,45,255.0,295.5,0.7,15.0,458.5,587.33,453.09
2016,2,27,14,0,247.0,286.0,0.7,15.0,439.0,554.9,430.83
2016,2,27,14,15,346.0,251.5,0.65,15.0,455.0,629.42,487.71
2016,2,27,14,30,445.0,217.0,0.6,15.0,471.0,700.87,539.89
2016,2,27,14,45,447.5,201.0,0.6,15.0,443.5,682.26,527.39
2016,2,27,15,0,450.0,185.0,0.6,15.0,416.0,661.24,514.35
2016,2,27,15,15,426.0,173.0,0.55,14.5,378.0,618.69,485.46
2016,2,27,15,30,402.0,161.0,0.5,14.0,340.0,575.16,455.56
2016,2,27,15,45,580.5,114.0,0.5,14.0,342.0,667.2,526.75
2016,2,27,16,0,759.0,67.0,0.5,14.0,344.0,733.87,574.18
2016,2,27,16,15,718.0,62.5,0.5,13.5,295.5,670.55,529.93
2016,2,27,16,30,677.0,58.0,0.5,13.0,247.0,607.41,485.73
2016,2,27,16,45,617.0,51.5,0.55,12.5,198.0,534.65,432.36
2016,2,27,17,0,557.0,45.0,0.6,12.0,149.0,460.05,373.44
2016,2,27,17,15,451.0,36.5,0.65,11.5,103.5,358.3,288.63
2016,2,27,17,30,345.0,28.0,0.7,11.0,58.0,266.27,199.22
2016,2,27,17,45,172.5,14.0,0.75,11.0,29.0,124.61,0.0
2016,2,27,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.0,1.05,7.5,9.0,8.19,0.0
2016,2,28,7,0,0.0,18.0,1.1,8.0,18.0,15.42,0.0
2016,2,28,7,15,111.5,34.5,1.25,8.5,50.0,27.58,17.13
2016,2,28,7,30,223.0,51.0,1.4,9.0,82.0,39.21,29.21
2016,2,28,7,45,265.0,68.5,1.55,9.5,120.0,51.74,41.02
2016,2,28,8,0,307.0,86.0,1.7,10.0,158.0,63.8,52.15
2016,2,28,8,15,336.5,103.0,1.7,10.0,198.0,91.32,65.02
2016,2,28,8,30,366.0,120.0,1.7,10.0,238.0,133.99,93.92
2016,2,28,8,45,397.0,129.5,1.7,10.5,275.5,174.76,125.99
2016,2,28,9,0,428.0,139.0,1.7,11.0,313.0,219.19,163.59
2016,2,28,9,15,294.0,176.5,1.7,11.0,302.0,240.98,188.55
2016,2,28,9,30,160.0,214.0,1.7,11.0,291.0,245.55,196.91
2016,2,28,9,45,263.0,217.5,1.75,11.5,356.0,307.19,246.22
2016,2,28,10,0,366.0,221.0,1.8,12.0,421.0,377.93,302.74
2016,2,28,10,15,486.5,198.0,1.8,12.0,480.0,449.51,360.3
2016,2,28,10,30,607.0,175.0,1.8,12.0,539.0,531.01,424.99
2016,2,28,10,45,531.5,212.5,1.8,12.5,540.5,550.47,438.89
2016,2,28,11,0,456.0,250.0,1.8,13.0,542.0,565.42,448.76
2016,2,28,11,15,266.0,280.0,1.8,13.0,451.5,475.03,378.07
2016,2,28,11,30,76.0,310.0,1.8,13.0,361.0,355.83,282.95
2016,2,28,11,45,72.0,312.0,1.85,13.5,361.0,360.25,286.44
2016,2,28,12,0,68.0,314.0,1.9,14.0,361.0,364.18,288.88
2016,2,28,12,15,76.0,319.5,1.9,14.0,372.0,381.74,302.65
2016,2,28,12,30,84.0,325.0,1.9,14.0,383.0,399.72,316.68
2016,2,28,12,45,217.0,314.0,1.95,14.0,462.5,528.64,418.65
2016,2,28,13,0,350.0,303.0,2.0,14.0,542.0,663.65,521.17
2016,2,28,13,15,388.5,287.0,1.95,14.0,547.0,690.94,541.19
2016,2,28,13,30,427.0,271.0,1.9,14.0,552.0,733.03,572.3
2016,2,28,13,45,626.5,196.5,1.85,14.0,594.5,853.19,662.45
2016,2,28,14,0,826.0,122.0,1.8,14.0,637.0,957.75,733.48
2016,2,28,14,15,815.0,120.0,1.75,14.0,609.0,944.68,723.85
2016,2,28,14,30,804.0,118.0,1.7,14.0,581.0,928.05,713.34
2016,2,28,14,45,560.0,167.0,1.65,14.0,480.0,748.32,588.41
2016,2,28,15,0,316.0,216.0,1.6,14.0,379.0,557.9,445.82
2016,2,28,15,15,295.0,200.5,1.5,14.0,343.0,517.01,416.81
2016,2,28,15,30,274.0,185.0,1.4,14.0,307.0,475.66,385.8
2016,2,28,15,45,137.0,139.5,1.3,14.0,200.5,279.04,229.49
2016,2,28,16,0,0.0,94.0,1.2,14.0,94.0,86.52,67.8
2016,2,28,16,15,0.0,81.0,1.1,13.0,81.0,74.16,58.05
2016,2,28,16,30,0.0,68.0,1.0,12.0,68.0,61.78,47.73
2016,2,28,16,45,0.0,54.5,0.9,11.5,54.5,48.81,36.59
2016,2,28,17,0,0.0,41.0,0.8,11.0,41.0,36.18,25.54
2016,2,28,17,15,0.0,28.5,0.85,10.5,28.5,25.11,15.71
2016,2,28,17,30,0.0,16.0,0.9,10.0,16.0,14.07,5.59
2016,2,28,17,45,0.0,8.0,0.95,9.5,8.0,7.03,0.0
2016,2,28,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,45,97.5,8.5,0.95,7.5,13.0,7.73,0.0
2016,2,29,7,0,195.0,17.0,0.9,8.0,26.0,13.83,0.0
2016,2,29,7,15,332.5,28.5,1.0,8.5,66.5,22.95,13.94
2016,2,29,7,30,470.0,40.0,1.1,9.0,107.0,31.77,22.78
2016,2,29,7,45,557.0,46.5,1.25,10.0,157.0,35.93,26.86
2016,2,29,8,0,644.0,53.0,1.4,11.0,207.0,43.8,34.05
2016,2,29,8,15,692.5,58.5,1.4,11.5,257.0,78.42,43.32
2016,2,29,8,30,741.0,64.0,1.4,12.0,307.0,135.6,78.05
2016,2,29,8,45,770.5,68.5,1.4,12.5,354.5,194.42,125.07
2016,2,29,9,0,800.0,73.0,1.4,13.0,402.0,256.38,179.06
2016,2,29,9,15,823.0,76.0,1.4,13.5,446.0,317.83,233.93
2016,2,29,9,30,846.0,79.0,1.4,14.0,490.0,380.97,289.4
2016,2,29,9,45,856.0,84.0,1.45,14.5,527.5,442.0,341.97
2016,2,29,10,0,866.0,89.0,1.5,15.0,565.0,502.66,392.38
2016,2,29,10,15,877.5,90.5,1.45,15.0,597.5,560.02,438.81
2016,2,29,10,30,889.0,92.0,1.4,15.0,630.0,614.83,481.73
2016,2,29,10,45,902.0,91.5,1.4,15.5,656.0,668.34,521.74
2016,2,29,11,0,915.0,91.0,1.4,16.0,682.0,720.5,559.47
2016,2,29,11,15,920.0,91.5,1.4,16.0,700.0,766.33,591.43
2016,2,29,11,30,925.0,92.0,1.4,16.0,718.0,809.63,620.48
2016,2,29,11,45,935.0,89.0,1.4,16.5,729.5,850.45,646.36
2016,2,29,12,0,945.0,86.0,1.4,17.0,741.0,888.56,670.12
2016,2,29,12,15,945.5,86.0,1.3,17.0,743.0,918.9,688.31
2016,2,29,12,30,946.0,86.0,1.2,17.0,745.0,945.68,704.0
2016,2,29,12,45,937.5,88.5,1.15,17.5,737.5,963.45,713.21
2016,2,29,13,0,929.0,91.0,1.1,18.0,730.0,977.19,719.93
2016,2,29,13,15,678.5,181.0,1.0,18.0,642.5,872.78,650.22
2016,2,29,13,30,428.0,271.0,0.9,18.0,555.0,735.48,553.25
2016,2,29,13,45,445.5,255.5,0.85,18.5,543.0,741.49,558.74
2016,2,29,14,0,463.0,240.0,0.8,19.0,531.0,745.07,560.88
2016,2,29,14,15,667.5,165.0,0.65,19.0,563.5,865.0,643.08
2016,2,29,14,30,872.0,90.0,0.5,19.0,596.0,962.36,702.3
2016,2,29,14,45,852.0,89.5,0.4,19.0,559.0,934.92,682.46
2016,2,29,15,0,832.0,89.0,0.3,19.0,522.0,904.32,662.77
2016,2,29,15,15,811.5,86.0,0.3,18.5,481.0,867.27,642.14
2016,2,29,15,30,791.0,83.0,0.3,18.0,440.0,827.68,619.52
2016,2,29,15,45,757.0,80.0,0.3,18.0,393.5,774.23,585.91
2016,2,29,16,0,723.0,77.0,0.3,18.0,347.0,724.92,554.41
2016,2,29,16,15,681.0,72.0,0.35,17.5,298.5,661.28,513.39
2016,2,29,16,30,639.0,67.0,0.4,17.0,250.0,598.17,470.89
2016,2,29,16,45,565.5,61.0,0.5,16.5,200.0,512.27,409.43
2016,2,29,17,0,492.0,55.0,0.6,16.0,150.0,430.51,346.06
2016,2,29,17,15,391.0,44.0,0.65,15.5,105.5,330.89,264.62
2016,2,29,17,30,290.0,33.0,0.7,15.0,61.0,240.41,183.71
2016,2,29,17,45,145.0,16.5,0.75,15.0,30.5,116.93,6.94
2016,2,29,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,12.0,0.95,8.5,12.0,10.91,0.0
2016,3,1,7,0,0.0,24.0,0.9,9.0,24.0,20.26,0.45
2016,3,1,7,15,137.0,37.0,1.1,9.5,57.5,29.63,19.79
2016,3,1,7,30,274.0,50.0,1.3,10.0,91.0,38.28,28.52
2016,3,1,7,45,322.0,65.5,1.5,11.0,131.0,49.3,38.74
2016,3,1,8,0,370.0,81.0,1.7,12.0,171.0,59.91,48.34
2016,3,1,8,15,393.0,97.0,1.85,12.5,211.5,91.69,62.13
2016,3,1,8,30,416.0,113.0,2.0,13.0,252.0,136.43,92.46
2016,3,1,8,45,437.5,125.5,2.2,13.5,290.5,181.15,128.32
2016,3,1,9,0,459.0,138.0,2.4,14.0,329.0,228.44,168.78
2016,3,1,9,15,547.0,131.0,2.55,14.0,382.0,281.45,213.23
2016,3,1,9,30,635.0,124.0,2.7,14.0,435.0,346.31,268.22
2016,3,1,9,45,769.5,100.0,2.9,14.5,506.5,422.92,331.71
2016,3,1,10,0,904.0,76.0,3.1,15.0,578.0,510.16,403.25
2016,3,1,10,15,764.0,125.0,3.15,15.0,566.0,534.99,425.74
2016,3,1,10,30,624.0,174.0,3.2,15.0,554.0,543.98,434.13
2016,3,1,10,45,785.0,126.5,3.25,15.5,625.0,634.08,505.26
2016,3,1,11,0,946.0,79.0,3.3,16.0,696.0,731.31,580.0
2016,3,1,11,15,951.0,80.0,3.3,16.0,714.0,778.82,613.62
2016,3,1,11,30,956.0,81.0,3.3,16.0,732.0,823.73,645.12
2016,3,1,11,45,960.0,80.5,3.3,16.0,742.0,863.4,672.65
2016,3,1,12,0,964.0,80.0,3.3,16.0,752.0,899.95,697.86
2016,3,1,12,15,963.5,80.0,3.25,16.0,753.5,929.87,718.02
2016,3,1,12,30,963.0,80.0,3.2,16.0,755.0,956.11,735.62
2016,3,1,12,45,957.0,81.0,3.15,16.0,747.5,974.69,747.99
2016,3,1,13,0,951.0,82.0,3.1,16.0,740.0,989.23,757.74
2016,3,1,13,15,945.0,81.5,3.05,15.5,724.5,997.94,765.08
2016,3,1,13,30,939.0,81.0,3.0,15.0,709.0,1002.58,769.86
2016,3,1,13,45,611.5,183.5,3.0,15.0,587.0,828.83,648.9
2016,3,1,14,0,284.0,286.0,3.0,15.0,465.0,608.95,482.02
2016,3,1,14,15,280.5,273.5,2.95,15.0,444.0,593.85,472.86
2016,3,1,14,30,277.0,261.0,2.9,15.0,423.0,577.32,461.33
2016,3,1,14,45,233.0,249.0,2.9,15.0,379.5,503.54,405.52
2016,3,1,15,0,189.0,237.0,2.9,15.0,336.0,448.48,363.09
2016,3,1,15,15,207.0,216.0,2.8,14.5,317.0,439.05,358.18
2016,3,1,15,30,225.0,195.0,2.7,14.0,298.0,427.79,351.52
2016,3,1,15,45,258.0,170.5,2.65,14.0,277.0,439.39,362.42
2016,3,1,16,0,291.0,146.0,2.6,14.0,256.0,430.47,357.1
2016,3,1,16,15,277.5,127.5,2.3,13.5,220.5,389.06,324.47
2016,3,1,16,30,264.0,109.0,2.0,13.0,185.0,347.49,290.98
2016,3,1,16,45,415.0,77.0,1.75,12.5,171.0,420.08,351.27
2016,3,1,17,0,566.0,45.0,1.5,12.0,157.0,467.78,387.17
2016,3,1,17,15,469.5,37.0,1.35,11.5,111.5,371.45,304.07
2016,3,1,17,30,373.0,29.0,1.2,11.0,66.0,283.86,222.91
2016,3,1,17,45,186.5,14.5,1.1,11.0,33.0,136.7,31.78
2016,3,1,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,45,128.0,9.5,0.75,10.5,16.5,8.64,0.0
2016,3,2,7,0,256.0,19.0,0.8,11.0,33.0,15.45,1.57
2016,3,2,7,15,383.5,28.5,0.85,11.5,75.0,22.73,13.91
2016,3,2,7,30,511.0,38.0,0.9,12.0,117.0,29.81,20.87
2016,3,2,7,45,584.0,44.5,0.95,12.5,165.5,37.16,27.74
2016,3,2,8,0,657.0,51.0,1.0,13.0,214.0,41.74,31.97
2016,3,2,8,15,358.5,93.5,1.0,13.5,185.0,88.2,59.54
2016,3,2,8,30,60.0,136.0,1.0,14.0,156.0,118.89,92.71
2016,3,2,8,45,193.5,150.0,1.05,14.5,229.0,159.73,120.31
2016,3,2,9,0,327.0,164.0,1.1,15.0,302.0,218.68,164.19
2016,3,2,9,15,395.5,169.0,1.15,15.0,353.0,269.13,205.16
2016,3,2,9,30,464.0,174.0,1.2,15.0,404.0,326.96,252.54
2016,3,2,9,45,670.5,127.0,1.3,15.5,488.0,406.52,315.24
2016,3,2,10,0,877.0,80.0,1.4,16.0,572.0,503.25,391.48
2016,3,2,10,15,704.5,143.5,1.5,16.0,553.0,522.68,408.98
2016,3,2,10,30,532.0,207.0,1.6,16.0,534.0,518.8,407.26
2016,3,2,10,45,722.0,147.5,1.7,16.0,610.5,617.54,484.6
2016,3,2,11,0,912.0,88.0,1.8,16.0,687.0,719.66,562.71
2016,3,2,11,15,748.0,155.5,1.9,16.0,655.5,717.93,559.37
2016,3,2,11,30,584.0,223.0,2.0,16.0,624.0,689.54,537.15
2016,3,2,11,45,599.5,222.0,2.1,16.0,638.5,727.34,565.93
2016,3,2,12,0,615.0,221.0,2.2,16.0,653.0,768.39,596.07
2016,3,2,12,15,509.5,261.5,2.25,16.0,620.0,737.37,571.83
2016,3,2,12,30,404.0,302.0,2.3,16.0,587.0,689.71,535.99
2016,3,2,12,45,424.5,291.5,2.4,16.0,589.0,724.62,562.76
2016,3,2,13,0,445.0,281.0,2.5,16.0,591.0,745.15,578.85
2016,3,2,13,15,421.0,291.0,2.55,15.5,579.5,728.28,568.05
2016,3,2,13,30,397.0,301.0,2.6,15.0,568.0,724.86,566.84
2016,3,2,13,45,202.0,251.0,2.65,15.0,387.0,467.02,372.7
2016,3,2,14,0,7.0,201.0,2.7,15.0,206.0,194.41,154.0
2016,3,2,14,15,16.5,215.0,2.7,14.5,225.0,219.29,175.66
2016,3,2,14,30,26.0,229.0,2.7,14.0,244.0,245.05,197.39
2016,3,2,14,45,23.5,214.0,2.7,14.0,227.5,228.3,184.16
2016,3,2,15,0,21.0,199.0,2.7,14.0,211.0,211.53,170.97
2016,3,2,15,15,10.5,161.0,2.65,13.5,167.0,162.19,130.88
2016,3,2,15,30,0.0,123.0,2.6,13.0,123.0,113.77,90.81
2016,3,2,15,45,0.0,124.5,2.55,13.0,124.5,116.93,93.79
2016,3,2,16,0,0.0,126.0,2.5,13.0,126.0,121.02,97.48
2016,3,2,16,15,0.0,108.5,2.35,12.5,108.5,104.02,83.5
2016,3,2,16,30,0.0,91.0,2.2,12.0,91.0,86.94,69.23
2016,3,2,16,45,0.0,74.5,2.05,12.0,74.5,70.93,55.48
2016,3,2,17,0,0.0,58.0,1.9,12.0,58.0,54.76,41.38
2016,3,2,17,15,0.0,41.0,1.85,11.5,41.0,37.65,26.38
2016,3,2,17,30,0.0,24.0,1.8,11.0,24.0,21.15,11.74
2016,3,2,17,45,0.0,12.0,1.75,11.0,12.0,10.55,0.0
2016,3,2,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,4.0,0.85,10.5,4.0,3.64,0.0
2016,3,3,7,0,0.0,8.0,0.9,11.0,8.0,7.02,0.0
2016,3,3,7,15,0.0,19.0,0.95,11.0,19.0,16.72,8.87
2016,3,3,7,30,0.0,30.0,1.0,11.0,30.0,26.43,18.0
2016,3,3,7,45,0.0,42.5,1.05,11.5,42.5,37.5,28.19
2016,3,3,8,0,0.0,55.0,1.1,12.0,55.0,48.57,38.24
2016,3,3,8,15,0.0,67.5,1.1,12.0,67.5,59.3,45.64
2016,3,3,8,30,0.0,80.0,1.1,12.0,80.0,70.14,54.84
2016,3,3,8,45,0.0,69.5,1.1,12.0,69.5,61.44,47.28
2016,3,3,9,0,0.0,59.0,1.1,12.0,59.0,52.12,39.2
2016,3,3,9,15,0.0,90.5,1.15,12.0,90.5,79.97,62.72
2016,3,3,9,30,0.0,122.0,1.2,12.0,122.0,107.53,85.61
2016,3,3,9,45,0.0,128.5,1.25,12.5,128.5,113.54,90.15
2016,3,3,10,0,0.0,135.0,1.3,13.0,135.0,119.56,94.73
2016,3,3,10,15,0.0,127.0,1.3,13.0,127.0,112.69,88.85
2016,3,3,10,30,0.0,119.0,1.3,13.0,119.0,105.69,82.92
2016,3,3,10,45,38.0,211.0,1.3,13.0,236.5,218.54,175.25
2016,3,3,11,0,76.0,303.0,1.3,13.0,354.0,336.35,267.95
2016,3,3,11,15,132.0,319.5,1.35,13.0,410.0,408.84,324.19
2016,3,3,11,30,188.0,336.0,1.4,13.0,466.0,478.0,377.35
2016,3,3,11,45,189.5,340.0,1.5,13.0,472.5,494.58,389.78
2016,3,3,12,0,191.0,344.0,1.6,13.0,479.0,510.64,402.21
2016,3,3,12,15,144.0,342.0,1.6,13.0,444.5,477.56,376.2
2016,3,3,12,30,97.0,340.0,1.6,13.0,410.0,426.43,336.67
2016,3,3,12,45,99.5,337.5,1.6,13.0,408.5,431.34,341.01
2016,3,3,13,0,102.0,335.0,1.6,13.0,407.0,436.0,344.85
2016,3,3,13,15,102.0,328.5,1.45,13.0,399.0,433.47,342.74
2016,3,3,13,30,102.0,322.0,1.3,13.0,391.0,430.53,340.38
2016,3,3,13,45,56.5,268.5,1.2,13.0,306.5,328.79,261.36
2016,3,3,14,0,11.0,215.0,1.1,13.0,222.0,212.49,168.98
2016,3,3,14,15,7.5,198.5,1.1,12.5,203.5,193.24,154.48
2016,3,3,14,30,4.0,182.0,1.1,12.0,185.0,173.96,139.37
2016,3,3,14,45,2.0,144.0,1.1,12.0,145.5,134.19,107.09
2016,3,3,15,0,0.0,106.0,1.1,12.0,106.0,95.19,74.97
2016,3,3,15,15,0.0,125.5,0.95,12.0,125.5,115.16,91.93
2016,3,3,15,30,0.0,145.0,0.8,12.0,145.0,137.0,110.25
2016,3,3,15,45,0.0,112.5,0.65,12.0,112.5,103.92,82.85
2016,3,3,16,0,0.0,80.0,0.5,12.0,80.0,71.46,55.73
2016,3,3,16,15,0.0,69.0,0.5,11.5,69.0,61.11,47.21
2016,3,3,16,30,0.0,58.0,0.5,11.0,58.0,51.23,38.88
2016,3,3,16,45,0.0,47.0,0.5,11.0,47.0,41.47,30.42
2016,3,3,17,0,0.0,36.0,0.5,11.0,36.0,31.73,21.85
2016,3,3,17,15,0.0,25.5,0.5,11.0,25.5,22.45,13.59
2016,3,3,17,30,0.0,15.0,0.5,11.0,15.0,13.18,5.29
2016,3,3,17,45,0.0,7.5,0.5,11.0,7.5,6.58,0.0
2016,3,3,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
