Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,16,45,625.5,81.0,0.95,14.5,285.0,585.85,472.22
2016,3,24,17,0,597.0,70.0,1.0,14.0,235.0,524.01,426.43
2016,3,24,17,15,527.5,61.0,1.0,13.5,184.0,439.27,359.31
2016,3,24,17,30,458.0,52.0,1.0,13.0,133.0,359.92,293.32
2016,3,24,17,45,353.0,39.0,1.05,12.5,89.0,263.58,210.68
2016,3,24,18,0,248.0,26.0,1.1,12.0,45.0,176.96,122.32
2016,3,24,18,15,124.0,13.0,1.1,11.5,22.5,63.98,0.0
2016,3,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,15,105.0,13.5,0.9,7.0,21.0,12.28,0.0
2016,3,25,6,30,210.0,27.0,0.9,7.0,42.0,21.22,10.46
2016,3,25,6,45,331.0,39.5,0.95,7.5,86.0,31.85,22.67
2016,3,25,7,0,452.0,52.0,1.0,8.0,130.0,41.1,31.62
2016,3,25,7,15,525.0,60.5,1.1,8.5,181.0,46.4,36.71
2016,3,25,7,30,598.0,69.0,1.2,9.0,232.0,51.56,41.45
2016,3,25,7,45,660.5,72.0,1.35,10.0,286.5,52.18,41.84
2016,3,25,8,0,723.0,75.0,1.5,11.0,341.0,88.5,51.94
2016,3,25,8,15,755.5,79.0,1.45,11.5,392.0,144.9,85.04
2016,3,25,8,30,788.0,83.0,1.4,12.0,443.0,205.25,132.44
2016,3,25,8,45,816.5,84.5,1.4,12.5,492.0,266.14,185.22
2016,3,25,9,0,845.0,86.0,1.4,13.0,541.0,329.82,241.47
2016,3,25,9,15,862.0,89.0,1.35,13.5,585.0,393.14,296.87
2016,3,25,9,30,879.0,92.0,1.3,14.0,629.0,459.1,352.45
2016,3,25,9,45,888.0,95.5,1.3,14.5,666.5,519.51,402.03
2016,3,25,10,0,897.0,99.0,1.3,15.0,704.0,579.17,449.09
2016,3,25,10,15,906.0,101.0,1.3,15.0,736.0,636.43,493.52
2016,3,25,10,30,915.0,103.0,1.3,15.0,768.0,692.39,535.56
2016,3,25,10,45,917.0,107.0,1.35,15.5,791.5,743.87,572.56
2016,3,25,11,0,919.0,111.0,1.4,16.0,815.0,792.94,605.72
2016,3,25,11,15,923.0,111.5,1.4,16.0,831.0,837.56,635.18
2016,3,25,11,30,927.0,112.0,1.4,16.0,847.0,879.49,662.55
2016,3,25,11,45,932.0,110.5,1.4,16.5,856.0,917.36,685.72
2016,3,25,12,0,937.0,109.0,1.4,17.0,865.0,952.17,706.67
2016,3,25,12,15,937.0,109.0,1.4,17.0,865.0,980.72,724.76
2016,3,25,12,30,937.0,109.0,1.4,17.0,865.0,1005.64,740.57
2016,3,25,12,45,941.5,104.5,1.45,17.5,858.5,1026.32,753.17
2016,3,25,13,0,946.0,100.0,1.5,18.0,852.0,1043.18,763.45
2016,3,25,13,15,941.5,99.5,1.45,18.0,835.5,1051.65,768.28
2016,3,25,13,30,937.0,99.0,1.4,18.0,819.0,1056.06,770.76
2016,3,25,13,45,931.0,97.5,1.4,18.0,795.0,1053.77,770.08
2016,3,25,14,0,925.0,96.0,1.4,18.0,771.0,1047.44,767.1
2016,3,25,14,15,915.5,94.5,1.4,17.5,739.5,1033.67,760.99
2016,3,25,14,30,906.0,93.0,1.4,17.0,708.0,1016.09,752.6
2016,3,25,14,45,891.0,92.0,1.4,17.0,669.5,990.09,737.43
2016,3,25,15,0,876.0,91.0,1.4,17.0,631.0,960.82,720.2
2016,3,25,15,15,859.0,88.5,1.4,16.5,587.5,934.3,706.09
2016,3,25,15,30,842.0,86.0,1.4,16.0,544.0,895.24,683.31
2016,3,25,15,45,815.0,84.0,1.4,16.0,495.5,845.46,651.66
2016,3,25,16,0,788.0,82.0,1.4,16.0,447.0,794.11,618.41
2016,3,25,16,15,756.0,78.0,1.3,15.5,396.0,735.02,578.86
2016,3,25,16,30,724.0,74.0,1.2,15.0,345.0,675.53,538.0
2016,3,25,16,45,678.0,68.5,1.2,14.5,292.5,608.48,491.02
2016,3,25,17,0,632.0,63.0,1.2,14.0,240.0,539.17,439.75
2016,3,25,17,15,562.5,55.5,1.2,13.5,189.0,454.73,372.8
2016,3,25,17,30,493.0,48.0,1.2,13.0,138.0,375.72,306.91
2016,3,25,17,45,380.5,37.5,1.25,12.5,93.0,276.39,221.7
2016,3,25,18,0,268.0,27.0,1.3,12.0,48.0,188.66,134.0
2016,3,25,18,15,134.0,13.5,1.3,11.5,24.0,68.62,0.0
2016,3,25,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,6,15,156.5,12.0,1.5,9.5,24.0,10.91,0.0
2016,3,26,6,30,313.0,24.0,1.6,10.0,48.0,19.4,9.61
2016,3,26,6,45,423.5,33.0,1.75,10.5,93.0,26.04,17.33
2016,3,26,7,0,534.0,42.0,1.9,11.0,138.0,32.5,23.55
2016,3,26,7,15,599.5,48.5,1.95,11.5,189.0,39.94,30.45
2016,3,26,7,30,665.0,55.0,2.0,12.0,240.0,44.32,34.44
2016,3,26,7,45,707.0,59.5,2.15,12.5,291.5,46.81,36.58
2016,3,26,8,0,749.0,64.0,2.3,13.0,343.0,82.45,44.8
2016,3,26,8,15,778.0,68.0,2.35,13.5,393.5,140.13,79.31
2016,3,26,8,30,807.0,72.0,2.4,14.0,444.0,201.22,127.82
2016,3,26,8,45,828.0,74.5,2.5,14.5,491.5,262.27,181.42
2016,3,26,9,0,849.0,77.0,2.6,15.0,539.0,328.64,240.51
2016,3,26,9,15,864.5,79.5,2.6,15.5,581.5,390.38,295.29
2016,3,26,9,30,880.0,82.0,2.6,16.0,624.0,452.63,348.95
2016,3,26,9,45,891.0,83.5,2.6,16.5,661.0,512.04,398.66
2016,3,26,10,0,902.0,85.0,2.6,17.0,698.0,570.87,446.1
2016,3,26,10,15,910.0,86.5,2.55,17.0,728.5,627.07,490.6
2016,3,26,10,30,918.0,88.0,2.5,17.0,759.0,681.85,532.62
2016,3,26,10,45,923.0,89.0,2.5,17.5,782.0,732.39,569.56
2016,3,26,11,0,928.0,90.0,2.5,18.0,805.0,780.72,601.92
2016,3,26,11,15,931.5,91.0,2.45,18.0,821.0,825.45,631.97
2016,3,26,11,30,935.0,92.0,2.4,18.0,837.0,867.43,659.77
2016,3,26,11,45,928.5,97.0,2.35,18.0,843.5,902.05,682.28
2016,3,26,12,0,922.0,102.0,2.3,18.0,850.0,932.98,702.2
2016,3,26,12,15,922.0,102.0,2.25,18.0,850.0,960.91,720.02
2016,3,26,12,30,922.0,102.0,2.2,18.0,850.0,985.28,735.45
2016,3,26,12,45,772.0,183.0,2.15,18.0,805.5,964.37,720.96
2016,3,26,13,0,622.0,264.0,2.1,18.0,761.0,917.14,687.86
2016,3,26,13,15,747.0,192.5,2.1,18.0,777.5,979.23,731.84
2016,3,26,13,30,872.0,121.0,2.1,18.0,794.0,1016.38,756.31
2016,3,26,13,45,752.5,172.5,2.1,18.0,741.5,977.64,731.13
2016,3,26,14,0,633.0,224.0,2.1,18.0,689.0,915.57,690.86
2016,3,26,14,15,726.0,174.0,2.1,17.5,685.5,953.94,719.85
2016,3,26,14,30,819.0,124.0,2.1,17.0,682.0,977.5,737.9
2016,3,26,14,45,735.5,144.0,2.1,17.0,625.0,916.39,697.8
2016,3,26,15,0,652.0,164.0,2.1,17.0,568.0,847.96,652.85
2016,3,26,15,15,541.0,184.0,2.1,17.0,503.5,746.07,582.6
2016,3,26,15,30,430.0,204.0,2.1,17.0,439.0,655.4,516.61
2016,3,26,15,45,513.0,163.0,2.1,17.0,419.5,669.83,531.81
2016,3,26,16,0,596.0,122.0,2.1,17.0,400.0,683.69,544.37
2016,3,26,16,15,467.0,130.0,2.0,16.5,332.5,559.37,451.93
2016,3,26,16,30,338.0,138.0,1.9,16.0,265.0,435.77,356.55
2016,3,26,16,45,315.0,120.5,1.8,15.5,225.5,385.09,317.74
2016,3,26,17,0,292.0,103.0,1.7,15.0,186.0,335.44,277.99
2016,3,26,17,15,373.5,77.5,1.6,14.0,161.0,356.45,295.4
2016,3,26,17,30,455.0,52.0,1.5,13.0,136.0,357.87,294.24
2016,3,26,17,45,334.0,41.0,1.45,12.5,91.5,255.24,205.49
2016,3,26,18,0,213.0,30.0,1.4,12.0,47.0,165.1,119.36
2016,3,26,18,15,106.5,15.0,1.45,12.0,23.5,58.4,0.0
2016,3,26,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,27,6,15,140.5,14.0,1.3,8.0,25.5,12.73,0.0
2016,3,27,6,30,281.0,28.0,1.4,8.0,51.0,22.86,13.04
2016,3,27,6,45,390.0,39.5,1.55,8.5,96.5,31.53,22.45
2016,3,27,7,0,499.0,51.0,1.7,9.0,142.0,39.89,30.47
2016,3,27,7,15,569.5,58.5,1.65,9.5,194.5,44.45,34.82
2016,3,27,7,30,640.0,66.0,1.6,10.0,247.0,48.9,38.88
2016,3,27,7,45,685.5,71.5,1.6,10.5,300.0,51.54,41.15
2016,3,27,8,0,731.0,77.0,1.6,11.0,353.0,94.26,54.86
2016,3,27,8,15,763.0,81.5,1.55,11.5,405.0,151.68,89.93
2016,3,27,8,30,795.0,86.0,1.5,12.0,457.0,212.96,138.66
2016,3,27,8,45,818.0,89.5,1.5,12.5,505.5,274.79,192.59
2016,3,27,9,0,841.0,93.0,1.5,13.0,554.0,338.76,249.17
2016,3,27,9,15,858.5,96.0,1.55,13.0,598.5,402.1,305.25
2016,3,27,9,30,876.0,99.0,1.6,13.0,643.0,466.3,360.59
2016,3,27,9,45,888.0,101.5,1.7,13.5,681.0,528.78,412.44
2016,3,27,10,0,900.0,104.0,1.8,14.0,719.0,589.14,460.94
2016,3,27,10,15,909.5,106.0,1.85,14.0,751.0,646.83,506.52
2016,3,27,10,30,919.0,108.0,1.9,14.0,783.0,703.25,549.86
2016,3,27,10,45,924.0,110.5,2.0,14.5,807.5,755.48,588.34
2016,3,27,11,0,929.0,113.0,2.1,15.0,832.0,805.54,623.02
2016,3,27,11,15,933.5,113.5,2.15,15.0,849.0,850.86,654.07
2016,3,27,11,30,938.0,114.0,2.2,15.0,866.0,893.49,683.07
2016,3,27,11,45,937.0,116.5,2.25,15.5,874.0,930.51,706.78
2016,3,27,12,0,936.0,119.0,2.3,16.0,882.0,964.15,728.1
2016,3,27,12,15,936.5,119.5,2.3,16.0,882.5,993.61,747.42
2016,3,27,12,30,937.0,120.0,2.3,16.0,883.0,1019.5,764.39
2016,3,27,12,45,924.0,125.5,2.3,16.0,872.5,1033.92,773.86
2016,3,27,13,0,911.0,131.0,2.3,16.0,862.0,1044.2,780.85
2016,3,27,13,15,713.0,209.5,2.3,16.0,775.0,964.28,728.02
2016,3,27,13,30,515.0,288.0,2.3,16.0,688.0,853.05,649.83
2016,3,27,13,45,574.0,256.5,2.35,16.0,690.0,883.72,675.17
2016,3,27,14,0,633.0,225.0,2.4,16.0,692.0,916.95,700.77
2016,3,27,14,15,631.0,213.0,2.4,15.5,662.5,901.56,692.3
2016,3,27,14,30,629.0,201.0,2.4,15.0,633.0,882.95,682.03
2016,3,27,14,45,533.0,221.0,2.4,15.0,573.0,798.37,622.36
2016,3,27,15,0,437.0,241.0,2.4,15.0,513.0,721.09,566.42
2016,3,27,15,15,427.5,224.5,2.35,14.5,475.5,685.78,543.51
2016,3,27,15,30,418.0,208.0,2.3,14.0,438.0,648.81,518.66
2016,3,27,15,45,345.5,200.5,2.25,13.5,380.0,548.28,444.1
2016,3,27,16,0,273.0,193.0,2.2,13.0,322.0,468.84,383.52
2016,3,27,16,15,316.5,164.5,2.1,12.5,297.5,461.83,381.33
2016,3,27,16,30,360.0,136.0,2.0,12.0,273.0,465.71,386.53
2016,3,27,16,45,316.5,124.0,1.95,11.5,231.5,390.35,326.79
2016,3,27,17,0,273.0,112.0,1.9,11.0,190.0,334.07,280.85
2016,3,27,17,15,236.5,92.0,1.9,10.5,149.5,274.97,231.27
2016,3,27,17,30,200.0,72.0,1.9,10.0,109.0,218.75,182.42
2016,3,27,17,45,144.5,52.0,1.95,10.0,74.0,155.47,125.96
2016,3,27,18,0,89.0,32.0,2.0,10.0,39.0,97.17,70.36
2016,3,27,18,15,44.5,16.0,2.05,9.5,19.5,33.24,0.0
2016,3,27,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,6,15,195.0,13.0,2.25,5.5,30.0,10.39,0.0
2016,3,28,6,30,390.0,26.0,2.5,6.0,60.0,21.01,12.04
2016,3,28,6,45,500.5,34.5,2.8,6.5,109.0,29.68,21.04
2016,3,28,7,0,611.0,43.0,3.1,7.0,158.0,36.31,27.48
2016,3,28,7,15,674.0,48.5,3.3,7.0,212.0,39.94,31.05
2016,3,28,7,30,737.0,54.0,3.5,7.0,266.0,43.54,34.42
2016,3,28,7,45,778.0,58.0,3.7,7.5,321.0,45.73,36.32
2016,3,28,8,0,819.0,62.0,3.9,8.0,376.0,88.4,47.01
2016,3,28,8,15,847.0,65.5,3.95,8.5,428.5,155.26,90.36
2016,3,28,8,30,875.0,69.0,4.0,9.0,481.0,219.79,143.37
2016,3,28,8,45,895.0,71.5,4.1,9.5,530.5,284.36,201.75
2016,3,28,9,0,915.0,74.0,4.2,10.0,580.0,350.46,262.63
2016,3,28,9,15,929.5,76.0,4.2,10.0,624.5,415.32,322.44
2016,3,28,9,30,944.0,78.0,4.2,10.0,669.0,480.47,381.05
2016,3,28,9,45,954.5,79.5,4.2,10.5,707.0,543.19,435.24
2016,3,28,10,0,965.0,81.0,4.2,11.0,745.0,605.15,486.88
2016,3,28,10,15,972.5,82.5,4.15,11.0,777.0,664.27,535.29
2016,3,28,10,30,980.0,84.0,4.1,11.0,809.0,721.75,580.96
2016,3,28,10,45,984.5,85.0,4.1,11.0,833.0,774.75,621.97
2016,3,28,11,0,989.0,86.0,4.1,11.0,857.0,825.32,658.31
2016,3,28,11,15,992.0,87.0,4.05,11.0,873.0,872.04,691.25
2016,3,28,11,30,995.0,88.0,4.0,11.0,889.0,915.77,721.72
2016,3,28,11,45,995.0,88.5,3.95,11.5,896.5,953.22,746.1
2016,3,28,12,0,995.0,89.0,3.9,12.0,904.0,987.09,767.77
2016,3,28,12,15,994.5,89.0,3.8,12.0,903.5,1016.27,787.1
2016,3,28,12,30,994.0,89.0,3.7,12.0,903.0,1041.57,803.71
2016,3,28,12,45,976.5,97.5,3.65,12.0,890.5,1055.78,813.11
2016,3,28,13,0,959.0,106.0,3.6,12.0,878.0,1065.51,819.64
2016,3,28,13,15,954.5,105.0,3.5,12.0,861.0,1073.41,824.66
2016,3,28,13,30,950.0,104.0,3.4,12.0,844.0,1077.17,827.0
2016,3,28,13,45,588.0,231.5,3.35,12.0,685.0,876.56,686.5
2016,3,28,14,0,226.0,359.0,3.3,12.0,526.0,614.79,486.62
2016,3,28,14,15,405.0,289.0,3.2,12.0,574.0,752.74,596.45
2016,3,28,14,30,584.0,219.0,3.1,12.0,622.0,851.67,673.22
2016,3,28,14,45,296.5,210.5,3.05,12.0,414.5,534.77,432.67
2016,3,28,15,0,9.0,202.0,3.0,12.0,207.0,197.78,158.68
2016,3,28,15,15,33.5,219.0,2.85,11.5,237.5,255.7,208.31
2016,3,28,15,30,58.0,236.0,2.7,11.0,268.0,300.77,246.35
2016,3,28,15,45,328.0,179.5,2.6,11.0,337.0,506.78,419.54
2016,3,28,16,0,598.0,123.0,2.5,11.0,406.0,686.41,562.07
2016,3,28,16,15,547.5,118.0,2.25,10.5,355.0,617.3,509.09
2016,3,28,16,30,497.0,113.0,2.0,10.0,304.0,543.76,452.55
2016,3,28,16,45,459.0,103.0,1.8,10.0,259.5,483.24,404.37
2016,3,28,17,0,421.0,93.0,1.6,10.0,215.0,424.75,356.35
2016,3,28,17,15,377.0,78.0,1.5,9.5,171.0,358.53,301.43
2016,3,28,17,30,333.0,63.0,1.4,9.0,127.0,295.81,247.27
2016,3,28,17,45,264.0,46.5,1.35,8.5,87.5,221.71,181.69
2016,3,28,18,0,195.0,30.0,1.3,8.0,48.0,154.82,116.84
2016,3,28,18,15,97.5,15.0,1.3,7.5,24.0,70.78,0.0
2016,3,28,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,6,15,198.5,13.5,1.7,5.5,31.5,10.74,0.0
2016,3,29,6,30,397.0,27.0,1.9,6.0,63.0,21.77,12.98
2016,3,29,6,45,506.5,35.0,2.1,7.0,112.5,30.0,21.36
2016,3,29,7,0,616.0,43.0,2.3,8.0,162.0,36.16,27.28
2016,3,29,7,15,677.0,48.5,2.5,8.5,216.0,39.8,30.76
2016,3,29,7,30,738.0,54.0,2.7,9.0,270.0,43.4,34.03
2016,3,29,7,45,778.5,58.0,2.9,9.5,324.5,45.6,35.9
2016,3,29,8,0,819.0,62.0,3.1,10.0,379.0,90.51,47.55
2016,3,29,8,15,846.5,65.0,3.15,10.0,431.5,157.0,91.06
2016,3,29,8,30,874.0,68.0,3.2,10.0,484.0,220.99,143.8
2016,3,29,8,45,893.0,70.5,3.25,10.5,533.0,285.22,201.59
2016,3,29,9,0,912.0,73.0,3.3,11.0,582.0,350.83,261.54
2016,3,29,9,15,926.0,75.5,3.15,11.5,626.0,415.72,319.93
2016,3,29,9,30,940.0,78.0,3.0,12.0,670.0,480.84,376.62
2016,3,29,9,45,949.5,80.0,2.95,12.5,708.0,543.26,429.33
2016,3,29,10,0,959.0,82.0,2.9,13.0,746.0,604.81,479.33
2016,3,29,10,15,966.5,83.5,2.8,13.0,777.5,663.56,526.08
2016,3,29,10,30,974.0,85.0,2.7,13.0,809.0,720.68,570.02
2016,3,29,10,45,978.0,86.5,2.6,13.0,832.5,773.47,608.98
2016,3,29,11,0,982.0,88.0,2.5,13.0,856.0,823.8,643.23
2016,3,29,11,15,985.0,88.5,2.45,13.0,872.5,869.67,674.18
2016,3,29,11,30,988.0,89.0,2.4,13.0,889.0,912.55,702.7
2016,3,29,11,45,749.0,204.5,2.35,13.5,814.5,871.3,671.59
2016,3,29,12,0,510.0,320.0,2.3,14.0,740.0,796.8,612.58
2016,3,29,12,15,308.0,363.5,2.2,14.0,617.5,662.37,512.43
2016,3,29,12,30,106.0,407.0,2.1,14.0,495.0,500.12,388.48
2016,3,29,12,45,324.5,354.5,2.05,14.0,618.0,692.7,536.96
2016,3,29,13,0,543.0,302.0,2.0,14.0,741.0,877.3,670.17
2016,3,29,13,15,755.0,197.5,1.9,14.0,795.0,994.31,750.53
2016,3,29,13,30,967.0,93.0,1.8,14.0,849.0,1082.58,806.37
2016,3,29,13,45,958.0,93.0,1.7,14.0,824.0,1078.66,801.92
2016,3,29,14,0,949.0,93.0,1.6,14.0,799.0,1070.63,796.14
2016,3,29,14,15,940.0,91.5,1.5,14.0,767.0,1056.85,786.79
2016,3,29,14,30,931.0,90.0,1.4,14.0,735.0,1039.17,775.11
2016,3,29,14,45,915.0,90.0,1.35,14.0,695.5,1012.69,758.72
2016,3,29,15,0,899.0,90.0,1.3,14.0,656.0,982.91,740.3
2016,3,29,15,15,882.5,87.5,1.2,13.5,612.0,946.56,718.01
2016,3,29,15,30,866.0,85.0,1.1,13.0,568.0,916.49,699.85
2016,3,29,15,45,841.0,82.5,1.0,13.0,518.5,866.91,666.91
2016,3,29,16,0,816.0,80.0,0.9,13.0,469.0,815.59,632.62
2016,3,29,16,15,786.0,76.5,0.8,12.5,417.0,757.57,594.15
2016,3,29,16,30,756.0,73.0,0.7,12.0,365.0,698.94,554.32
2016,3,29,16,45,709.5,68.0,0.65,12.0,311.0,626.19,502.56
2016,3,29,17,0,663.0,63.0,0.6,12.0,257.0,559.57,453.34
2016,3,29,17,15,597.0,56.5,0.65,11.0,204.5,477.03,390.41
2016,3,29,17,30,531.0,50.0,0.7,10.0,152.0,399.47,327.64
2016,3,29,17,45,416.5,40.0,0.8,9.5,105.0,297.48,241.38
2016,3,29,18,0,302.0,30.0,0.9,9.0,58.0,207.69,158.01
2016,3,29,18,15,151.0,15.0,0.9,8.5,29.0,96.22,0.0
2016,3,29,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,30,6,15,134.0,17.0,0.8,6.5,30.0,13.38,0.0
2016,3,30,6,30,268.0,34.0,0.9,7.0,60.0,27.78,18.36
2016,3,30,6,45,377.5,45.0,1.05,7.5,106.5,35.78,26.59
2016,3,30,7,0,487.0,56.0,1.2,8.0,153.0,43.52,34.02
2016,3,30,7,15,489.5,72.5,1.2,8.5,194.0,55.22,44.81
2016,3,30,7,30,492.0,89.0,1.2,9.0,235.0,64.87,53.51
2016,3,30,7,45,553.0,90.5,1.2,10.0,284.0,64.82,53.17
2016,3,30,8,0,614.0,92.0,1.2,11.0,333.0,99.94,60.93
2016,3,30,8,15,696.0,91.5,1.2,11.0,399.5,152.79,93.33
2016,3,30,8,30,778.0,91.0,1.2,11.0,466.0,219.83,145.63
2016,3,30,8,45,713.5,116.0,1.2,11.5,486.0,273.01,195.67
2016,3,30,9,0,649.0,141.0,1.2,12.0,506.0,322.2,241.81
2016,3,30,9,15,755.5,121.5,1.15,12.5,578.0,388.92,296.7
2016,3,30,9,30,862.0,102.0,1.1,13.0,650.0,468.64,360.92
2016,3,30,9,45,875.5,104.0,1.05,13.5,688.0,530.5,410.52
2016,3,30,10,0,889.0,106.0,1.0,14.0,726.0,590.42,456.74
2016,3,30,10,15,898.5,107.5,0.95,14.0,757.0,646.91,499.49
2016,3,30,10,30,908.0,109.0,0.9,14.0,788.0,702.14,539.78
2016,3,30,10,45,915.0,110.0,0.9,14.5,812.0,753.62,575.7
2016,3,30,11,0,922.0,111.0,0.9,15.0,836.0,803.08,607.61
2016,3,30,11,15,926.0,112.0,0.9,15.0,852.5,847.94,636.61
2016,3,30,11,30,930.0,113.0,0.9,15.0,869.0,890.09,663.54
2016,3,30,11,45,932.0,113.0,0.95,15.0,877.0,926.63,687.5
2016,3,30,12,0,934.0,113.0,1.0,15.0,885.0,959.94,709.37
2016,3,30,12,15,934.0,113.0,1.0,15.0,885.0,988.03,726.94
2016,3,30,12,30,934.0,113.0,1.0,15.0,885.0,1012.51,742.26
2016,3,30,12,45,935.0,111.0,1.0,15.0,877.5,1032.13,754.58
2016,3,30,13,0,936.0,109.0,1.0,15.0,870.0,1047.91,764.63
2016,3,30,13,15,932.0,108.0,1.05,15.0,853.5,1055.89,771.02
2016,3,30,13,30,928.0,107.0,1.1,15.0,837.0,1059.85,775.13
2016,3,30,13,45,922.0,105.5,1.15,15.0,813.0,1057.21,775.28
2016,3,30,14,0,916.0,104.0,1.2,15.0,789.0,1050.59,773.11
2016,3,30,14,15,907.0,102.5,1.2,15.0,757.5,1037.04,765.71
2016,3,30,14,30,898.0,101.0,1.2,15.0,726.0,1019.73,756.09
2016,3,30,14,45,886.0,99.0,1.3,15.0,688.0,995.27,743.76
2016,3,30,15,0,874.0,97.0,1.4,15.0,650.0,967.46,729.09
2016,3,30,15,15,857.5,94.0,1.5,14.5,606.5,940.65,716.2
2016,3,30,15,30,841.0,91.0,1.6,14.0,563.0,901.13,694.26
2016,3,30,15,45,819.0,88.0,1.75,14.0,514.5,854.24,666.01
2016,3,30,16,0,797.0,85.0,1.9,14.0,466.0,805.48,635.54
2016,3,30,16,15,766.5,80.5,1.9,13.5,414.5,746.42,596.4
2016,3,30,16,30,736.0,76.0,1.9,13.0,363.0,686.87,555.74
2016,3,30,16,45,692.0,71.0,1.95,12.5,310.5,620.99,509.07
2016,3,30,17,0,648.0,66.0,2.0,12.0,258.0,552.85,458.06
2016,3,30,17,15,583.0,59.0,1.95,11.0,206.0,470.97,392.68
2016,3,30,17,30,518.0,52.0,1.9,10.0,154.0,393.96,328.04
2016,3,30,17,45,409.5,41.5,1.85,9.5,107.0,295.21,242.16
2016,3,30,18,0,301.0,31.0,1.8,9.0,60.0,207.98,160.5
2016,3,30,18,15,150.5,15.5,1.75,8.5,30.0,97.23,0.0
2016,3,30,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,6,15,160.0,17.0,1.35,7.5,33.5,13.59,0.0
2016,3,31,6,30,320.0,34.0,1.5,8.0,67.0,27.65,18.35
2016,3,31,6,45,427.5,43.5,1.7,9.0,115.0,34.35,25.19
2016,3,31,7,0,535.0,53.0,1.9,10.0,163.0,40.89,31.38
2016,3,31,7,15,598.5,60.0,1.9,10.5,215.5,45.01,35.24
2016,3,31,7,30,662.0,67.0,1.9,11.0,268.0,49.02,38.82
2016,3,31,7,45,709.0,71.0,1.9,11.5,322.0,55.45,44.45
2016,3,31,8,0,756.0,75.0,1.9,12.0,376.0,101.46,56.85
2016,3,31,8,15,785.0,79.0,1.8,12.0,427.5,159.88,94.94
2016,3,31,8,30,814.0,83.0,1.7,12.0,479.0,221.71,145.51
2016,3,31,8,45,560.0,162.0,1.65,12.5,446.5,272.34,200.26
2016,3,31,9,0,306.0,241.0,1.6,13.0,414.0,295.65,228.96
2016,3,31,9,15,598.5,167.0,1.55,13.5,538.0,370.48,284.99
2016,3,31,9,30,891.0,93.0,1.5,14.0,662.0,476.93,367.64
2016,3,31,9,45,902.5,94.5,1.45,14.5,700.0,537.19,416.3
2016,3,31,10,0,914.0,96.0,1.4,15.0,738.0,596.86,462.81
2016,3,31,10,15,922.0,97.5,1.4,15.0,768.5,653.57,506.59
2016,3,31,10,30,930.0,99.0,1.4,15.0,799.0,708.8,547.91
2016,3,31,10,45,936.5,100.0,1.4,15.5,823.0,760.77,584.64
2016,3,31,11,0,943.0,101.0,1.4,16.0,847.0,810.62,616.78
2016,3,31,11,15,946.5,101.5,1.4,16.0,863.0,855.26,646.05
2016,3,31,11,30,950.0,102.0,1.4,16.0,879.0,897.07,673.18
2016,3,31,11,45,952.0,102.0,1.45,16.5,887.0,934.06,696.32
2016,3,31,12,0,954.0,102.0,1.5,17.0,895.0,967.76,717.2
2016,3,31,12,15,954.0,102.0,1.6,17.0,894.5,996.16,736.7
2016,3,31,12,30,954.0,102.0,1.7,17.0,894.0,1020.87,753.95
2016,3,31,12,45,955.0,100.0,1.85,17.0,886.0,1040.62,768.83
2016,3,31,13,0,956.0,98.0,2.0,17.0,878.0,1056.45,781.33
2016,3,31,13,15,952.5,97.0,2.1,16.5,861.5,1064.91,790.01
2016,3,31,13,30,949.0,96.0,2.2,16.0,845.0,1069.28,796.27
2016,3,31,13,45,942.5,95.0,2.35,16.0,820.5,1066.53,797.19
2016,3,31,14,0,936.0,94.0,2.5,16.0,796.0,1059.72,795.55
2016,3,31,14,15,927.5,93.0,2.55,16.0,765.0,1046.94,788.91
2016,3,31,14,30,919.0,92.0,2.6,16.0,734.0,1030.32,779.87
2016,3,31,14,45,907.0,90.0,2.7,16.0,696.0,1005.38,765.79
2016,3,31,15,0,895.0,88.0,2.8,16.0,658.0,977.01,749.35
2016,3,31,15,15,673.5,146.5,2.8,15.5,559.0,835.49,653.7
2016,3,31,15,30,452.0,205.0,2.8,15.0,460.0,675.68,538.28
2016,3,31,15,45,637.0,141.5,2.85,14.5,467.5,761.37,608.81
2016,3,31,16,0,822.0,78.0,2.9,14.0,475.0,818.06,653.08
2016,3,31,16,15,793.5,74.5,2.85,13.5,423.5,760.98,613.47
2016,3,31,16,30,765.0,71.0,2.8,13.0,372.0,703.2,573.24
2016,3,31,16,45,723.5,66.5,2.75,12.5,319.0,634.34,523.16
2016,3,31,17,0,682.0,62.0,2.7,12.0,266.0,566.71,472.16
2016,3,31,17,15,620.5,55.5,2.55,11.5,213.5,490.13,409.43
2016,3,31,17,30,559.0,49.0,2.4,11.0,161.0,414.06,344.5
2016,3,31,17,45,455.0,40.0,2.3,10.5,113.0,317.41,260.19
2016,3,31,18,0,351.0,31.0,2.2,10.0,65.0,231.59,179.75
2016,3,31,18,15,175.5,15.5,2.1,9.5,32.5,108.31,8.84
2016,3,31,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,6,15,180.0,16.5,1.15,7.5,36.0,13.04,1.42
2016,4,1,6,30,360.0,33.0,1.3,8.0,72.0,26.59,17.62
2016,4,1,6,45,458.0,42.5,1.45,9.0,120.0,33.36,24.37
2016,4,1,7,0,556.0,52.0,1.6,10.0,168.0,39.93,30.56
2016,4,1,7,15,616.0,58.5,1.55,10.5,220.5,43.7,34.07
2016,4,1,7,30,676.0,65.0,1.5,11.0,273.0,47.37,37.34
2016,4,1,7,45,715.5,70.0,1.45,11.5,326.0,54.47,43.57
2016,4,1,8,0,755.0,75.0,1.4,12.0,379.0,103.28,57.69
2016,4,1,8,15,783.0,79.0,1.35,12.0,430.0,161.54,96.16
2016,4,1,8,30,811.0,83.0,1.3,12.0,481.0,223.07,146.61
2016,4,1,8,45,831.5,86.0,1.3,12.5,528.5,284.84,200.91
2016,4,1,9,0,852.0,89.0,1.3,13.0,576.0,348.36,257.08
2016,4,1,9,15,867.5,91.5,1.25,13.5,619.0,413.75,313.48
2016,4,1,9,30,883.0,94.0,1.2,14.0,662.0,476.19,365.66
2016,4,1,9,45,893.5,96.0,1.2,14.5,699.5,535.89,414.06
2016,4,1,10,0,904.0,98.0,1.2,15.0,737.0,594.93,460.04
2016,4,1,10,15,912.5,99.5,1.2,15.0,767.5,651.37,503.32
2016,4,1,10,30,921.0,101.0,1.2,15.0,798.0,706.4,544.21
2016,4,1,10,45,927.0,102.0,1.2,15.5,822.0,757.54,580.1
2016,4,1,11,0,933.0,103.0,1.2,16.0,846.0,806.53,611.47
2016,4,1,11,15,937.0,104.0,1.2,16.0,862.0,851.58,640.83
2016,4,1,11,30,941.0,105.0,1.2,16.0,878.0,893.88,668.09
2016,4,1,11,45,943.0,105.0,1.25,16.0,886.0,930.52,692.19
2016,4,1,12,0,945.0,105.0,1.3,16.0,894.0,963.89,714.15
2016,4,1,12,15,945.0,105.0,1.35,16.0,893.5,991.99,732.73
2016,4,1,12,30,945.0,105.0,1.4,16.0,893.0,1016.44,749.06
2016,4,1,12,45,945.5,103.5,1.5,16.5,885.0,1036.02,761.81
2016,4,1,13,0,946.0,102.0,1.6,17.0,877.0,1051.73,772.2
2016,4,1,13,15,942.0,101.0,1.65,16.5,860.5,1059.55,779.8
2016,4,1,13,30,938.0,100.0,1.7,16.0,844.0,1063.3,785.07
2016,4,1,13,45,933.0,98.5,1.8,16.0,820.5,1061.44,786.23
2016,4,1,14,0,928.0,97.0,1.9,16.0,797.0,1055.54,784.93
2016,4,1,14,15,919.5,95.5,1.95,16.0,765.5,1042.18,778.17
2016,4,1,14,30,911.0,94.0,2.0,16.0,734.0,1025.0,769.07
2016,4,1,14,45,900.0,92.0,2.1,16.0,696.5,1001.1,756.19
2016,4,1,15,0,889.0,90.0,2.2,16.0,659.0,973.77,740.95
2016,4,1,15,15,874.0,87.5,2.25,15.5,615.5,938.84,721.18
2016,4,1,15,30,859.0,85.0,2.3,15.0,572.0,901.11,699.2
2016,4,1,15,45,838.5,82.5,2.35,14.5,524.0,864.57,677.67
2016,4,1,16,0,818.0,80.0,2.4,14.0,476.0,817.03,647.74
2016,4,1,16,15,790.0,76.0,2.35,13.5,425.0,759.83,609.3
2016,4,1,16,30,762.0,72.0,2.3,13.0,374.0,701.91,569.34
2016,4,1,16,45,721.0,67.5,2.25,13.0,321.0,633.5,519.11
2016,4,1,17,0,680.0,63.0,2.2,13.0,268.0,566.29,468.07
2016,4,1,17,15,619.0,56.5,2.0,12.0,215.5,490.14,406.94
2016,4,1,17,30,558.0,50.0,1.8,11.0,163.0,414.4,343.41
2016,4,1,17,45,456.5,40.5,1.65,10.5,115.0,318.49,260.35
2016,4,1,18,0,355.0,31.0,1.5,10.0,67.0,233.2,181.54
2016,4,1,18,15,177.5,15.5,1.45,9.5,33.5,109.69,24.22
2016,4,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,6,15,183.5,17.5,0.8,8.5,38.0,13.81,3.2
2016,4,2,6,30,367.0,35.0,0.8,9.0,76.0,28.23,19.13
2016,4,2,6,45,459.5,44.5,0.8,9.5,124.0,34.92,25.79
2016,4,2,7,0,552.0,54.0,0.8,10.0,172.0,41.4,31.95
2016,4,2,7,15,612.0,61.0,0.75,10.5,225.0,45.5,35.74
2016,4,2,7,30,672.0,68.0,0.7,11.0,278.0,49.48,39.27
2016,4,2,7,45,706.0,74.5,0.65,11.5,330.0,52.77,42.06
2016,4,2,8,0,740.0,81.0,0.6,12.0,382.0,109.13,62.41
2016,4,2,8,15,769.0,85.5,0.65,12.5,433.5,167.02,100.71
2016,4,2,8,30,798.0,90.0,0.7,13.0,485.0,228.35,150.36
2016,4,2,8,45,733.5,114.5,0.75,13.5,504.5,281.73,200.13
2016,4,2,9,0,669.0,139.0,0.8,14.0,524.0,331.02,245.79
2016,4,2,9,15,761.5,124.5,0.8,14.0,594.0,398.54,301.34
2016,4,2,9,30,854.0,110.0,0.8,14.0,664.0,477.63,364.91
2016,4,2,9,45,775.0,147.0,0.85,14.5,671.5,521.8,401.15
2016,4,2,10,0,696.0,184.0,0.9,15.0,679.0,558.35,429.8
2016,4,2,10,15,404.0,276.0,0.95,15.0,566.5,502.28,388.29
2016,4,2,10,30,112.0,368.0,1.0,15.0,454.0,405.16,313.39
2016,4,2,10,45,499.0,251.0,1.05,15.5,648.0,598.34,462.66
2016,4,2,11,0,886.0,134.0,1.1,16.0,842.0,801.84,608.85
2016,4,2,11,15,890.0,135.0,1.15,16.0,858.0,845.25,635.8
2016,4,2,11,30,894.0,136.0,1.2,16.0,874.0,886.07,662.84
2016,4,2,11,45,898.5,135.0,1.3,16.0,882.5,922.63,687.72
2016,4,2,12,0,903.0,134.0,1.4,16.0,891.0,956.22,710.67
2016,4,2,12,15,902.5,133.5,1.45,16.0,890.0,982.52,728.14
2016,4,2,12,30,902.0,133.0,1.5,16.0,889.0,1005.3,743.48
2016,4,2,12,45,910.5,126.5,1.6,16.5,883.0,1027.01,757.63
2016,4,2,13,0,919.0,120.0,1.7,17.0,877.0,1045.08,769.49
2016,4,2,13,15,915.0,119.0,1.7,17.0,860.0,1052.77,774.73
2016,4,2,13,30,911.0,118.0,1.7,17.0,843.0,1056.51,777.71
2016,4,2,13,45,908.5,114.5,1.75,17.0,819.5,1055.06,778.34
2016,4,2,14,0,906.0,111.0,1.8,17.0,796.0,1049.62,776.61
2016,4,2,14,15,897.0,109.0,1.8,16.5,765.0,1035.41,770.07
2016,4,2,14,30,888.0,107.0,1.8,16.0,734.0,1017.47,761.27
2016,4,2,14,45,874.5,105.5,1.85,16.0,695.5,992.11,746.91
2016,4,2,15,0,861.0,104.0,1.9,16.0,657.0,973.64,737.2
2016,4,2,15,15,845.0,101.5,1.85,15.5,614.0,938.1,715.96
2016,4,2,15,30,829.0,99.0,1.8,15.0,571.0,899.78,692.81
2016,4,2,15,45,804.0,96.0,1.8,15.0,522.5,850.38,660.96
2016,4,2,16,0,779.0,93.0,1.8,15.0,474.0,799.33,627.47
2016,4,2,16,15,749.0,89.0,1.7,14.5,423.0,746.22,592.0
2016,4,2,16,30,719.0,85.0,1.6,14.0,372.0,688.44,552.23
2016,4,2,16,45,668.5,80.5,1.5,14.0,318.0,614.96,498.57
2016,4,2,17,0,618.0,76.0,1.4,14.0,264.0,543.68,443.92
2016,4,2,17,15,554.5,67.5,1.25,13.0,212.5,462.13,379.78
2016,4,2,17,30,491.0,59.0,1.1,12.0,161.0,385.29,316.53
2016,4,2,17,45,385.5,48.0,1.0,11.5,113.5,288.72,234.35
2016,4,2,18,0,280.0,37.0,0.9,11.0,66.0,202.63,157.28
2016,4,2,18,15,140.0,18.5,0.9,10.5,33.0,95.69,30.73
2016,4,2,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,6,15,186.5,18.5,1.0,7.5,40.5,14.58,4.73
2016,4,3,6,30,373.0,37.0,1.1,8.0,81.0,29.86,20.76
2016,4,3,6,45,468.0,47.0,1.25,9.0,130.5,36.93,27.68
2016,4,3,7,0,563.0,57.0,1.4,10.0,180.0,43.77,34.08
2016,4,3,7,15,622.5,64.0,1.4,10.0,234.0,47.78,37.85
2016,4,3,7,30,682.0,71.0,1.4,10.0,288.0,51.66,41.37
2016,4,3,7,45,721.5,76.5,1.4,10.5,341.5,54.16,43.45
2016,4,3,8,0,761.0,82.0,1.4,11.0,395.0,113.18,64.81
2016,4,3,8,15,789.5,86.0,1.4,11.5,447.0,171.97,104.49
2016,4,3,8,30,818.0,90.0,1.4,12.0,499.0,234.12,155.58
2016,4,3,8,45,839.0,93.5,1.4,12.5,548.0,296.95,210.78
2016,4,3,9,0,860.0,97.0,1.4,13.0,597.0,361.6,267.74
2016,4,3,9,15,875.5,99.5,1.4,13.5,640.5,424.8,322.5
2016,4,3,9,30,891.0,102.0,1.4,14.0,684.0,490.29,377.14
2016,4,3,9,45,739.5,165.5,1.45,14.5,666.5,521.81,404.55
2016,4,3,10,0,588.0,229.0,1.5,15.0,649.0,537.01,417.21
2016,4,3,10,15,401.5,301.5,1.5,15.0,593.5,519.92,404.2
2016,4,3,10,30,215.0,374.0,1.5,15.0,538.0,482.86,374.64
2016,4,3,10,45,575.5,245.0,1.55,15.5,703.0,649.62,503.09
2016,4,3,11,0,936.0,116.0,1.6,16.0,868.0,823.97,628.97
2016,4,3,11,15,608.5,259.5,1.65,16.0,752.0,750.25,572.04
2016,4,3,11,30,281.0,403.0,1.7,16.0,636.0,632.59,482.44
2016,4,3,11,45,425.5,356.0,1.8,16.5,713.0,737.46,560.96
2016,4,3,12,0,570.0,309.0,1.9,17.0,790.0,842.08,635.59
2016,4,3,12,15,753.0,217.0,1.95,17.0,851.0,945.28,708.81
2016,4,3,12,30,936.0,125.0,2.0,17.0,912.0,1030.3,764.41
2016,4,3,12,45,931.5,126.0,2.05,17.0,902.5,1047.59,775.55
2016,4,3,13,0,927.0,127.0,2.1,17.0,893.0,1060.96,785.08
2016,4,3,13,15,726.5,212.5,2.15,16.5,806.0,983.89,736.87
2016,4,3,13,30,526.0,298.0,2.2,16.0,719.0,875.61,663.3
2016,4,3,13,45,713.0,211.0,2.25,16.0,763.5,982.64,742.05
2016,4,3,14,0,900.0,124.0,2.3,16.0,808.0,1058.29,792.7
2016,4,3,14,15,794.0,155.5,2.3,16.0,741.0,995.33,751.2
2016,4,3,14,30,688.0,187.0,2.3,16.0,674.0,927.2,707.06
2016,4,3,14,45,667.0,181.0,2.35,16.0,633.0,892.09,685.47
2016,4,3,15,0,646.0,175.0,2.4,16.0,592.0,854.5,661.57
2016,4,3,15,15,634.5,163.5,2.35,15.5,550.5,817.65,638.35
2016,4,3,15,30,623.0,152.0,2.3,15.0,509.0,778.44,613.14
2016,4,3,15,45,655.5,127.5,2.3,14.5,475.0,761.24,603.98
2016,4,3,16,0,688.0,103.0,2.3,14.0,441.0,738.27,590.32
2016,4,3,16,15,623.0,112.0,2.15,13.5,393.5,671.02,542.5
2016,4,3,16,30,558.0,121.0,2.0,13.0,346.0,599.08,489.65
2016,4,3,16,45,571.0,104.0,1.9,13.0,306.5,570.14,468.24
2016,4,3,17,0,584.0,87.0,1.8,13.0,267.0,532.57,438.85
2016,4,3,17,15,518.0,77.5,1.65,12.0,214.5,449.54,372.62
2016,4,3,17,30,452.0,68.0,1.5,11.0,162.0,371.34,307.74
2016,4,3,17,45,352.5,54.5,1.4,10.5,115.0,276.69,226.5
2016,4,3,18,0,253.0,41.0,1.3,10.0,68.0,194.9,152.89
2016,4,3,18,15,126.5,20.5,1.25,10.0,34.0,93.59,38.15
2016,4,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
