Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,45,130.0,21.0,1.8,8.5,35.5,16.43,5.09
2016,4,24,6,0,260.0,42.0,2.0,9.0,71.0,32.63,22.91
2016,4,24,6,15,357.5,54.5,2.05,9.5,117.5,41.74,31.82
2016,4,24,6,30,455.0,67.0,2.1,10.0,164.0,52.42,41.81
2016,4,24,6,45,527.5,75.0,2.2,10.5,217.0,56.79,45.87
2016,4,24,7,0,600.0,83.0,2.3,11.0,270.0,61.07,49.65
2016,4,24,7,15,645.0,89.5,2.35,11.5,324.0,63.85,51.95
2016,4,24,7,30,690.0,96.0,2.4,12.0,378.0,66.52,54.06
2016,4,24,7,45,726.5,100.0,2.45,12.5,431.5,101.94,61.06
2016,4,24,8,0,763.0,104.0,2.5,13.0,485.0,158.44,94.67
2016,4,24,8,15,786.5,108.0,2.5,13.5,535.5,222.24,145.01
2016,4,24,8,30,810.0,112.0,2.5,14.0,586.0,282.85,197.15
2016,4,24,8,45,831.0,114.0,2.5,14.5,633.0,343.36,250.57
2016,4,24,9,0,852.0,116.0,2.5,15.0,680.0,405.57,304.84
2016,4,24,9,15,865.0,118.5,2.4,15.0,721.5,466.24,357.13
2016,4,24,9,30,878.0,121.0,2.3,15.0,763.0,527.09,407.84
2016,4,24,9,45,888.5,122.5,2.2,15.5,798.5,586.29,454.7
2016,4,24,10,0,899.0,124.0,2.1,16.0,834.0,643.18,498.0
2016,4,24,10,15,905.5,126.0,2.1,16.0,862.5,696.94,538.97
2016,4,24,10,30,912.0,128.0,2.1,16.0,891.0,749.07,577.62
2016,4,24,10,45,914.0,130.5,2.1,16.0,911.5,796.49,611.61
2016,4,24,11,0,916.0,133.0,2.1,16.0,932.0,841.46,641.84
2016,4,24,11,15,918.5,134.0,2.2,16.0,945.5,882.87,670.28
2016,4,24,11,30,921.0,135.0,2.3,16.0,959.0,921.51,696.75
2016,4,24,11,45,913.0,140.5,2.45,16.0,962.5,952.11,718.23
2016,4,24,12,0,905.0,146.0,2.6,16.0,966.0,979.08,737.4
2016,4,24,12,15,724.5,250.5,2.75,16.0,906.0,954.94,722.2
2016,4,24,12,30,544.0,355.0,2.9,16.0,846.0,902.05,682.42
2016,4,24,12,45,702.5,262.0,3.05,16.0,889.0,983.11,744.72
2016,4,24,13,0,861.0,169.0,3.2,16.0,932.0,1052.69,792.7
2016,4,24,13,15,750.5,223.5,3.3,15.5,880.0,1017.66,771.31
2016,4,24,13,30,640.0,278.0,3.4,15.0,828.0,968.35,739.37
2016,4,24,13,45,569.0,295.0,3.5,15.0,773.5,915.36,702.94
2016,4,24,14,0,498.0,312.0,3.6,15.0,719.0,862.93,666.18
2016,4,24,14,15,642.0,243.5,3.6,14.5,748.0,939.23,726.85
2016,4,24,14,30,786.0,175.0,3.6,14.0,777.0,1004.79,774.96
2016,4,24,14,45,781.5,167.0,3.65,14.0,740.5,981.48,759.99
2016,4,24,15,0,777.0,159.0,3.7,14.0,704.0,954.85,743.45
2016,4,24,15,15,760.0,155.0,3.75,13.5,661.0,917.85,720.84
2016,4,24,15,30,743.0,151.0,3.8,13.0,618.0,878.47,696.27
2016,4,24,15,45,734.0,140.5,3.85,13.0,572.5,836.7,668.33
2016,4,24,16,0,725.0,130.0,3.9,13.0,527.0,792.58,638.28
2016,4,24,16,15,696.0,124.0,3.85,12.5,476.0,735.25,598.49
2016,4,24,16,30,667.0,118.0,3.8,12.0,425.0,677.59,557.61
2016,4,24,16,45,624.0,112.0,3.75,12.0,372.0,609.76,505.63
2016,4,24,17,0,581.0,106.0,3.7,12.0,319.0,543.54,453.32
2016,4,24,17,15,527.5,96.5,3.6,11.5,267.0,469.1,393.44
2016,4,24,17,30,474.0,87.0,3.5,11.0,215.0,395.84,332.52
2016,4,24,17,45,397.0,75.0,3.4,10.5,166.0,315.98,263.95
2016,4,24,18,0,320.0,63.0,3.3,10.0,117.0,243.97,200.21
2016,4,24,18,15,218.0,45.5,3.15,9.5,76.5,163.31,128.45
2016,4,24,18,30,116.0,28.0,3.0,9.0,36.0,83.52,50.21
2016,4,24,18,45,58.0,14.0,2.9,9.0,18.0,30.05,0.0
2016,4,24,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,5,15,53.0,5.0,2.0,4.5,6.0,0.0,0.0
2016,4,25,5,30,106.0,10.0,2.2,5.0,12.0,9.1,0.0
2016,4,25,5,45,268.5,21.5,2.45,5.5,48.0,17.38,6.75
2016,4,25,6,0,431.0,33.0,2.7,6.0,84.0,26.43,17.82
2016,4,25,6,15,522.5,41.5,2.9,6.5,133.5,32.43,23.83
2016,4,25,6,30,614.0,50.0,3.1,7.0,183.0,38.25,29.42
2016,4,25,6,45,671.5,55.5,3.3,7.5,237.0,45.19,35.84
2016,4,25,7,0,729.0,61.0,3.5,8.0,291.0,48.54,38.84
2016,4,25,7,15,767.0,65.5,3.6,8.5,346.5,50.88,40.8
2016,4,25,7,30,805.0,70.0,3.7,9.0,402.0,53.15,42.64
2016,4,25,7,45,832.5,73.5,3.8,9.5,455.5,94.03,51.46
2016,4,25,8,0,860.0,77.0,3.9,10.0,509.0,154.98,88.61
2016,4,25,8,15,879.5,80.0,3.9,10.5,560.0,223.33,143.97
2016,4,25,8,30,899.0,83.0,3.9,11.0,611.0,287.08,200.46
2016,4,25,8,45,914.0,85.0,3.9,11.5,658.0,350.24,258.02
2016,4,25,9,0,929.0,87.0,3.9,12.0,705.0,414.13,315.6
2016,4,25,9,15,939.5,89.0,3.85,12.0,746.5,476.6,371.27
2016,4,25,9,30,950.0,91.0,3.8,12.0,788.0,538.75,425.0
2016,4,25,9,45,957.5,93.0,3.8,12.5,823.5,598.7,474.58
2016,4,25,10,0,965.0,95.0,3.8,13.0,859.0,657.48,521.5
2016,4,25,10,15,970.5,96.0,3.75,13.0,887.5,712.63,565.04
2016,4,25,10,30,976.0,97.0,3.7,13.0,916.0,765.88,605.94
2016,4,25,10,45,978.5,98.5,3.65,13.5,937.0,815.26,640.11
2016,4,25,11,0,981.0,100.0,3.6,14.0,958.0,862.03,671.23
2016,4,25,11,15,983.0,100.5,3.5,14.0,971.5,904.65,699.96
2016,4,25,11,30,985.0,101.0,3.4,14.0,985.0,944.24,726.25
2016,4,25,11,45,982.5,103.0,3.3,14.5,990.0,978.1,746.94
2016,4,25,12,0,980.0,105.0,3.2,15.0,995.0,1008.38,764.96
2016,4,25,12,15,979.0,105.0,3.1,15.0,992.5,1034.39,781.38
2016,4,25,12,30,978.0,105.0,3.0,15.0,990.0,1056.65,795.24
2016,4,25,12,45,971.5,107.0,2.95,15.0,978.5,1071.72,804.83
2016,4,25,13,0,965.0,109.0,2.9,15.0,967.0,1082.76,811.88
2016,4,25,13,15,961.0,108.0,2.8,15.0,949.0,1089.14,815.46
2016,4,25,13,30,957.0,107.0,2.7,15.0,931.0,1091.46,816.5
2016,4,25,13,45,950.0,106.5,2.65,15.0,905.0,1087.24,813.97
2016,4,25,14,0,943.0,106.0,2.6,15.0,879.0,1079.05,809.04
2016,4,25,14,15,935.0,104.5,2.55,15.0,846.5,1064.85,800.32
2016,4,25,14,30,927.0,103.0,2.5,15.0,814.0,1046.88,789.27
2016,4,25,14,45,916.0,101.0,2.5,15.0,775.0,1021.76,774.12
2016,4,25,15,0,905.0,99.0,2.5,15.0,736.0,993.25,756.77
2016,4,25,15,15,891.0,97.0,2.45,15.0,692.0,958.75,734.79
2016,4,25,15,30,877.0,95.0,2.4,15.0,648.0,921.44,710.85
2016,4,25,15,45,857.5,92.0,2.4,15.0,599.0,883.9,687.04
2016,4,25,16,0,838.0,89.0,2.4,15.0,550.0,835.59,655.32
2016,4,25,16,15,813.5,85.5,2.25,14.5,498.5,780.95,618.62
2016,4,25,16,30,789.0,82.0,2.1,14.0,447.0,725.36,580.55
2016,4,25,16,45,752.0,78.5,2.0,14.0,392.5,660.06,533.66
2016,4,25,17,0,715.0,75.0,1.9,14.0,338.0,598.95,488.1
2016,4,25,17,15,667.0,69.0,1.75,13.0,284.5,526.21,432.28
2016,4,25,17,30,619.0,63.0,1.6,12.0,231.0,456.51,376.51
2016,4,25,17,45,542.0,55.5,1.5,11.5,180.0,373.19,306.88
2016,4,25,18,0,465.0,48.0,1.4,11.0,129.0,297.06,240.74
2016,4,25,18,15,348.0,37.0,1.4,10.5,86.0,208.36,162.95
2016,4,25,18,30,231.0,26.0,1.4,10.0,43.0,130.58,83.31
2016,4,25,18,45,115.5,13.0,1.4,9.5,21.5,46.29,0.0
2016,4,25,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,1.1,5.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,1.1,6.0,12.0,10.91,0.0
2016,4,26,5,45,170.5,25.5,1.1,7.0,46.0,19.98,9.35
2016,4,26,6,0,341.0,39.0,1.1,8.0,80.0,31.52,22.27
2016,4,26,6,15,432.0,49.0,1.2,8.5,127.0,38.52,29.18
2016,4,26,6,30,523.0,59.0,1.3,9.0,174.0,45.27,35.59
2016,4,26,6,45,573.5,67.5,1.4,9.5,225.0,50.36,40.27
2016,4,26,7,0,624.0,76.0,1.5,10.0,276.0,55.21,44.57
2016,4,26,7,15,665.0,82.0,1.5,10.5,329.0,57.86,46.76
2016,4,26,7,30,706.0,88.0,1.5,11.0,382.0,60.38,48.77
2016,4,26,7,45,725.0,96.5,1.55,11.5,432.0,101.7,60.0
2016,4,26,8,0,744.0,105.0,1.6,12.0,482.0,159.34,96.17
2016,4,26,8,15,738.0,112.0,1.5,12.0,516.5,213.71,140.58
2016,4,26,8,30,732.0,119.0,1.4,12.0,551.0,267.06,188.06
2016,4,26,8,45,761.0,127.5,1.3,12.5,607.5,331.02,243.13
2016,4,26,9,0,790.0,136.0,1.2,13.0,664.0,401.77,302.44
2016,4,26,9,15,710.5,177.0,1.15,13.0,673.5,448.57,343.68
2016,4,26,9,30,631.0,218.0,1.1,13.0,683.0,489.67,378.11
2016,4,26,9,45,472.5,292.5,1.05,13.0,650.0,505.74,391.38
2016,4,26,10,0,314.0,367.0,1.0,13.0,617.0,504.91,390.12
2016,4,26,10,15,252.5,393.5,1.1,13.5,599.0,510.42,393.81
2016,4,26,10,30,191.0,420.0,1.2,14.0,581.0,507.25,390.45
2016,4,26,10,45,209.5,429.5,1.35,14.5,610.0,543.8,417.55
2016,4,26,11,0,228.0,439.0,1.5,15.0,639.0,581.54,444.91
2016,4,26,11,15,333.5,409.0,1.6,15.0,706.5,661.43,504.85
2016,4,26,11,30,439.0,379.0,1.7,15.0,774.0,748.66,568.66
2016,4,26,11,45,358.5,414.0,1.8,15.0,738.5,724.25,549.71
2016,4,26,12,0,278.0,449.0,1.9,15.0,703.0,701.18,532.22
2016,4,26,12,15,373.0,414.0,1.95,15.0,754.0,769.77,583.75
2016,4,26,12,30,468.0,379.0,2.0,15.0,805.0,851.23,642.35
2016,4,26,12,45,533.0,349.0,2.05,15.0,828.5,899.81,677.25
2016,4,26,13,0,598.0,319.0,2.1,15.0,852.0,946.8,711.23
2016,4,26,13,15,727.0,235.5,2.15,15.0,871.0,1005.45,754.12
2016,4,26,13,30,856.0,152.0,2.2,15.0,890.0,1048.14,782.9
2016,4,26,13,45,854.5,147.0,2.25,15.5,866.5,1045.04,780.34
2016,4,26,14,0,853.0,142.0,2.3,16.0,843.0,1038.12,775.92
2016,4,26,14,15,844.0,140.0,2.35,15.5,812.0,1023.2,769.25
2016,4,26,14,30,835.0,138.0,2.4,15.0,781.0,1004.74,760.32
2016,4,26,14,45,814.5,139.5,2.45,15.0,741.5,975.49,742.71
2016,4,26,15,0,794.0,141.0,2.5,15.0,702.0,943.39,723.12
2016,4,26,15,15,777.5,137.5,2.5,14.5,659.0,907.04,701.31
2016,4,26,15,30,761.0,134.0,2.5,14.0,616.0,874.12,681.67
2016,4,26,15,45,576.0,172.0,2.5,14.0,521.0,730.59,580.1
2016,4,26,16,0,391.0,210.0,2.5,14.0,426.0,574.79,462.73
2016,4,26,16,15,480.5,166.5,2.55,13.5,407.0,600.27,487.51
2016,4,26,16,30,570.0,123.0,2.6,13.0,388.0,607.3,496.96
2016,4,26,16,45,592.5,108.0,2.65,13.0,355.0,581.5,478.37
2016,4,26,17,0,615.0,93.0,2.7,13.0,322.0,551.72,456.05
2016,4,26,17,15,565.0,85.5,2.6,12.5,270.5,480.51,399.39
2016,4,26,17,30,515.0,78.0,2.5,12.0,219.0,412.61,343.6
2016,4,26,17,45,435.5,68.5,2.45,11.5,170.5,330.75,274.38
2016,4,26,18,0,356.0,59.0,2.4,11.0,122.0,255.19,208.44
2016,4,26,18,15,253.0,44.0,2.4,10.5,81.5,174.95,137.62
2016,4,26,18,30,150.0,29.0,2.4,10.0,41.0,104.96,68.86
2016,4,26,18,45,75.0,14.5,2.4,10.0,20.5,35.56,0.0
2016,4,26,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,27,5,15,29.0,6.0,1.35,7.5,6.5,0.0,0.0
2016,4,27,5,30,58.0,12.0,1.6,8.0,13.0,10.91,0.0
2016,4,27,5,45,186.0,26.5,1.85,8.5,46.5,20.76,10.45
2016,4,27,6,0,314.0,41.0,2.1,9.0,80.0,33.13,23.64
2016,4,27,6,15,404.0,51.5,2.2,9.5,126.5,40.47,30.82
2016,4,27,6,30,494.0,62.0,2.3,10.0,173.0,47.55,37.49
2016,4,27,6,45,266.0,93.0,2.45,10.5,154.5,70.78,58.49
2016,4,27,7,0,38.0,124.0,2.6,11.0,136.0,97.97,82.65
2016,4,27,7,15,45.5,145.0,2.65,11.0,162.5,113.2,95.95
2016,4,27,7,30,53.0,166.0,2.7,11.0,189.0,128.1,108.77
2016,4,27,7,45,26.5,137.5,2.8,11.0,149.0,113.7,90.65
2016,4,27,8,0,0.0,109.0,2.9,11.0,109.0,95.25,75.62
2016,4,27,8,15,0.0,96.0,2.95,11.0,96.0,84.81,66.59
2016,4,27,8,30,0.0,83.0,3.0,11.0,83.0,73.53,56.88
2016,4,27,8,45,0.0,112.5,3.1,11.5,112.5,99.21,78.11
2016,4,27,9,0,0.0,142.0,3.2,12.0,142.0,124.61,98.76
2016,4,27,9,15,0.0,132.5,3.2,12.0,132.5,116.8,92.04
2016,4,27,9,30,0.0,123.0,3.2,12.0,123.0,108.78,85.23
2016,4,27,9,45,70.0,257.5,3.25,12.0,313.5,261.48,209.47
2016,4,27,10,0,140.0,392.0,3.3,12.0,504.0,422.62,335.85
2016,4,27,10,15,124.0,403.5,3.3,12.0,505.0,434.99,344.52
2016,4,27,10,30,108.0,415.0,3.3,12.0,506.0,442.92,350.23
2016,4,27,10,45,58.5,307.0,3.35,12.0,356.5,319.25,253.88
2016,4,27,11,0,9.0,199.0,3.4,12.0,207.0,184.39,145.86
2016,4,27,11,15,451.0,174.5,3.4,12.0,581.5,548.21,443.36
2016,4,27,11,30,893.0,150.0,3.4,12.0,956.0,911.41,711.43
2016,4,27,11,45,489.5,298.5,3.4,12.0,741.0,739.25,579.6
2016,4,27,12,0,86.0,447.0,3.4,12.0,526.0,501.86,392.83
2016,4,27,12,15,146.0,455.0,3.35,12.0,588.0,584.45,457.66
2016,4,27,12,30,206.0,463.0,3.3,12.0,650.0,658.58,513.67
2016,4,27,12,45,206.0,457.5,3.3,12.5,643.5,661.66,514.85
2016,4,27,13,0,206.0,452.0,3.3,13.0,637.0,663.54,515.66
2016,4,27,13,15,115.5,391.0,3.25,13.0,494.5,515.22,403.93
2016,4,27,13,30,25.0,330.0,3.2,13.0,352.0,347.5,273.87
2016,4,27,13,45,444.5,237.5,3.2,13.0,604.5,726.25,575.04
2016,4,27,14,0,864.0,145.0,3.2,13.0,857.0,1051.98,806.42
2016,4,27,14,15,854.5,143.0,3.15,13.0,824.5,1036.48,793.36
2016,4,27,14,30,845.0,141.0,3.1,13.0,792.0,1017.41,781.32
2016,4,27,14,45,649.0,205.0,3.05,13.0,691.0,891.37,694.74
2016,4,27,15,0,453.0,269.0,3.0,13.0,590.0,755.06,594.42
2016,4,27,15,15,626.0,196.0,2.9,13.0,610.5,834.93,658.74
2016,4,27,15,30,799.0,123.0,2.8,13.0,631.0,890.34,698.67
2016,4,27,15,45,578.0,171.0,2.75,13.0,524.0,730.79,583.71
2016,4,27,16,0,357.0,219.0,2.7,13.0,417.0,555.87,449.77
2016,4,27,16,15,539.0,159.0,2.55,13.0,426.5,638.65,518.68
2016,4,27,16,30,721.0,99.0,2.4,13.0,436.0,695.67,563.56
2016,4,27,16,45,477.0,122.5,2.3,13.0,334.5,506.86,416.93
2016,4,27,17,0,233.0,146.0,2.2,13.0,233.0,333.38,276.12
2016,4,27,17,15,403.0,108.0,2.05,12.5,230.5,398.37,331.89
2016,4,27,17,30,573.0,70.0,1.9,12.0,228.0,437.23,362.8
2016,4,27,17,45,511.0,60.0,1.75,11.5,179.0,361.37,298.2
2016,4,27,18,0,449.0,50.0,1.6,11.0,130.0,291.21,236.8
2016,4,27,18,15,338.5,38.5,1.55,10.5,87.5,205.59,161.61
2016,4,27,18,30,228.0,27.0,1.5,10.0,45.0,132.01,89.26
2016,4,27,18,45,114.0,13.5,1.5,9.5,22.5,46.27,0.0
2016,4,27,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,5,15,52.0,6.5,1.7,6.5,8.0,0.0,0.0
2016,4,28,5,30,104.0,13.0,1.9,7.0,16.0,11.82,0.0
2016,4,28,5,45,246.0,25.0,2.1,8.0,51.5,20.16,10.47
2016,4,28,6,0,388.0,37.0,2.3,9.0,87.0,29.49,20.49
2016,4,28,6,15,474.5,45.5,2.4,9.5,135.0,35.3,26.21
2016,4,28,6,30,561.0,54.0,2.5,10.0,183.0,40.94,31.54
2016,4,28,6,45,620.0,60.0,2.7,11.0,235.5,44.29,34.54
2016,4,28,7,0,679.0,66.0,2.9,12.0,288.0,47.54,37.3
2016,4,28,7,15,717.5,71.0,2.95,12.5,341.5,54.62,43.47
2016,4,28,7,30,756.0,76.0,3.0,13.0,395.0,57.07,45.41
2016,4,28,7,45,784.5,79.5,3.05,13.5,447.5,99.94,55.34
2016,4,28,8,0,813.0,83.0,3.1,14.0,500.0,157.92,91.26
2016,4,28,8,15,833.5,86.0,3.1,14.5,549.5,217.4,138.9
2016,4,28,8,30,854.0,89.0,3.1,15.0,599.0,284.4,196.93
2016,4,28,8,45,869.5,91.5,3.1,15.5,645.0,345.23,251.18
2016,4,28,9,0,885.0,94.0,3.1,16.0,691.0,406.9,305.49
2016,4,28,9,15,897.0,96.0,3.05,16.0,732.0,467.26,358.0
2016,4,28,9,30,909.0,98.0,3.0,16.0,773.0,527.52,408.83
2016,4,28,9,45,922.0,97.5,3.0,16.5,809.5,585.81,455.88
2016,4,28,10,0,935.0,97.0,3.0,17.0,846.0,643.5,500.85
2016,4,28,10,15,941.5,98.5,2.9,17.0,874.5,697.95,542.5
2016,4,28,10,30,948.0,100.0,2.8,17.0,903.0,750.69,581.6
2016,4,28,10,45,947.0,104.0,2.75,17.5,923.0,798.24,613.59
2016,4,28,11,0,946.0,108.0,2.7,18.0,943.0,843.03,642.43
2016,4,28,11,15,949.0,108.5,2.65,18.0,957.0,884.92,670.07
2016,4,28,11,30,952.0,109.0,2.6,18.0,971.0,923.96,695.51
2016,4,28,11,45,948.5,112.5,2.6,18.0,975.5,957.12,717.24
2016,4,28,12,0,945.0,116.0,2.6,18.0,980.0,986.8,736.62
2016,4,28,12,15,944.5,115.5,2.55,18.0,978.0,1011.84,752.41
2016,4,28,12,30,944.0,115.0,2.5,18.0,976.0,1033.29,765.86
2016,4,28,12,45,944.0,113.5,2.45,18.5,967.0,1050.51,775.12
2016,4,28,13,0,944.0,112.0,2.4,19.0,958.0,1063.95,781.98
2016,4,28,13,15,940.5,111.5,2.35,18.5,940.5,1071.04,787.83
2016,4,28,13,30,937.0,111.0,2.3,18.0,923.0,1074.2,791.33
2016,4,28,13,45,926.5,112.5,2.3,18.0,896.5,1068.49,788.41
2016,4,28,14,0,916.0,114.0,2.3,18.0,870.0,1058.96,783.25
2016,4,28,14,15,908.0,112.5,2.3,18.0,838.5,1044.97,775.34
2016,4,28,14,30,900.0,111.0,2.3,18.0,807.0,1027.33,765.17
2016,4,28,14,45,883.5,111.5,2.3,18.0,768.0,1000.07,748.75
2016,4,28,15,0,867.0,112.0,2.3,18.0,729.0,979.74,737.05
2016,4,28,15,15,853.0,109.5,2.3,17.5,685.5,945.25,717.1
2016,4,28,15,30,839.0,107.0,2.3,17.0,642.0,908.03,695.18
2016,4,28,15,45,817.5,104.5,2.3,17.0,594.0,861.69,665.37
2016,4,28,16,0,796.0,102.0,2.3,17.0,546.0,813.58,633.95
2016,4,28,16,15,771.0,98.0,2.25,16.5,495.0,759.49,598.46
2016,4,28,16,30,746.0,94.0,2.2,16.0,444.0,708.36,564.36
2016,4,28,16,45,712.5,88.5,2.15,15.5,391.5,645.19,520.36
2016,4,28,17,0,679.0,83.0,2.1,15.0,339.0,582.8,474.42
2016,4,28,17,15,631.0,76.5,2.0,14.5,286.0,511.23,418.94
2016,4,28,17,30,583.0,70.0,1.9,14.0,233.0,442.72,363.79
2016,4,28,17,45,511.0,61.5,1.8,13.5,183.0,362.77,297.27
2016,4,28,18,0,439.0,53.0,1.7,13.0,133.0,289.46,233.95
2016,4,28,18,15,329.5,41.0,1.6,12.0,90.0,204.23,160.01
2016,4,28,18,30,220.0,29.0,1.5,11.0,47.0,130.7,89.88
2016,4,28,18,45,110.0,14.5,1.4,10.5,23.5,45.98,0.0
2016,4,28,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,0.9,7.5,7.0,6.37,0.0
2016,4,29,5,30,0.0,14.0,0.9,8.0,14.0,12.73,0.0
2016,4,29,5,45,118.5,32.5,0.9,8.5,48.5,26.1,15.67
2016,4,29,6,0,237.0,51.0,0.9,9.0,83.0,39.28,29.26
2016,4,29,6,15,325.5,64.5,0.9,9.0,128.5,48.9,38.57
2016,4,29,6,30,414.0,78.0,0.9,9.0,174.0,58.22,47.36
2016,4,29,6,45,478.5,80.0,0.95,9.5,217.5,59.74,48.76
2016,4,29,7,0,543.0,82.0,1.0,10.0,261.0,58.96,47.94
2016,4,29,7,15,448.5,118.0,1.0,10.0,283.0,82.41,68.83
2016,4,29,7,30,354.0,154.0,1.0,10.0,305.0,110.48,93.43
2016,4,29,7,45,532.5,136.5,1.0,10.5,395.5,123.76,83.23
2016,4,29,8,0,711.0,119.0,1.0,11.0,486.0,169.07,105.44
2016,4,29,8,15,735.0,123.5,0.95,11.0,535.0,224.86,149.94
2016,4,29,8,30,759.0,128.0,0.9,11.0,584.0,283.32,200.21
2016,4,29,8,45,775.5,132.5,0.9,11.5,629.0,341.89,251.29
2016,4,29,9,0,792.0,137.0,0.9,12.0,674.0,405.58,305.43
2016,4,29,9,15,806.0,140.0,0.85,12.5,714.0,463.39,353.3
2016,4,29,9,30,820.0,143.0,0.8,13.0,754.0,521.6,399.62
2016,4,29,9,45,655.0,223.0,0.8,13.5,725.5,547.42,419.99
2016,4,29,10,0,490.0,303.0,0.8,14.0,697.0,556.41,425.94
2016,4,29,10,15,687.5,219.0,0.85,14.5,792.0,642.72,491.05
2016,4,29,10,30,885.0,135.0,0.9,15.0,887.0,738.42,560.97
2016,4,29,10,45,891.0,135.5,1.0,15.5,908.5,785.41,593.41
2016,4,29,11,0,897.0,136.0,1.1,16.0,930.0,830.33,622.9
2016,4,29,11,15,900.5,136.5,1.25,16.0,943.5,870.96,651.18
2016,4,29,11,30,904.0,137.0,1.4,16.0,957.0,908.95,677.68
2016,4,29,11,45,907.0,136.5,1.55,16.5,963.5,942.79,700.11
2016,4,29,12,0,910.0,136.0,1.7,17.0,970.0,973.62,720.52
2016,4,29,12,15,910.0,135.5,1.85,17.0,968.5,998.46,738.38
2016,4,29,12,30,910.0,135.0,2.0,17.0,967.0,1019.88,754.13
2016,4,29,12,45,897.0,141.5,2.15,17.0,954.0,1031.85,763.84
2016,4,29,13,0,884.0,148.0,2.3,17.0,941.0,1039.97,771.21
2016,4,29,13,15,880.0,146.5,2.4,17.0,924.0,1045.45,776.39
2016,4,29,13,30,876.0,145.0,2.5,17.0,907.0,1047.18,779.26
2016,4,29,13,45,872.0,142.5,2.65,17.5,882.5,1044.17,778.21
2016,4,29,14,0,868.0,140.0,2.8,18.0,858.0,1049.44,782.74
2016,4,29,14,15,859.5,138.0,2.85,17.5,826.5,1034.84,776.08
2016,4,29,14,30,851.0,136.0,2.9,17.0,795.0,1016.67,767.25
2016,4,29,14,45,842.5,131.5,2.95,17.0,758.5,992.28,752.82
2016,4,29,15,0,834.0,127.0,3.0,17.0,722.0,964.59,736.14
2016,4,29,15,15,819.5,124.0,3.05,17.0,679.5,929.83,714.52
2016,4,29,15,30,805.0,121.0,3.1,17.0,637.0,892.43,690.9
2016,4,29,15,45,789.5,116.0,3.15,17.0,590.5,849.53,663.11
2016,4,29,16,0,774.0,111.0,3.2,17.0,544.0,804.56,633.46
2016,4,29,16,15,748.5,107.0,3.15,16.5,494.0,755.27,600.77
2016,4,29,16,30,723.0,103.0,3.1,16.0,444.0,700.95,563.66
2016,4,29,16,45,669.5,93.0,3.05,15.5,380.5,618.85,504.33
2016,4,29,17,0,616.0,83.0,3.0,15.0,317.0,539.44,443.96
2016,4,29,17,15,544.0,84.5,2.9,14.5,268.0,465.04,384.8
2016,4,29,17,30,472.0,86.0,2.8,14.0,219.0,391.35,324.35
2016,4,29,17,45,457.5,71.0,2.75,13.5,178.0,344.31,284.04
2016,4,29,18,0,443.0,56.0,2.7,13.0,137.0,294.24,239.14
2016,4,29,18,15,334.5,43.5,2.65,12.5,93.5,208.6,164.04
2016,4,29,18,30,226.0,31.0,2.6,12.0,50.0,135.15,94.48
2016,4,29,18,45,113.0,15.5,2.55,11.5,25.0,47.78,0.0
2016,4,29,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,5,15,73.0,7.5,3.35,9.0,10.0,6.82,0.0
2016,4,30,5,30,146.0,15.0,3.5,9.0,20.0,12.16,0.0
2016,4,30,5,45,288.5,26.5,3.65,9.5,58.5,21.35,11.97
2016,4,30,6,0,431.0,38.0,3.8,10.0,97.0,30.21,21.13
2016,4,30,6,15,514.5,46.0,3.9,10.5,146.0,35.61,26.4
2016,4,30,6,30,598.0,54.0,4.0,11.0,195.0,40.86,31.33
2016,4,30,6,45,653.0,60.0,4.15,11.5,248.5,44.23,34.4
2016,4,30,7,0,708.0,66.0,4.3,12.0,302.0,52.0,41.29
2016,4,30,7,15,744.5,70.5,4.35,12.5,355.5,54.16,43.03
2016,4,30,7,30,781.0,75.0,4.4,13.0,409.0,56.25,44.65
2016,4,30,7,45,808.0,78.5,4.45,13.5,462.0,102.87,56.15
2016,4,30,8,0,835.0,82.0,4.5,14.0,515.0,162.04,93.63
2016,4,30,8,15,854.0,85.0,4.55,14.0,564.5,222.48,142.9
2016,4,30,8,30,873.0,88.0,4.6,14.0,614.0,290.32,202.71
2016,4,30,8,45,888.0,90.0,4.65,14.5,660.0,351.58,258.14
2016,4,30,9,0,903.0,92.0,4.7,15.0,706.0,413.58,313.63
2016,4,30,9,15,914.0,94.0,4.7,15.0,746.5,474.37,367.5
2016,4,30,9,30,925.0,96.0,4.7,15.0,787.0,534.91,419.68
2016,4,30,9,45,937.5,95.0,4.7,15.5,823.0,593.17,467.74
2016,4,30,10,0,950.0,94.0,4.7,16.0,859.0,650.74,513.7
2016,4,30,10,15,955.5,95.0,4.7,16.0,887.0,704.65,556.49
2016,4,30,10,30,961.0,96.0,4.7,16.0,915.0,756.69,596.79
2016,4,30,10,45,964.5,96.5,4.7,16.5,935.5,804.71,630.31
2016,4,30,11,0,968.0,97.0,4.7,17.0,956.0,850.24,661.07
2016,4,30,11,15,970.0,97.5,4.6,17.0,969.0,891.86,689.32
2016,4,30,11,30,972.0,98.0,4.5,17.0,982.0,930.51,715.16
2016,4,30,11,45,972.0,98.5,4.45,17.5,987.5,964.25,736.32
2016,4,30,12,0,972.0,99.0,4.4,18.0,993.0,994.59,754.95
2016,4,30,12,15,971.0,99.0,4.3,18.0,990.5,1019.96,771.36
2016,4,30,12,30,970.0,99.0,4.2,18.0,988.0,1041.63,785.37
2016,4,30,12,45,964.0,101.0,4.15,18.5,976.5,1056.67,793.77
2016,4,30,13,0,958.0,103.0,4.1,19.0,965.0,1067.76,799.61
2016,4,30,13,15,954.0,102.5,4.0,19.0,947.0,1074.26,803.69
2016,4,30,13,30,950.0,102.0,3.9,19.0,929.0,1076.79,805.26
2016,4,30,13,45,945.5,100.0,3.85,19.0,904.0,1073.22,803.3
2016,4,30,14,0,941.0,98.0,3.8,19.0,879.0,1065.68,798.88
2016,4,30,14,15,933.0,96.5,3.7,19.0,847.0,1051.27,789.66
2016,4,30,14,30,925.0,95.0,3.6,19.0,815.0,1033.13,778.1
2016,4,30,14,45,915.0,93.5,3.55,19.0,777.0,1009.43,763.29
2016,4,30,15,0,905.0,92.0,3.5,19.0,739.0,982.36,746.27
2016,4,30,15,15,892.0,89.5,3.35,19.0,695.5,948.14,723.67
2016,4,30,15,30,879.0,87.0,3.2,19.0,652.0,911.09,699.1
2016,4,30,15,45,861.0,85.0,3.05,19.0,604.0,867.64,669.97
2016,4,30,16,0,843.0,83.0,2.9,19.0,556.0,829.79,644.64
2016,4,30,16,15,820.0,79.5,2.7,18.5,505.0,776.35,608.72
2016,4,30,16,30,797.0,76.0,2.5,18.0,454.0,721.88,571.53
2016,4,30,16,45,764.5,72.5,2.3,18.0,401.5,659.83,526.94
2016,4,30,17,0,732.0,69.0,2.1,18.0,349.0,598.29,481.44
2016,4,30,17,15,688.5,64.0,1.95,17.0,296.0,528.94,429.03
2016,4,30,17,30,645.0,59.0,1.8,16.0,243.0,464.85,378.45
2016,4,30,17,45,578.0,52.5,1.65,15.5,192.0,387.0,314.14
2016,4,30,18,0,511.0,46.0,1.5,15.0,141.0,315.23,252.49
2016,4,30,18,15,404.5,36.5,1.45,14.5,97.0,230.18,178.94
2016,4,30,18,30,298.0,27.0,1.4,14.0,53.0,157.34,110.42
2016,4,30,18,45,149.0,13.5,1.4,14.0,26.5,69.06,0.0
2016,4,30,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,5,15,67.5,8.0,1.55,10.5,11.0,7.28,0.0
2016,5,1,5,30,135.0,16.0,1.7,11.0,22.0,12.97,0.0
2016,5,1,5,45,268.5,28.0,1.85,11.5,59.5,22.56,13.1
2016,5,1,6,0,402.0,40.0,2.0,12.0,97.0,31.78,22.39
2016,5,1,6,15,486.0,48.5,2.1,12.5,145.5,37.51,27.92
2016,5,1,6,30,570.0,57.0,2.2,13.0,194.0,43.07,33.08
2016,5,1,6,45,622.5,63.5,2.35,13.5,246.0,46.69,36.33
2016,5,1,7,0,675.0,70.0,2.5,14.0,298.0,50.18,39.33
2016,5,1,7,15,713.0,75.0,2.5,14.5,351.0,57.46,45.6
2016,5,1,7,30,751.0,80.0,2.5,15.0,404.0,59.78,47.4
2016,5,1,7,45,777.0,84.5,2.55,15.5,456.0,106.73,59.43
2016,5,1,8,0,803.0,89.0,2.6,16.0,508.0,164.63,96.11
2016,5,1,8,15,823.0,92.5,2.55,16.5,557.5,223.67,143.29
2016,5,1,8,30,843.0,96.0,2.5,17.0,607.0,284.75,195.99
2016,5,1,8,45,857.0,99.0,2.5,17.5,652.0,345.35,249.38
2016,5,1,9,0,871.0,102.0,2.5,18.0,697.0,410.71,305.62
2016,5,1,9,15,882.5,104.0,2.4,18.5,737.0,469.9,355.47
2016,5,1,9,30,894.0,106.0,2.3,19.0,777.0,528.95,403.37
2016,5,1,9,45,902.5,108.0,2.25,19.5,811.5,585.98,448.09
2016,5,1,10,0,911.0,110.0,2.2,20.0,846.0,642.04,490.4
2016,5,1,10,15,917.5,111.5,2.1,20.0,874.0,695.16,529.77
2016,5,1,10,30,924.0,113.0,2.0,20.0,902.0,746.62,566.67
2016,5,1,10,45,928.0,114.0,1.95,20.5,922.5,793.9,597.81
2016,5,1,11,0,932.0,115.0,1.9,21.0,943.0,838.86,625.75
2016,5,1,11,15,934.5,115.5,1.8,21.0,956.5,879.62,651.11
2016,5,1,11,30,937.0,116.0,1.7,21.0,970.0,917.56,674.21
2016,5,1,11,45,937.5,116.5,1.65,21.5,975.5,950.76,693.2
2016,5,1,12,0,938.0,117.0,1.6,22.0,981.0,980.73,709.9
2016,5,1,12,15,937.5,116.5,1.5,22.0,978.5,1005.41,723.73
2016,5,1,12,30,937.0,116.0,1.4,22.0,976.0,1026.55,735.21
2016,5,1,12,45,936.0,114.5,1.35,22.0,966.0,1042.54,744.28
2016,5,1,13,0,935.0,113.0,1.3,22.0,956.0,1054.75,751.11
2016,5,1,13,15,931.0,112.5,1.2,22.0,938.5,1061.14,753.5
2016,5,1,13,30,927.0,112.0,1.1,22.0,921.0,1063.65,753.6
2016,5,1,13,45,622.5,250.0,1.0,22.0,787.0,923.36,664.22
2016,5,1,14,0,318.0,388.0,0.9,22.0,653.0,742.3,539.19
2016,5,1,14,15,278.0,381.0,0.85,21.5,606.5,695.85,510.6
2016,5,1,14,30,238.0,374.0,0.8,21.0,560.0,631.31,467.87
2016,5,1,14,45,557.0,238.5,0.75,21.0,645.5,828.5,610.18
2016,5,1,15,0,876.0,103.0,0.7,21.0,731.0,966.54,698.01
2016,5,1,15,15,862.5,100.5,0.7,20.5,688.0,932.64,677.34
2016,5,1,15,30,849.0,98.0,0.7,20.0,645.0,904.77,662.96
2016,5,1,15,45,830.0,95.5,0.75,20.0,597.5,860.43,637.26
2016,5,1,16,0,811.0,93.0,0.8,20.0,550.0,814.19,609.94
2016,5,1,16,15,787.0,89.0,0.8,19.5,499.5,760.53,577.25
2016,5,1,16,30,763.0,85.0,0.8,19.0,449.0,705.98,543.13
2016,5,1,16,45,729.5,81.0,0.85,19.0,396.5,644.0,502.24
2016,5,1,17,0,696.0,77.0,0.9,19.0,344.0,585.77,461.76
2016,5,1,17,15,651.0,71.0,0.85,18.0,291.5,516.11,411.01
2016,5,1,17,30,606.0,65.0,0.8,17.0,239.0,449.22,360.08
2016,5,1,17,45,540.0,57.5,0.8,16.5,189.5,372.69,298.83
2016,5,1,18,0,474.0,50.0,0.8,16.0,140.0,302.15,239.82
2016,5,1,18,15,370.0,39.5,0.8,15.5,96.5,219.03,169.18
2016,5,1,18,30,266.0,29.0,0.8,15.0,53.0,147.8,104.21
2016,5,1,18,45,133.0,14.5,0.85,14.5,26.5,65.86,0.0
2016,5,1,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,5,15,54.0,9.0,0.7,8.5,11.0,8.19,0.0
2016,5,2,5,30,108.0,18.0,0.7,9.0,22.0,14.18,0.0
2016,5,2,5,45,222.5,32.5,0.75,9.5,59.0,25.36,15.84
2016,5,2,6,0,337.0,47.0,0.8,10.0,96.0,36.25,26.65
2016,5,2,6,15,419.5,57.5,0.85,10.5,143.0,44.98,34.93
2016,5,2,6,30,502.0,68.0,0.9,11.0,190.0,51.86,41.32
2016,5,2,6,45,413.5,93.0,1.0,11.5,209.5,67.57,55.4
2016,5,2,7,0,325.0,118.0,1.1,12.0,229.0,83.2,69.12
2016,5,2,7,15,354.0,135.5,1.15,12.5,274.0,93.47,77.84
2016,5,2,7,30,383.0,153.0,1.2,13.0,319.0,103.19,85.94
2016,5,2,7,45,390.0,173.5,1.25,13.5,360.5,142.64,101.67
2016,5,2,8,0,397.0,194.0,1.3,14.0,402.0,187.42,132.67
2016,5,2,8,15,423.5,208.0,1.3,14.0,449.0,232.34,167.59
2016,5,2,8,30,450.0,222.0,1.3,14.0,496.0,280.58,207.17
2016,5,2,8,45,466.5,233.0,1.3,14.5,535.5,326.62,245.47
2016,5,2,9,0,483.0,244.0,1.3,15.0,575.0,374.37,284.7
2016,5,2,9,15,533.0,244.0,1.35,15.5,629.0,429.32,328.42
2016,5,2,9,30,583.0,244.0,1.4,16.0,683.0,489.08,375.0
2016,5,2,9,45,588.5,257.5,1.45,16.5,718.0,540.41,414.26
2016,5,2,10,0,594.0,271.0,1.5,17.0,753.0,591.48,452.2
2016,5,2,10,15,745.0,198.5,1.55,17.0,823.5,662.12,506.4
2016,5,2,10,30,896.0,126.0,1.6,17.0,894.0,738.83,564.31
2016,5,2,10,45,900.0,128.0,1.65,17.5,914.5,785.79,596.37
2016,5,2,11,0,904.0,130.0,1.7,18.0,935.0,830.53,625.31
2016,5,2,11,15,907.0,130.5,1.75,18.0,948.5,870.71,652.07
2016,5,2,11,30,910.0,131.0,1.8,18.0,962.0,908.21,676.94
2016,5,2,11,45,907.0,133.5,1.85,18.5,966.5,939.4,696.24
2016,5,2,12,0,904.0,136.0,1.9,19.0,971.0,967.3,713.36
2016,5,2,12,15,903.5,136.0,1.9,19.0,969.0,991.83,729.02
2016,5,2,12,30,903.0,136.0,1.9,19.0,967.0,1012.95,742.54
2016,5,2,12,45,896.5,138.0,1.95,19.0,956.0,1026.64,752.03
2016,5,2,13,0,890.0,140.0,2.0,19.0,945.0,1036.64,759.34
2016,5,2,13,15,886.0,139.0,2.0,19.0,927.5,1042.45,763.46
2016,5,2,13,30,882.0,138.0,2.0,19.0,910.0,1044.53,765.37
2016,5,2,13,45,870.0,140.0,2.05,19.0,883.5,1037.88,762.5
2016,5,2,14,0,858.0,142.0,2.1,19.0,857.0,1039.72,765.32
2016,5,2,14,15,711.0,204.5,2.1,18.5,782.5,963.31,717.71
2016,5,2,14,30,564.0,267.0,2.1,18.0,708.0,872.21,657.45
2016,5,2,14,45,682.0,204.0,2.1,18.0,712.0,919.55,694.01
2016,5,2,15,0,800.0,141.0,2.1,18.0,716.0,945.59,712.47
2016,5,2,15,15,784.0,137.5,2.05,17.5,673.5,909.67,690.32
2016,5,2,15,30,768.0,134.0,2.0,17.0,631.0,876.81,670.72
2016,5,2,15,45,738.5,133.5,2.0,17.0,582.5,827.91,638.98
2016,5,2,16,0,709.0,133.0,2.0,17.0,534.0,777.93,606.13
2016,5,2,16,15,641.0,130.0,1.9,16.5,467.5,693.25,547.83
2016,5,2,16,30,573.0,127.0,1.8,16.0,401.0,611.33,489.18
2016,5,2,16,45,494.0,126.0,1.75,16.0,343.0,521.08,421.32
2016,5,2,17,0,415.0,125.0,1.7,16.0,285.0,443.69,361.26
2016,5,2,17,15,356.0,118.0,1.55,15.5,241.5,378.22,309.54
2016,5,2,17,30,297.0,111.0,1.4,15.0,198.0,307.18,252.0
2016,5,2,17,45,247.5,93.0,1.25,14.5,155.5,245.68,200.78
2016,5,2,18,0,198.0,75.0,1.1,14.0,113.0,189.11,152.35
2016,5,2,18,15,138.5,55.0,1.05,13.5,78.0,130.85,101.97
2016,5,2,18,30,79.0,35.0,1.0,13.0,43.0,78.72,55.47
2016,5,2,18,45,39.5,17.5,1.0,12.5,21.5,32.05,0.0
2016,5,2,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,9.0,0.75,10.5,9.0,8.19,0.0
2016,5,3,5,30,0.0,18.0,0.7,11.0,18.0,15.71,0.0
2016,5,3,5,45,70.0,37.0,0.7,11.5,47.5,30.34,20.07
2016,5,3,6,0,140.0,56.0,0.7,12.0,77.0,43.83,33.14
2016,5,3,6,15,186.5,76.0,0.7,12.0,115.0,58.44,46.71
2016,5,3,6,30,233.0,96.0,0.7,12.0,153.0,72.6,59.65
2016,5,3,6,45,290.0,106.5,0.7,12.5,194.5,80.04,66.22
2016,5,3,7,0,347.0,117.0,0.7,13.0,236.0,82.5,68.17
2016,5,3,7,15,215.5,149.0,0.7,13.0,227.0,106.73,89.24
2016,5,3,7,30,84.0,181.0,0.7,13.0,218.0,138.09,116.04
2016,5,3,7,45,149.5,204.5,0.7,13.5,279.5,160.52,123.61
2016,5,3,8,0,215.0,228.0,0.7,14.0,341.0,199.21,149.51
2016,5,3,8,15,230.5,249.5,0.7,14.5,381.0,235.72,177.17
2016,5,3,8,30,246.0,271.0,0.7,15.0,421.0,269.48,203.55
2016,5,3,8,45,197.5,297.5,0.75,15.5,423.5,298.84,228.53
2016,5,3,9,0,149.0,324.0,0.8,16.0,426.0,317.85,244.48
2016,5,3,9,15,183.5,342.5,0.85,16.0,476.0,361.12,277.58
2016,5,3,9,30,218.0,361.0,0.9,16.0,526.0,408.38,313.39
2016,5,3,9,45,221.0,378.5,0.95,16.5,552.0,441.64,337.84
2016,5,3,10,0,224.0,396.0,1.0,17.0,578.0,475.1,362.06
2016,5,3,10,15,167.5,409.5,1.0,17.0,548.0,467.11,355.54
2016,5,3,10,30,111.0,423.0,1.0,17.0,518.0,451.14,343.05
2016,5,3,10,45,225.0,422.5,1.0,17.5,621.5,547.77,414.14
2016,5,3,11,0,339.0,422.0,1.0,18.0,725.0,655.77,490.07
2016,5,3,11,15,234.5,443.0,0.95,18.0,654.0,603.6,450.31
2016,5,3,11,30,130.0,464.0,0.9,18.0,583.0,547.87,408.8
2016,5,3,11,45,75.0,395.0,0.85,18.0,464.0,434.42,327.49
2016,5,3,12,0,20.0,326.0,0.8,18.0,345.0,313.83,238.4
2016,5,3,12,15,38.0,375.0,0.75,18.0,410.5,390.42,295.92
2016,5,3,12,30,56.0,424.0,0.7,18.0,476.0,459.88,345.55
2016,5,3,12,45,147.5,438.5,0.7,18.0,573.0,582.48,434.11
2016,5,3,13,0,239.0,453.0,0.7,18.0,670.0,694.63,511.95
2016,5,3,13,15,208.5,447.5,0.75,18.0,634.0,664.92,490.72
2016,5,3,13,30,178.0,442.0,0.8,18.0,598.0,633.59,469.85
2016,5,3,13,45,336.0,382.5,0.9,18.0,667.0,750.78,556.47
2016,5,3,14,0,494.0,323.0,1.0,18.0,736.0,865.11,637.28
2016,5,3,14,15,455.0,322.0,1.05,18.0,692.0,824.21,609.63
2016,5,3,14,30,416.0,321.0,1.1,18.0,648.0,781.69,582.48
2016,5,3,14,45,450.5,290.5,1.2,18.0,629.0,779.09,584.83
2016,5,3,15,0,485.0,260.0,1.3,18.0,610.0,772.61,584.05
2016,5,3,15,15,320.5,280.5,1.3,17.5,506.0,615.08,472.57
2016,5,3,15,30,156.0,301.0,1.3,17.0,402.0,465.95,362.69
2016,5,3,15,45,176.0,276.5,1.35,17.0,383.0,453.67,356.63
2016,5,3,16,0,196.0,252.0,1.4,17.0,364.0,439.26,347.81
2016,5,3,16,15,133.0,226.0,1.4,16.5,299.0,353.66,282.45
2016,5,3,16,30,70.0,200.0,1.4,16.0,234.0,259.06,208.31
2016,5,3,16,45,35.0,156.0,1.45,15.5,173.0,182.77,147.36
2016,5,3,17,0,0.0,112.0,1.5,15.0,112.0,103.14,81.53
2016,5,3,17,15,0.0,94.5,1.4,14.5,94.5,86.6,68.15
2016,5,3,17,30,0.0,77.0,1.3,14.0,77.0,70.04,54.35
2016,5,3,17,45,0.0,61.0,1.25,14.0,61.0,54.97,41.47
2016,5,3,18,0,0.0,45.0,1.2,14.0,45.0,39.85,28.35
2016,5,3,18,15,0.0,31.0,1.1,13.5,31.0,27.33,17.39
2016,5,3,18,30,0.0,17.0,1.0,13.0,17.0,14.95,6.37
2016,5,3,18,45,0.0,8.5,0.95,13.0,8.5,7.46,0.0
2016,5,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
