Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,4,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,1.35,11.0,6.5,5.91,0.0
2016,5,4,5,30,0.0,13.0,1.5,11.0,13.0,11.44,0.0
2016,5,4,5,45,16.0,34.0,1.65,11.0,36.5,28.92,19.04
2016,5,4,6,0,32.0,55.0,1.8,11.0,60.0,45.43,34.7
2016,5,4,6,15,53.5,78.0,1.85,11.0,90.0,62.95,50.92
2016,5,4,6,30,75.0,101.0,1.9,11.0,120.0,80.13,66.63
2016,5,4,6,45,106.5,119.5,2.0,11.5,153.0,91.08,76.35
2016,5,4,7,0,138.0,138.0,2.1,12.0,186.0,104.11,87.64
2016,5,4,7,15,134.5,161.5,2.1,12.0,214.5,119.53,100.96
2016,5,4,7,30,131.0,185.0,2.1,12.0,243.0,134.4,113.6
2016,5,4,7,45,175.0,207.0,2.1,12.0,294.0,164.03,126.87
2016,5,4,8,0,219.0,229.0,2.1,12.0,345.0,200.71,152.58
2016,5,4,8,15,221.0,252.5,2.05,12.0,379.0,236.22,181.0
2016,5,4,8,30,223.0,276.0,2.0,12.0,413.0,272.34,210.75
2016,5,4,8,45,209.5,300.0,1.95,12.5,436.0,304.51,237.39
2016,5,4,9,0,196.0,324.0,1.9,13.0,459.0,335.36,262.36
2016,5,4,9,15,272.5,328.5,1.8,13.0,528.5,385.82,301.49
2016,5,4,9,30,349.0,333.0,1.7,13.0,598.0,448.02,349.54
2016,5,4,9,45,395.5,329.5,1.65,13.5,642.0,495.29,385.43
2016,5,4,10,0,442.0,326.0,1.6,14.0,686.0,546.82,423.93
2016,5,4,10,15,451.0,336.5,1.55,14.0,715.0,590.13,455.92
2016,5,4,10,30,460.0,347.0,1.5,14.0,744.0,633.48,487.26
2016,5,4,10,45,359.0,395.0,1.45,14.5,709.0,625.37,478.3
2016,5,4,11,0,258.0,443.0,1.4,15.0,674.0,611.05,464.73
2016,5,4,11,15,288.0,442.0,1.4,15.0,703.5,651.88,494.51
2016,5,4,11,30,318.0,441.0,1.4,15.0,733.0,693.86,524.27
2016,5,4,11,45,320.5,443.0,1.4,15.0,739.0,715.04,538.72
2016,5,4,12,0,323.0,445.0,1.4,15.0,745.0,735.09,552.52
2016,5,4,12,15,279.0,455.5,1.5,15.0,714.0,718.43,540.69
2016,5,4,12,30,235.0,466.0,1.6,15.0,683.0,686.55,518.6
2016,5,4,12,45,199.5,464.0,1.7,15.0,647.0,658.78,499.42
2016,5,4,13,0,164.0,462.0,1.8,15.0,611.0,628.83,478.33
2016,5,4,13,15,276.5,423.5,1.9,15.0,669.0,722.97,549.75
2016,5,4,13,30,389.0,385.0,2.0,15.0,727.0,802.13,608.78
2016,5,4,13,45,434.5,356.5,2.1,15.0,728.5,836.75,634.69
2016,5,4,14,0,480.0,328.0,2.2,15.0,730.0,855.52,650.48
2016,5,4,14,15,475.0,313.5,2.25,15.0,699.5,834.84,637.54
2016,5,4,14,30,470.0,299.0,2.3,15.0,669.0,811.72,623.22
2016,5,4,14,45,452.0,291.0,2.4,15.0,632.5,780.49,603.0
2016,5,4,15,0,434.0,283.0,2.5,15.0,596.0,747.65,581.41
2016,5,4,15,15,411.0,272.5,2.55,15.0,555.5,706.16,552.94
2016,5,4,15,30,388.0,262.0,2.6,15.0,515.0,648.53,512.57
2016,5,4,15,45,473.0,214.0,2.65,15.0,500.0,675.66,536.82
2016,5,4,16,0,558.0,166.0,2.7,15.0,485.0,678.48,542.81
2016,5,4,16,15,488.0,167.5,2.7,14.5,428.0,603.46,487.38
2016,5,4,16,30,418.0,169.0,2.7,14.0,371.0,531.91,433.61
2016,5,4,16,45,298.0,164.0,2.7,14.0,299.5,407.66,335.57
2016,5,4,17,0,178.0,159.0,2.7,14.0,228.0,296.43,244.94
2016,5,4,17,15,154.5,139.5,2.5,13.5,193.5,252.76,209.56
2016,5,4,17,30,131.0,120.0,2.3,13.0,159.0,211.04,174.77
2016,5,4,17,45,112.0,98.0,2.15,13.0,126.5,170.61,140.1
2016,5,4,18,0,93.0,76.0,2.0,13.0,94.0,131.76,106.14
2016,5,4,18,15,62.5,55.0,1.85,12.5,65.5,91.0,70.43
2016,5,4,18,30,32.0,34.0,1.7,12.0,37.0,47.16,32.02
2016,5,4,18,45,16.0,17.0,1.6,11.5,18.5,21.06,0.0
2016,5,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,5,15,24.0,10.5,1.75,10.0,11.5,9.55,0.0
2016,5,5,5,30,48.0,21.0,1.9,10.0,23.0,17.72,2.52
2016,5,5,5,45,124.0,40.0,2.05,10.5,56.0,31.83,21.71
2016,5,5,6,0,200.0,59.0,2.2,11.0,89.0,46.19,35.42
2016,5,5,6,15,262.0,75.5,2.25,11.0,131.5,56.55,45.24
2016,5,5,6,30,324.0,92.0,2.3,11.0,174.0,67.67,55.51
2016,5,5,6,45,395.5,96.5,2.4,11.5,219.0,69.71,57.3
2016,5,5,7,0,467.0,101.0,2.5,12.0,264.0,71.77,58.94
2016,5,5,7,15,402.0,133.0,2.5,12.0,289.5,91.66,76.44
2016,5,5,7,30,337.0,165.0,2.5,12.0,315.0,116.99,98.45
2016,5,5,7,45,201.0,194.0,2.55,12.5,286.5,158.09,120.9
2016,5,5,8,0,65.0,223.0,2.6,13.0,258.0,183.3,144.73
2016,5,5,8,15,57.0,239.5,2.6,13.0,272.0,201.93,159.81
2016,5,5,8,30,49.0,256.0,2.6,13.0,286.0,219.59,174.24
2016,5,5,8,45,83.0,289.5,2.6,13.0,345.5,261.95,207.2
2016,5,5,9,0,117.0,323.0,2.6,13.0,405.0,305.32,241.07
2016,5,5,9,15,59.5,240.0,2.55,13.0,282.0,230.22,182.47
2016,5,5,9,30,2.0,157.0,2.5,13.0,159.0,139.18,109.4
2016,5,5,9,45,75.5,280.0,2.5,13.5,342.0,283.16,224.7
2016,5,5,10,0,149.0,403.0,2.5,14.0,525.0,436.06,342.01
2016,5,5,10,15,114.0,407.0,2.5,14.0,502.5,430.22,336.41
2016,5,5,10,30,79.0,411.0,2.5,14.0,480.0,418.27,326.7
2016,5,5,10,45,39.5,245.5,2.5,14.5,280.0,249.65,196.17
2016,5,5,11,0,0.0,80.0,2.5,15.0,80.0,71.23,52.8
2016,5,5,11,15,2.0,116.0,2.55,15.0,118.0,105.04,80.47
2016,5,5,11,30,4.0,152.0,2.6,15.0,156.0,139.22,107.98
2016,5,5,11,45,4.0,154.0,2.65,15.5,158.0,141.34,109.4
2016,5,5,12,0,4.0,156.0,2.7,16.0,160.0,143.45,110.87
2016,5,5,12,15,13.0,247.5,2.65,16.0,260.0,235.9,184.17
2016,5,5,12,30,22.0,339.0,2.6,16.0,360.0,330.84,257.44
2016,5,5,12,45,20.0,323.5,2.6,16.0,342.5,315.65,245.52
2016,5,5,13,0,18.0,308.0,2.6,16.0,325.0,300.13,233.75
2016,5,5,13,15,14.0,262.0,2.55,16.0,275.5,253.35,197.65
2016,5,5,13,30,10.0,216.0,2.5,16.0,226.0,206.44,161.1
2016,5,5,13,45,6.5,186.0,2.5,16.0,192.5,175.04,136.42
2016,5,5,14,0,3.0,156.0,2.5,16.0,159.0,143.67,111.47
2016,5,5,14,15,1.5,105.0,2.5,16.0,106.5,95.18,72.51
2016,5,5,14,30,0.0,54.0,2.5,16.0,54.0,47.91,33.96
2016,5,5,14,45,0.0,48.0,2.5,16.0,48.0,42.55,29.64
2016,5,5,15,0,0.0,42.0,2.5,16.0,42.0,37.2,25.29
2016,5,5,15,15,10.0,139.0,2.45,15.5,145.5,134.61,105.98
2016,5,5,15,30,20.0,236.0,2.4,15.0,249.0,239.16,190.81
2016,5,5,15,45,10.0,149.5,2.35,15.0,156.0,144.69,114.58
2016,5,5,16,0,0.0,63.0,2.3,15.0,63.0,55.73,41.19
2016,5,5,16,15,0.0,81.5,2.2,14.5,81.5,72.16,55.27
2016,5,5,16,30,0.0,100.0,2.1,14.0,100.0,89.5,70.12
2016,5,5,16,45,0.0,56.5,2.05,14.0,56.5,49.9,36.93
2016,5,5,17,0,0.0,13.0,2.0,14.0,13.0,11.44,4.18
2016,5,5,17,15,0.0,11.0,1.85,13.5,11.0,9.67,2.7
2016,5,5,17,30,0.0,9.0,1.7,13.0,9.0,7.91,1.2
2016,5,5,17,45,0.0,7.0,1.55,12.5,7.0,6.14,0.0
2016,5,5,18,0,0.0,5.0,1.4,12.0,5.0,4.38,0.0
2016,5,5,18,15,0.0,3.5,1.2,11.5,3.5,3.07,0.0
2016,5,5,18,30,0.0,2.0,1.0,11.0,2.0,1.75,0.0
2016,5,5,18,45,0.0,1.0,0.8,11.0,1.0,0.87,0.0
2016,5,5,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,8.5,0.6,9.0,8.5,7.73,0.0
2016,5,6,5,30,0.0,17.0,0.6,9.0,17.0,14.98,2.55
2016,5,6,5,45,16.0,36.5,0.65,9.5,39.5,30.92,21.21
2016,5,6,6,0,32.0,56.0,0.7,10.0,62.0,46.36,35.82
2016,5,6,6,15,51.0,78.5,0.6,10.0,90.5,63.55,51.76
2016,5,6,6,30,70.0,101.0,0.5,10.0,119.0,80.42,67.14
2016,5,6,6,45,89.0,121.0,0.45,10.5,149.0,92.1,77.42
2016,5,6,7,0,108.0,141.0,0.4,11.0,179.0,105.9,89.28
2016,5,6,7,15,54.0,125.0,0.35,11.0,144.0,101.27,84.89
2016,5,6,7,30,0.0,109.0,0.3,11.0,109.0,93.99,78.22
2016,5,6,7,45,3.0,139.5,0.25,11.5,141.0,118.96,94.96
2016,5,6,8,0,6.0,170.0,0.2,12.0,173.0,144.56,115.08
2016,5,6,8,15,3.0,107.0,0.2,12.0,108.5,94.74,73.89
2016,5,6,8,30,0.0,44.0,0.2,12.0,44.0,38.91,27.41
2016,5,6,8,45,0.0,74.5,0.2,12.5,74.5,66.02,50.09
2016,5,6,9,0,0.0,105.0,0.2,13.0,105.0,92.95,71.96
2016,5,6,9,15,1.0,130.0,0.25,13.0,131.5,115.11,89.72
2016,5,6,9,30,2.0,155.0,0.3,13.0,158.0,137.46,107.48
2016,5,6,9,45,20.0,249.0,0.35,13.0,266.5,228.38,179.19
2016,5,6,10,0,38.0,343.0,0.4,13.0,375.0,320.37,249.03
2016,5,6,10,15,181.0,374.5,0.45,13.0,530.5,445.98,343.83
2016,5,6,10,30,324.0,406.0,0.5,13.0,686.0,587.47,446.51
2016,5,6,10,45,227.0,429.5,0.6,13.5,628.0,554.67,420.34
2016,5,6,11,0,130.0,453.0,0.7,14.0,570.0,515.22,390.55
2016,5,6,11,15,72.5,369.5,0.75,14.0,435.5,396.53,304.32
2016,5,6,11,30,15.0,286.0,0.8,14.0,301.0,269.54,208.55
2016,5,6,11,45,16.0,287.0,0.85,14.0,303.0,272.69,211.82
2016,5,6,12,0,17.0,288.0,0.9,14.0,305.0,275.82,214.34
2016,5,6,12,15,12.5,236.5,0.95,14.0,249.0,225.27,175.39
2016,5,6,12,30,8.0,185.0,1.0,14.0,193.0,174.29,135.67
2016,5,6,12,45,8.0,183.0,1.05,14.0,191.0,172.81,134.78
2016,5,6,13,0,8.0,181.0,1.1,14.0,189.0,171.26,133.67
2016,5,6,13,15,7.0,176.5,1.1,14.0,183.0,166.34,129.82
2016,5,6,13,30,6.0,172.0,1.1,14.0,177.0,161.33,125.93
2016,5,6,13,45,9.5,212.0,1.1,14.5,220.5,202.45,158.47
2016,5,6,14,0,13.0,252.0,1.1,15.0,264.0,244.43,191.06
2016,5,6,14,15,6.5,178.5,1.05,15.0,184.5,168.28,131.15
2016,5,6,14,30,0.0,105.0,1.0,15.0,105.0,93.63,71.38
2016,5,6,14,45,0.0,100.5,1.0,15.0,100.5,89.46,68.28
2016,5,6,15,0,0.0,96.0,1.0,15.0,96.0,85.29,65.03
2016,5,6,15,15,0.0,99.0,0.95,15.0,99.0,88.0,67.41
2016,5,6,15,30,0.0,102.0,0.9,15.0,102.0,90.76,69.85
2016,5,6,15,45,0.0,84.0,0.9,15.0,84.0,74.44,56.59
2016,5,6,16,0,0.0,66.0,0.9,15.0,66.0,58.4,43.47
2016,5,6,16,15,3.5,113.5,0.9,14.5,115.5,104.86,82.55
2016,5,6,16,30,7.0,161.0,0.9,14.0,165.0,155.53,124.72
2016,5,6,16,45,3.5,87.0,0.95,14.0,89.0,79.96,62.26
2016,5,6,17,0,0.0,13.0,1.0,14.0,13.0,11.44,4.18
2016,5,6,17,15,0.0,11.0,0.9,13.5,11.0,9.67,2.72
2016,5,6,17,30,0.0,9.0,0.8,13.0,9.0,7.91,1.21
2016,5,6,17,45,0.0,7.0,0.7,13.0,7.0,6.14,0.0
2016,5,6,18,0,0.0,5.0,0.6,13.0,5.0,4.38,0.0
2016,5,6,18,15,0.0,3.5,0.6,12.5,3.5,3.07,0.0
2016,5,6,18,30,0.0,2.0,0.6,12.0,2.0,1.75,0.0
2016,5,6,18,45,0.0,1.0,0.65,11.5,1.0,0.87,0.0
2016,5,6,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.0,1.15,10.0,5.0,4.55,0.0
2016,5,7,5,30,0.0,10.0,1.3,10.0,10.0,8.78,0.0
2016,5,7,5,45,0.0,24.0,1.45,10.5,24.0,21.14,12.72
2016,5,7,6,0,0.0,38.0,1.6,11.0,38.0,33.51,24.28
2016,5,7,6,15,0.0,55.5,1.65,11.0,55.5,48.19,37.83
2016,5,7,6,30,0.0,73.0,1.7,11.0,73.0,62.7,51.09
2016,5,7,6,45,0.0,92.0,1.75,11.0,92.0,78.2,65.01
2016,5,7,7,0,0.0,111.0,1.8,11.0,111.0,93.54,78.56
2016,5,7,7,15,29.5,146.0,1.85,11.0,159.5,114.9,97.21
2016,5,7,7,30,59.0,181.0,1.9,11.0,208.0,138.38,117.42
2016,5,7,7,45,29.5,126.0,1.95,11.5,139.5,106.58,83.98
2016,5,7,8,0,0.0,71.0,2.0,12.0,71.0,62.82,47.85
2016,5,7,8,15,0.0,92.5,2.0,12.0,92.5,81.93,63.79
2016,5,7,8,30,0.0,114.0,2.0,12.0,114.0,100.34,78.91
2016,5,7,8,45,1.0,137.5,2.05,12.5,138.0,120.8,95.38
2016,5,7,9,0,2.0,161.0,2.1,13.0,162.0,141.49,111.85
2016,5,7,9,15,2.0,157.0,2.05,13.0,158.5,138.69,109.27
2016,5,7,9,30,2.0,153.0,2.0,13.0,155.0,135.73,106.65
2016,5,7,9,45,3.0,157.5,2.0,13.0,160.5,140.59,110.42
2016,5,7,10,0,4.0,162.0,2.0,13.0,166.0,145.56,114.29
2016,5,7,10,15,2.0,116.0,2.0,13.0,118.0,104.29,80.6
2016,5,7,10,30,0.0,70.0,2.0,13.0,70.0,62.26,46.06
2016,5,7,10,45,0.0,84.0,2.0,13.5,84.0,74.76,56.23
2016,5,7,11,0,0.0,98.0,2.0,14.0,98.0,87.26,66.26
2016,5,7,11,15,0.0,113.5,2.0,14.0,113.5,101.17,77.49
2016,5,7,11,30,0.0,129.0,2.0,14.0,129.0,115.15,88.75
2016,5,7,11,45,1.5,139.0,2.0,14.0,141.0,125.61,97.2
2016,5,7,12,0,3.0,149.0,2.0,14.0,153.0,136.2,105.75
2016,5,7,12,15,6.0,171.0,1.95,14.0,177.0,159.23,124.29
2016,5,7,12,30,9.0,193.0,1.9,14.0,201.0,182.57,142.95
2016,5,7,12,45,6.5,175.5,1.9,14.0,181.5,164.44,128.43
2016,5,7,13,0,4.0,158.0,1.9,14.0,162.0,146.13,113.79
2016,5,7,13,15,4.5,159.5,1.85,14.0,163.5,148.14,115.54
2016,5,7,13,30,5.0,161.0,1.8,14.0,165.0,150.14,117.25
2016,5,7,13,45,2.5,147.0,1.8,14.0,149.0,134.77,104.89
2016,5,7,14,0,0.0,133.0,1.8,14.0,133.0,119.37,92.49
2016,5,7,14,15,0.0,137.5,1.75,14.0,138.0,123.53,96.02
2016,5,7,14,30,0.0,142.0,1.7,14.0,143.0,127.74,99.57
2016,5,7,14,45,2.0,156.5,1.7,14.0,158.5,143.34,112.48
2016,5,7,15,0,4.0,171.0,1.7,14.0,174.0,159.16,125.57
2016,5,7,15,15,2.0,122.0,1.65,13.5,123.5,111.15,86.86
2016,5,7,15,30,0.0,73.0,1.6,13.0,73.0,64.68,48.74
2016,5,7,15,45,0.0,82.0,1.6,13.0,82.0,72.66,55.61
2016,5,7,16,0,0.0,91.0,1.6,13.0,91.0,80.64,62.46
2016,5,7,16,15,0.0,71.5,1.55,13.0,71.5,63.26,48.07
2016,5,7,16,30,0.0,52.0,1.5,13.0,52.0,45.93,33.58
2016,5,7,16,45,14.0,100.0,1.45,13.0,105.5,100.07,80.0
2016,5,7,17,0,28.0,148.0,1.4,13.0,159.0,169.05,138.0
2016,5,7,17,15,21.0,127.5,1.3,12.5,135.5,134.32,109.17
2016,5,7,17,30,14.0,107.0,1.2,12.0,112.0,109.64,88.59
2016,5,7,17,45,172.0,89.0,1.2,12.0,125.5,198.85,164.63
2016,5,7,18,0,330.0,71.0,1.2,12.0,139.0,253.76,207.11
2016,5,7,18,15,245.0,55.5,1.1,11.5,98.5,181.99,144.44
2016,5,7,18,30,160.0,40.0,1.0,11.0,58.0,112.41,83.58
2016,5,7,18,45,80.0,20.0,0.95,11.0,29.0,51.29,19.02
2016,5,7,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,5,15,62.5,12.0,0.8,9.5,16.0,10.91,0.0
2016,5,8,5,30,125.0,24.0,0.9,10.0,32.0,18.8,6.73
2016,5,8,5,45,231.0,38.5,1.05,10.5,69.5,29.83,20.34
2016,5,8,6,0,337.0,53.0,1.2,11.0,107.0,40.56,30.58
2016,5,8,6,15,412.0,63.0,1.2,11.0,153.5,48.84,38.43
2016,5,8,6,30,487.0,73.0,1.2,11.0,200.0,55.09,44.26
2016,5,8,6,45,243.5,87.5,1.25,11.5,151.0,66.77,54.67
2016,5,8,7,0,0.0,102.0,1.3,12.0,102.0,86.94,72.39
2016,5,8,7,15,103.5,144.5,1.25,12.0,191.0,109.16,91.72
2016,5,8,7,30,207.0,187.0,1.2,12.0,280.0,136.41,115.09
2016,5,8,7,45,114.5,192.5,1.2,12.5,245.0,152.07,118.23
2016,5,8,8,0,22.0,198.0,1.2,13.0,210.0,167.8,133.41
2016,5,8,8,15,11.0,177.0,1.15,13.0,183.0,153.14,121.49
2016,5,8,8,30,0.0,156.0,1.1,13.0,156.0,135.29,107.06
2016,5,8,8,45,36.0,234.5,1.05,13.5,260.0,206.37,162.9
2016,5,8,9,0,72.0,313.0,1.0,14.0,364.0,284.96,223.12
2016,5,8,9,15,47.0,297.5,1.0,14.0,331.5,270.51,211.8
2016,5,8,9,30,22.0,282.0,1.0,14.0,299.0,254.6,199.45
2016,5,8,9,45,20.5,286.0,1.0,14.5,302.5,259.95,203.08
2016,5,8,10,0,19.0,290.0,1.0,15.0,306.0,264.99,206.32
2016,5,8,10,15,97.0,363.0,1.05,15.0,447.0,380.53,295.1
2016,5,8,10,30,175.0,436.0,1.1,15.0,588.0,507.64,388.94
2016,5,8,10,45,96.5,371.0,1.15,15.5,455.5,406.76,312.65
2016,5,8,11,0,18.0,306.0,1.2,16.0,323.0,286.65,221.01
2016,5,8,11,15,30.0,354.5,1.25,16.0,382.5,347.68,268.0
2016,5,8,11,30,42.0,403.0,1.3,16.0,442.0,406.94,311.98
2016,5,8,11,45,26.5,315.5,1.4,16.0,340.5,315.49,243.36
2016,5,8,12,0,11.0,228.0,1.5,16.0,239.0,215.27,166.7
2016,5,8,12,15,7.5,190.5,1.55,16.0,198.0,178.4,138.16
2016,5,8,12,30,4.0,153.0,1.6,16.0,157.0,141.21,108.79
2016,5,8,12,45,7.0,184.0,1.65,16.5,191.0,172.72,133.76
2016,5,8,13,0,10.0,215.0,1.7,17.0,225.0,204.67,158.64
2016,5,8,13,15,9.0,205.5,1.75,16.5,214.5,195.2,151.54
2016,5,8,13,30,8.0,196.0,1.8,16.0,204.0,185.62,144.43
2016,5,8,13,45,11.0,229.5,1.9,16.0,239.5,220.4,172.11
2016,5,8,14,0,14.0,263.0,2.0,16.0,275.0,255.88,200.05
2016,5,8,14,15,14.5,260.5,2.05,16.0,272.5,254.53,199.22
2016,5,8,14,30,15.0,258.0,2.1,16.0,270.0,253.17,198.55
2016,5,8,14,45,10.0,221.0,2.2,16.0,229.0,212.71,167.02
2016,5,8,15,0,5.0,184.0,2.3,16.0,188.0,172.52,135.34
2016,5,8,15,15,6.0,189.5,2.3,15.5,194.0,179.12,141.34
2016,5,8,15,30,7.0,195.0,2.3,15.0,200.0,185.93,147.47
2016,5,8,15,45,5.5,183.0,2.35,15.0,186.5,173.38,137.69
2016,5,8,16,0,4.0,171.0,2.4,15.0,173.0,160.92,127.97
2016,5,8,16,15,16.0,178.0,2.4,14.5,186.0,178.73,143.65
2016,5,8,16,30,28.0,185.0,2.4,14.0,199.0,207.88,168.55
2016,5,8,16,45,14.0,156.0,2.4,14.0,163.0,156.66,126.49
2016,5,8,17,0,0.0,127.0,2.4,14.0,127.0,118.08,94.45
2016,5,8,17,15,0.0,108.5,2.35,13.5,108.5,100.58,80.22
2016,5,8,17,30,0.0,90.0,2.3,13.0,90.0,83.04,65.64
2016,5,8,17,45,244.5,72.0,2.25,13.0,122.5,226.99,188.63
2016,5,8,18,0,489.0,54.0,2.2,13.0,155.0,312.6,255.11
2016,5,8,18,15,395.5,44.0,2.0,12.5,111.5,233.65,185.43
2016,5,8,18,30,302.0,34.0,1.8,12.0,68.0,165.01,123.68
2016,5,8,18,45,151.0,17.0,1.65,11.5,34.0,77.14,34.89
2016,5,8,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,5,15,61.5,13.5,1.3,8.0,17.5,12.28,0.0
2016,5,9,5,30,123.0,27.0,1.4,8.0,35.0,21.16,9.2
2016,5,9,5,45,228.5,42.0,1.5,8.5,74.0,32.52,22.94
2016,5,9,6,0,334.0,57.0,1.6,9.0,113.0,43.56,33.55
2016,5,9,6,15,411.0,68.0,1.6,9.0,160.0,51.17,40.86
2016,5,9,6,30,488.0,79.0,1.6,9.0,207.0,60.1,49.15
2016,5,9,6,45,544.0,86.5,1.6,9.5,258.5,63.72,52.34
2016,5,9,7,0,600.0,94.0,1.6,10.0,310.0,67.21,55.28
2016,5,9,7,15,367.0,143.0,1.55,10.5,281.5,97.77,82.23
2016,5,9,7,30,134.0,192.0,1.5,11.0,253.0,138.87,117.76
2016,5,9,7,45,73.0,188.5,1.5,11.5,222.5,153.14,121.08
2016,5,9,8,0,12.0,185.0,1.5,12.0,192.0,156.9,125.52
2016,5,9,8,15,78.5,235.5,1.5,12.0,285.0,203.8,160.5
2016,5,9,8,30,145.0,286.0,1.5,12.0,378.0,260.23,203.32
2016,5,9,8,45,97.5,292.5,1.5,12.5,356.5,268.96,211.57
2016,5,9,9,0,50.0,299.0,1.5,13.0,335.0,266.2,210.06
2016,5,9,9,15,40.0,301.0,1.5,13.5,331.0,270.2,212.84
2016,5,9,9,30,30.0,303.0,1.5,14.0,327.0,272.6,214.16
2016,5,9,9,45,91.5,355.0,1.5,14.5,430.5,353.3,275.98
2016,5,9,10,0,153.0,407.0,1.5,15.0,534.0,441.06,341.46
2016,5,9,10,15,179.5,420.5,1.5,15.0,574.0,482.92,372.29
2016,5,9,10,30,206.0,434.0,1.5,15.0,614.0,527.16,404.85
2016,5,9,10,45,126.0,417.0,1.5,15.5,528.5,468.54,359.71
2016,5,9,11,0,46.0,400.0,1.5,16.0,443.0,396.88,304.64
2016,5,9,11,15,79.0,432.5,1.5,16.0,506.0,459.02,351.65
2016,5,9,11,30,112.0,465.0,1.5,16.0,569.0,524.29,399.33
2016,5,9,11,45,164.0,470.5,1.55,16.5,623.5,591.97,448.07
2016,5,9,12,0,216.0,476.0,1.6,17.0,678.0,655.16,492.83
2016,5,9,12,15,151.5,466.5,1.6,17.0,608.5,596.23,449.34
2016,5,9,12,30,87.0,457.0,1.6,17.0,539.0,520.79,394.32
2016,5,9,12,45,90.0,449.5,1.65,17.0,533.5,521.32,395.84
2016,5,9,13,0,93.0,442.0,1.7,17.0,528.0,521.28,396.44
2016,5,9,13,15,216.5,429.0,1.7,17.0,623.0,650.96,493.2
2016,5,9,13,30,340.0,416.0,1.7,17.0,718.0,782.2,586.66
2016,5,9,13,45,231.5,416.5,1.7,17.5,620.0,661.68,499.01
2016,5,9,14,0,123.0,417.0,1.7,18.0,522.0,555.84,421.36
2016,5,9,14,15,250.5,381.0,1.65,17.5,583.5,663.73,504.23
2016,5,9,14,30,378.0,345.0,1.6,17.0,645.0,751.0,569.37
2016,5,9,14,45,299.0,345.5,1.6,17.0,576.0,671.6,512.02
2016,5,9,15,0,220.0,346.0,1.6,17.0,507.0,576.83,444.12
2016,5,9,15,15,230.5,323.0,1.55,17.0,483.0,558.77,433.04
2016,5,9,15,30,241.0,300.0,1.5,17.0,459.0,539.07,420.07
2016,5,9,15,45,516.0,202.5,1.5,17.0,511.5,698.16,543.59
2016,5,9,16,0,791.0,105.0,1.5,17.0,564.0,807.17,622.67
2016,5,9,16,15,767.5,101.0,1.45,16.5,514.5,754.93,587.29
2016,5,9,16,30,744.0,97.0,1.4,16.0,465.0,705.23,554.83
2016,5,9,16,45,708.0,93.0,1.4,16.0,412.5,642.63,511.54
2016,5,9,17,0,672.0,89.0,1.4,16.0,360.0,581.0,466.27
2016,5,9,17,15,628.0,83.0,1.3,15.5,308.0,513.37,415.0
2016,5,9,17,30,584.0,77.0,1.2,15.0,256.0,448.36,363.91
2016,5,9,17,45,518.0,69.0,1.15,14.5,206.0,372.53,302.52
2016,5,9,18,0,452.0,61.0,1.1,14.0,156.0,302.54,243.66
2016,5,9,18,15,357.0,50.0,1.05,13.5,112.0,223.75,176.27
2016,5,9,18,30,262.0,39.0,1.0,13.0,68.0,154.54,115.54
2016,5,9,18,45,131.0,19.5,1.0,12.5,34.0,72.0,35.31
2016,5,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,5,15,82.5,13.0,0.8,10.5,18.5,11.82,0.0
2016,5,10,5,30,165.0,26.0,0.9,11.0,37.0,20.39,9.14
2016,5,10,5,45,278.5,38.5,1.0,11.5,77.0,29.86,20.41
2016,5,10,6,0,392.0,51.0,1.1,12.0,117.0,40.38,30.36
2016,5,10,6,15,466.0,60.0,1.15,12.5,164.5,46.14,35.82
2016,5,10,6,30,540.0,69.0,1.2,13.0,212.0,51.7,40.89
2016,5,10,6,45,592.5,75.0,1.25,13.5,263.5,54.52,43.33
2016,5,10,7,0,645.0,81.0,1.3,14.0,315.0,57.26,45.59
2016,5,10,7,15,681.0,86.5,1.4,14.5,367.0,59.4,47.25
2016,5,10,7,30,717.0,92.0,1.5,15.0,419.0,62.69,49.87
2016,5,10,7,45,746.5,95.0,1.65,15.5,470.5,120.27,68.94
2016,5,10,8,0,776.0,98.0,1.8,16.0,522.0,175.16,105.13
2016,5,10,8,15,796.5,101.5,1.8,16.5,570.0,232.13,151.1
2016,5,10,8,30,817.0,105.0,1.8,17.0,618.0,291.2,201.85
2016,5,10,8,45,594.5,199.5,1.8,17.5,587.0,343.67,253.7
2016,5,10,9,0,372.0,294.0,1.8,18.0,556.0,375.22,284.72
2016,5,10,9,15,624.5,204.0,1.75,18.5,672.5,438.04,331.92
2016,5,10,9,30,877.0,114.0,1.7,19.0,789.0,530.41,402.38
2016,5,10,9,45,877.5,120.5,1.7,19.5,821.0,585.23,444.64
2016,5,10,10,0,878.0,127.0,1.7,20.0,853.0,638.36,484.32
2016,5,10,10,15,885.5,128.5,1.65,20.0,881.0,689.92,522.25
2016,5,10,10,30,893.0,130.0,1.6,20.0,909.0,740.0,557.97
2016,5,10,10,45,900.5,130.0,1.6,20.5,931.0,787.09,589.58
2016,5,10,11,0,908.0,130.0,1.6,21.0,953.0,832.24,617.86
2016,5,10,11,15,911.0,130.5,1.55,21.0,966.5,872.0,642.81
2016,5,10,11,30,914.0,131.0,1.5,21.0,980.0,909.11,665.75
2016,5,10,11,45,918.0,130.0,1.5,21.0,986.5,942.91,687.01
2016,5,10,12,0,922.0,129.0,1.5,21.0,993.0,973.79,706.3
2016,5,10,12,15,922.0,128.5,1.5,21.0,991.0,998.28,721.52
2016,5,10,12,30,922.0,128.0,1.5,21.0,989.0,1019.36,734.66
2016,5,10,12,45,924.5,125.0,1.5,21.0,980.5,1036.92,745.68
2016,5,10,13,0,927.0,122.0,1.5,21.0,972.0,1050.85,754.54
2016,5,10,13,15,923.5,121.0,1.5,21.0,955.0,1057.08,758.74
2016,5,10,13,30,920.0,120.0,1.5,21.0,938.0,1059.48,760.78
2016,5,10,13,45,916.5,117.5,1.5,21.0,914.0,1056.5,759.64
2016,5,10,14,0,913.0,115.0,1.5,21.0,890.0,1049.69,756.3
2016,5,10,14,15,905.5,113.5,1.5,21.0,858.5,1036.18,748.91
2016,5,10,14,30,898.0,112.0,1.5,21.0,827.0,1019.07,739.42
2016,5,10,14,45,889.5,109.0,1.55,21.0,790.0,995.86,726.91
2016,5,10,15,0,881.0,106.0,1.6,21.0,753.0,969.33,712.26
2016,5,10,15,15,868.0,103.5,1.6,20.5,710.5,936.02,693.73
2016,5,10,15,30,855.0,101.0,1.6,20.0,668.0,899.98,673.25
2016,5,10,15,45,839.5,97.5,1.65,20.0,621.0,866.27,653.42
2016,5,10,16,0,824.0,94.0,1.7,20.0,574.0,821.82,625.91
2016,5,10,16,15,801.5,90.5,1.7,19.5,524.0,769.88,593.37
2016,5,10,16,30,779.0,87.0,1.7,19.0,474.0,716.91,559.37
2016,5,10,16,45,750.5,82.5,1.7,18.5,422.0,657.75,519.89
2016,5,10,17,0,722.0,78.0,1.7,18.0,370.0,598.78,478.49
2016,5,10,17,15,681.0,72.5,1.65,17.5,318.0,534.1,429.89
2016,5,10,17,30,640.0,67.0,1.6,17.0,266.0,469.04,379.17
2016,5,10,17,45,583.0,60.0,1.55,16.5,215.5,396.46,320.45
2016,5,10,18,0,526.0,53.0,1.5,16.0,165.0,328.76,263.36
2016,5,10,18,15,434.5,44.0,1.45,15.0,119.5,249.76,196.04
2016,5,10,18,30,343.0,35.0,1.4,14.0,74.0,180.67,135.1
2016,5,10,18,45,204.5,22.0,1.35,13.5,42.5,100.08,53.94
2016,5,10,19,0,66.0,9.0,1.3,13.0,11.0,24.19,0.0
2016,5,10,19,15,33.0,4.5,1.25,12.5,5.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,5,15,115.5,12.5,1.05,9.5,21.0,11.37,0.0
2016,5,11,5,30,231.0,25.0,1.2,10.0,42.0,20.38,9.68
2016,5,11,5,45,342.5,36.5,1.35,10.5,83.5,29.24,20.01
2016,5,11,6,0,454.0,48.0,1.5,11.0,125.0,37.76,28.17
2016,5,11,6,15,526.0,55.5,1.45,11.5,174.5,42.42,32.64
2016,5,11,6,30,598.0,63.0,1.4,12.0,224.0,46.95,36.8
2016,5,11,6,45,447.0,98.0,1.4,12.5,232.5,70.57,57.84
2016,5,11,7,0,296.0,133.0,1.4,13.0,241.0,97.28,81.2
2016,5,11,7,15,342.5,147.5,1.3,13.5,290.5,106.46,88.77
2016,5,11,7,30,389.0,162.0,1.2,14.0,340.0,109.24,90.68
2016,5,11,7,45,365.5,189.0,1.2,14.5,372.0,161.31,116.0
2016,5,11,8,0,342.0,216.0,1.2,15.0,404.0,203.95,147.35
2016,5,11,8,15,594.0,158.5,1.1,15.5,519.0,231.81,159.04
2016,5,11,8,30,846.0,101.0,1.0,16.0,634.0,295.82,204.18
2016,5,11,8,45,587.0,204.0,0.95,16.5,586.5,344.57,253.67
2016,5,11,9,0,328.0,307.0,0.9,17.0,539.0,368.48,278.88
2016,5,11,9,15,372.5,310.0,0.8,17.0,587.0,414.66,314.28
2016,5,11,9,30,417.0,313.0,0.7,17.0,635.0,463.38,350.85
2016,5,11,9,45,662.5,215.5,0.65,17.5,752.5,545.89,411.91
2016,5,11,10,0,908.0,118.0,0.6,18.0,870.0,648.66,486.26
2016,5,11,10,15,914.5,119.5,0.55,18.5,897.5,700.89,521.55
2016,5,11,10,30,921.0,121.0,0.5,19.0,925.0,751.48,554.9
2016,5,11,10,45,925.5,121.5,0.45,19.5,945.5,797.86,583.49
2016,5,11,11,0,930.0,122.0,0.4,20.0,966.0,841.98,608.83
2016,5,11,11,15,932.5,122.5,0.45,20.0,979.0,882.03,634.21
2016,5,11,11,30,935.0,123.0,0.5,20.0,992.0,919.32,657.79
2016,5,11,11,45,939.0,121.0,0.55,20.0,998.0,952.7,678.89
2016,5,11,12,0,943.0,119.0,0.6,20.0,1004.0,983.05,698.14
2016,5,11,12,15,942.5,118.5,0.75,20.0,1001.5,1007.41,715.99
2016,5,11,12,30,942.0,118.0,0.9,20.0,999.0,1028.27,731.82
2016,5,11,12,45,938.0,118.5,1.05,20.5,988.5,1043.09,742.59
2016,5,11,13,0,934.0,119.0,1.2,21.0,978.0,1054.14,751.09
2016,5,11,13,15,930.0,118.5,1.3,21.0,960.0,1060.38,757.16
2016,5,11,13,30,926.0,118.0,1.4,21.0,942.0,1062.79,761.0
2016,5,11,13,45,919.5,117.0,1.55,21.0,917.0,1058.34,761.51
2016,5,11,14,0,913.0,116.0,1.7,21.0,892.0,1050.09,759.65
2016,5,11,14,15,905.0,114.5,1.75,20.5,860.5,1036.11,754.1
2016,5,11,14,30,897.0,113.0,1.8,20.0,829.0,1018.54,746.33
2016,5,11,14,45,886.0,111.5,1.9,20.0,791.5,994.59,733.69
2016,5,11,15,0,875.0,110.0,2.0,20.0,754.0,967.46,718.87
2016,5,11,15,15,861.5,107.5,2.0,19.5,711.5,933.89,699.81
2016,5,11,15,30,848.0,105.0,2.0,19.0,669.0,906.38,684.7
2016,5,11,15,45,831.0,102.0,2.0,19.0,622.0,863.58,657.65
2016,5,11,16,0,814.0,99.0,2.0,19.0,575.0,818.77,629.0
2016,5,11,16,15,792.0,95.0,1.95,18.5,525.0,767.04,595.75
2016,5,11,16,30,770.0,91.0,1.9,18.0,475.0,714.27,561.09
2016,5,11,16,45,741.5,86.0,1.9,18.0,423.5,654.94,520.11
2016,5,11,17,0,713.0,81.0,1.9,18.0,372.0,598.7,479.29
2016,5,11,17,15,671.5,75.5,1.75,17.0,319.5,531.5,429.02
2016,5,11,17,30,630.0,70.0,1.6,16.0,267.0,466.63,378.62
2016,5,11,17,45,573.5,62.5,1.5,15.5,216.5,394.24,319.75
2016,5,11,18,0,517.0,55.0,1.4,15.0,166.0,326.69,262.61
2016,5,11,18,15,426.5,45.5,1.3,14.0,121.0,248.02,195.43
2016,5,11,18,30,336.0,36.0,1.2,13.0,76.0,179.15,134.76
2016,5,11,18,45,168.0,23.5,1.1,12.5,43.5,89.37,50.65
2016,5,11,19,0,0.0,11.0,1.0,12.0,11.0,10.01,0.0
2016,5,11,19,15,0.0,5.5,1.0,11.5,5.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,5,15,76.5,14.0,1.5,9.5,20.0,12.73,0.0
2016,5,12,5,30,153.0,28.0,1.7,10.0,40.0,21.9,11.25
2016,5,12,5,45,254.0,42.5,1.9,10.5,79.5,32.84,23.2
2016,5,12,6,0,355.0,57.0,2.1,11.0,119.0,43.48,33.28
2016,5,12,6,15,427.5,68.0,2.15,11.0,166.5,51.07,40.48
2016,5,12,6,30,500.0,79.0,2.2,11.0,214.0,59.68,48.4
2016,5,12,6,45,431.5,101.5,2.25,11.5,236.0,72.9,60.14
2016,5,12,7,0,363.0,124.0,2.3,12.0,258.0,86.51,72.0
2016,5,12,7,15,216.5,156.5,2.25,12.5,239.5,111.18,93.36
2016,5,12,7,30,70.0,189.0,2.2,13.0,221.0,144.16,121.5
2016,5,12,7,45,44.0,192.5,2.2,13.5,213.5,154.08,122.02
2016,5,12,8,0,18.0,196.0,2.2,14.0,206.0,166.12,131.98
2016,5,12,8,15,395.0,161.5,2.15,14.5,410.5,195.8,139.74
2016,5,12,8,30,772.0,127.0,2.1,15.0,615.0,298.18,210.82
2016,5,12,8,45,627.5,189.5,2.05,15.5,604.5,346.37,257.3
2016,5,12,9,0,483.0,252.0,2.0,16.0,594.0,381.8,290.72
2016,5,12,9,15,556.5,242.5,1.9,16.0,657.0,439.29,336.62
2016,5,12,9,30,630.0,233.0,1.8,16.0,720.0,503.77,387.17
2016,5,12,9,45,747.5,183.5,1.75,16.5,786.0,565.2,434.59
2016,5,12,10,0,865.0,134.0,1.7,17.0,852.0,636.27,488.28
2016,5,12,10,15,574.5,277.5,1.7,17.5,761.5,618.57,472.14
2016,5,12,10,30,284.0,421.0,1.7,18.0,671.0,570.72,432.76
2016,5,12,10,45,589.0,278.0,1.7,18.5,809.5,693.04,525.69
2016,5,12,11,0,894.0,135.0,1.7,19.0,948.0,825.02,619.65
2016,5,12,11,15,896.5,136.0,1.75,19.0,961.0,864.22,644.76
2016,5,12,11,30,899.0,137.0,1.8,19.0,974.0,900.78,668.96
2016,5,12,11,45,900.0,137.0,1.85,19.0,979.5,932.35,689.79
2016,5,12,12,0,901.0,137.0,1.9,19.0,985.0,960.91,708.68
2016,5,12,12,15,900.5,137.0,1.95,19.0,983.0,984.92,724.64
2016,5,12,12,30,900.0,137.0,2.0,19.0,981.0,1005.61,738.55
2016,5,12,12,45,878.5,148.5,2.1,19.0,965.5,1013.35,744.8
2016,5,12,13,0,857.0,160.0,2.2,19.0,950.0,1029.79,756.94
2016,5,12,13,15,853.0,159.0,2.25,19.0,932.5,1035.58,761.6
2016,5,12,13,30,849.0,158.0,2.3,19.0,915.0,1037.7,764.12
2016,5,12,13,45,840.5,157.5,2.35,19.0,890.0,1032.15,761.82
2016,5,12,14,0,832.0,157.0,2.4,19.0,865.0,1023.0,757.35
2016,5,12,14,15,823.0,154.5,2.4,18.5,834.5,1007.74,749.86
2016,5,12,14,30,814.0,152.0,2.4,18.0,804.0,989.08,740.23
2016,5,12,14,45,803.5,148.5,2.45,18.0,767.5,964.64,725.89
2016,5,12,15,0,793.0,145.0,2.5,18.0,731.0,937.15,709.49
2016,5,12,15,15,778.0,142.0,2.5,17.5,689.0,903.15,689.4
2016,5,12,15,30,763.0,139.0,2.5,17.0,647.0,872.17,671.25
2016,5,12,15,45,746.5,133.5,2.5,17.0,601.5,829.4,643.33
2016,5,12,16,0,730.0,128.0,2.5,17.0,556.0,784.83,613.88
2016,5,12,16,15,704.5,123.0,2.5,16.5,507.0,732.06,579.12
2016,5,12,16,30,679.0,118.0,2.5,16.0,458.0,678.75,543.19
2016,5,12,16,45,652.0,110.0,2.5,16.0,408.0,620.77,500.89
2016,5,12,17,0,625.0,102.0,2.5,16.0,358.0,563.14,457.47
2016,5,12,17,15,580.0,95.0,2.4,15.5,307.0,495.91,405.52
2016,5,12,17,30,535.0,88.0,2.3,15.0,256.0,431.42,354.02
2016,5,12,17,45,482.0,77.0,2.25,14.5,208.0,361.72,296.65
2016,5,12,18,0,429.0,66.0,2.2,14.0,160.0,296.62,241.09
2016,5,12,18,15,340.5,54.0,2.1,13.5,116.0,218.77,173.85
2016,5,12,18,30,252.0,42.0,2.0,13.0,72.0,153.93,116.6
2016,5,12,18,45,126.0,26.5,1.95,12.5,41.5,81.13,48.06
2016,5,12,19,0,0.0,11.0,1.9,12.0,11.0,10.01,0.0
2016,5,12,19,15,0.0,5.5,1.95,11.5,5.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,5,15,98.0,14.5,1.85,8.5,22.0,13.19,0.0
2016,5,13,5,30,196.0,29.0,2.1,9.0,44.0,22.73,12.31
2016,5,13,5,45,303.0,41.5,2.35,9.5,85.0,32.14,22.73
2016,5,13,6,0,410.0,54.0,2.6,10.0,126.0,42.74,32.78
2016,5,13,6,15,481.5,63.0,2.65,10.5,175.0,48.42,38.18
2016,5,13,6,30,553.0,72.0,2.7,11.0,224.0,53.89,43.19
2016,5,13,6,45,599.5,80.0,2.8,11.5,275.5,58.2,46.96
2016,5,13,7,0,646.0,88.0,2.9,12.0,327.0,62.28,50.42
2016,5,13,7,15,530.0,123.5,2.9,12.0,338.5,85.26,70.69
2016,5,13,7,30,414.0,159.0,2.9,12.0,350.0,108.16,90.6
2016,5,13,7,45,335.0,196.5,2.95,12.5,362.5,164.49,120.82
2016,5,13,8,0,256.0,234.0,3.0,13.0,375.0,204.69,153.59
2016,5,13,8,15,153.5,249.5,3.0,13.5,336.5,222.76,172.26
2016,5,13,8,30,51.0,265.0,3.0,14.0,298.0,226.99,179.4
2016,5,13,8,45,42.0,273.5,3.0,14.5,302.0,237.59,187.71
2016,5,13,9,0,33.0,282.0,3.0,15.0,306.0,246.85,194.74
2016,5,13,9,15,34.0,298.5,3.0,15.0,324.0,265.5,209.26
2016,5,13,9,30,35.0,315.0,3.0,15.0,342.0,284.44,223.88
2016,5,13,9,45,42.0,339.5,3.05,15.5,373.5,313.47,245.87
2016,5,13,10,0,49.0,364.0,3.1,16.0,405.0,343.69,268.54
2016,5,13,10,15,51.5,379.5,3.15,16.0,423.5,364.55,284.32
2016,5,13,10,30,54.0,395.0,3.2,16.0,442.0,385.83,300.38
2016,5,13,10,45,495.0,255.5,3.3,16.5,705.5,603.89,473.19
2016,5,13,11,0,936.0,116.0,3.4,17.0,969.0,840.59,648.01
2016,5,13,11,15,938.5,116.5,3.45,17.0,982.0,880.68,674.13
2016,5,13,11,30,941.0,117.0,3.5,17.0,995.0,917.99,699.7
2016,5,13,11,45,943.0,116.5,3.6,17.0,1000.5,951.01,722.56
2016,5,13,12,0,945.0,116.0,3.7,17.0,1006.0,980.92,743.31
2016,5,13,12,15,944.5,116.0,3.8,17.0,1004.0,1005.69,760.63
2016,5,13,12,30,944.0,116.0,3.9,17.0,1002.0,1026.99,775.68
2016,5,13,12,45,941.5,115.5,4.0,17.0,991.5,1042.25,786.77
2016,5,13,13,0,939.0,115.0,4.1,17.0,981.0,1053.76,795.5
2016,5,13,13,15,935.5,114.5,4.1,16.5,964.0,1060.47,801.96
2016,5,13,13,30,932.0,114.0,4.1,16.0,947.0,1063.35,806.02
2016,5,13,13,45,650.5,246.5,4.15,16.0,820.5,940.4,722.21
2016,5,13,14,0,369.0,379.0,4.2,16.0,694.0,776.94,599.87
2016,5,13,14,15,643.5,241.5,4.15,15.5,766.5,927.06,718.06
2016,5,13,14,30,918.0,104.0,4.1,15.0,839.0,1028.19,790.09
2016,5,13,14,45,913.5,99.5,4.05,15.0,803.5,1006.87,775.56
2016,5,13,15,0,909.0,95.0,4.0,15.0,768.0,981.97,759.6
2016,5,13,15,15,898.0,93.0,3.95,14.5,726.0,950.44,740.4
2016,5,13,15,30,887.0,91.0,3.9,14.0,684.0,916.01,719.05
2016,5,13,15,45,877.5,86.5,3.85,14.0,638.5,877.31,693.15
2016,5,13,16,0,868.0,82.0,3.8,14.0,593.0,836.02,665.17
2016,5,13,16,15,848.5,79.0,3.7,13.5,543.0,786.1,631.46
2016,5,13,16,30,829.0,76.0,3.6,13.0,493.0,741.17,600.97
2016,5,13,16,45,807.5,71.5,3.55,13.0,442.0,685.19,560.55
2016,5,13,17,0,786.0,67.0,3.5,13.0,391.0,628.68,518.7
2016,5,13,17,15,750.0,63.0,3.35,12.5,338.0,563.44,467.49
2016,5,13,17,30,714.0,59.0,3.2,12.0,285.0,499.75,415.7
2016,5,13,17,45,663.5,53.0,3.1,11.5,233.5,428.04,355.51
2016,5,13,18,0,613.0,47.0,3.0,11.0,182.0,360.28,296.27
2016,5,13,18,15,528.0,40.0,2.8,10.5,134.5,283.98,228.21
2016,5,13,18,30,443.0,33.0,2.6,10.0,87.0,214.4,164.42
2016,5,13,18,45,295.0,22.5,2.4,9.5,51.5,129.71,81.31
2016,5,13,19,0,147.0,12.0,2.2,9.0,16.0,46.71,0.0
2016,5,13,19,15,73.5,6.0,2.15,9.0,8.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
