Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,5,15,142.0,13.0,1.55,10.0,24.5,11.82,0.0
2016,5,14,5,30,284.0,26.0,1.7,10.0,49.0,21.1,11.25
2016,5,14,5,45,393.0,35.0,1.9,10.5,91.5,27.72,18.8
2016,5,14,6,0,502.0,44.0,2.1,11.0,134.0,34.16,25.01
2016,5,14,6,15,568.0,50.5,2.15,11.0,183.0,38.19,28.92
2016,5,14,6,30,634.0,57.0,2.2,11.0,232.0,42.12,32.58
2016,5,14,6,45,326.5,95.0,2.3,11.5,186.5,67.51,55.33
2016,5,14,7,0,19.0,133.0,2.4,12.0,141.0,109.95,92.75
2016,5,14,7,15,9.5,135.0,2.4,12.5,139.0,112.9,94.82
2016,5,14,7,30,0.0,137.0,2.4,13.0,137.0,115.59,96.65
2016,5,14,7,45,2.0,153.5,2.4,13.5,154.5,129.96,103.68
2016,5,14,8,0,4.0,170.0,2.4,14.0,172.0,144.71,115.13
2016,5,14,8,15,10.5,197.0,2.35,14.0,203.5,168.86,134.17
2016,5,14,8,30,17.0,224.0,2.3,14.0,235.0,194.12,153.98
2016,5,14,8,45,18.0,239.0,2.3,14.5,251.5,209.25,165.46
2016,5,14,9,0,19.0,254.0,2.3,15.0,268.0,224.55,177.0
2016,5,14,9,15,16.5,252.0,2.3,15.0,265.0,224.58,176.77
2016,5,14,9,30,14.0,250.0,2.3,15.0,262.0,223.97,176.07
2016,5,14,9,45,18.0,278.5,2.35,15.5,294.0,252.16,197.68
2016,5,14,10,0,22.0,307.0,2.4,16.0,326.0,281.09,219.56
2016,5,14,10,15,27.5,333.0,2.45,16.0,357.0,309.44,241.24
2016,5,14,10,30,33.0,359.0,2.5,16.0,388.0,340.01,264.49
2016,5,14,10,45,27.5,347.5,2.6,16.5,372.5,330.47,256.46
2016,5,14,11,0,22.0,336.0,2.7,17.0,357.0,316.14,244.94
2016,5,14,11,15,19.5,321.5,2.75,17.0,340.5,303.28,235.05
2016,5,14,11,30,17.0,307.0,2.8,17.0,324.0,289.87,224.73
2016,5,14,11,45,47.0,381.5,2.85,17.0,426.5,394.66,305.31
2016,5,14,12,0,77.0,456.0,2.9,17.0,529.0,497.55,382.11
2016,5,14,12,15,49.0,397.5,2.95,17.0,444.5,420.29,323.84
2016,5,14,12,30,21.0,339.0,3.0,17.0,360.0,329.1,254.65
2016,5,14,12,45,17.5,306.0,3.05,17.0,323.5,296.03,229.73
2016,5,14,13,0,14.0,273.0,3.1,17.0,287.0,262.52,204.04
2016,5,14,13,15,13.5,264.0,3.15,17.0,277.0,254.23,197.87
2016,5,14,13,30,13.0,255.0,3.2,17.0,267.0,245.8,191.51
2016,5,14,13,45,8.5,207.5,3.25,17.0,215.5,196.94,153.27
2016,5,14,14,0,4.0,160.0,3.3,17.0,164.0,148.27,114.75
2016,5,14,14,15,5.5,178.5,3.3,17.0,183.5,167.08,130.06
2016,5,14,14,30,7.0,197.0,3.3,17.0,203.0,186.16,145.48
2016,5,14,14,45,6.0,188.0,3.3,17.0,193.0,176.83,138.23
2016,5,14,15,0,5.0,179.0,3.3,17.0,183.0,167.5,131.03
2016,5,14,15,15,2.5,150.0,3.3,16.5,152.0,137.79,107.55
2016,5,14,15,30,0.0,121.0,3.3,16.0,121.0,108.37,83.99
2016,5,14,15,45,0.0,107.5,3.3,16.0,107.5,95.87,74.0
2016,5,14,16,0,0.0,94.0,3.3,16.0,94.0,83.4,63.95
2016,5,14,16,15,0.0,121.5,3.25,15.5,121.5,109.48,85.92
2016,5,14,16,30,0.0,149.0,3.2,15.0,149.0,137.12,109.23
2016,5,14,16,45,10.0,149.0,3.15,15.0,153.0,145.67,116.97
2016,5,14,17,0,20.0,149.0,3.1,15.0,157.0,153.91,124.41
2016,5,14,17,15,14.5,130.0,2.95,14.5,135.5,131.61,106.19
2016,5,14,17,30,9.0,111.0,2.8,14.0,114.0,109.78,88.1
2016,5,14,17,45,4.5,91.5,2.65,14.0,93.0,88.42,69.97
2016,5,14,18,0,0.0,72.0,2.5,14.0,72.0,67.41,51.9
2016,5,14,18,15,154.0,56.5,2.2,13.5,76.0,134.7,106.92
2016,5,14,18,30,308.0,41.0,1.9,13.0,80.0,174.02,132.66
2016,5,14,18,45,186.5,27.0,1.65,12.5,47.5,100.79,63.89
2016,5,14,19,0,65.0,13.0,1.4,12.0,15.0,27.67,0.0
2016,5,14,19,15,32.5,6.5,1.35,11.5,7.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,5,15,100.0,15.0,1.15,9.5,23.5,11.83,0.0
2016,5,15,5,30,200.0,30.0,1.3,10.0,47.0,23.47,13.41
2016,5,15,5,45,313.0,41.0,1.45,10.5,88.0,32.83,23.35
2016,5,15,6,0,426.0,52.0,1.6,11.0,129.0,40.76,30.94
2016,5,15,6,15,496.5,60.0,1.6,11.5,177.5,45.69,35.62
2016,5,15,6,30,567.0,68.0,1.6,12.0,226.0,50.46,39.95
2016,5,15,6,45,624.0,72.5,1.6,13.0,279.0,52.24,41.37
2016,5,15,7,0,681.0,77.0,1.6,14.0,332.0,54.03,42.69
2016,5,15,7,15,715.0,81.5,1.6,14.5,384.0,55.61,43.86
2016,5,15,7,30,749.0,86.0,1.6,15.0,436.0,67.6,54.14
2016,5,15,7,45,779.5,88.0,1.65,15.5,488.0,119.84,66.53
2016,5,15,8,0,810.0,90.0,1.7,16.0,540.0,175.81,103.98
2016,5,15,8,15,829.0,93.0,1.65,16.5,588.0,233.78,151.08
2016,5,15,8,30,848.0,96.0,1.6,17.0,636.0,293.59,202.61
2016,5,15,8,45,866.0,96.5,1.55,17.5,681.5,357.81,257.88
2016,5,15,9,0,884.0,97.0,1.5,18.0,727.0,417.33,308.53
2016,5,15,9,15,895.0,99.0,1.45,18.0,766.5,475.84,357.61
2016,5,15,9,30,906.0,101.0,1.4,18.0,806.0,534.14,404.84
2016,5,15,9,45,919.0,99.5,1.35,18.5,841.0,590.1,447.88
2016,5,15,10,0,932.0,98.0,1.3,19.0,876.0,645.45,488.78
2016,5,15,10,15,937.5,99.5,1.35,19.0,903.5,697.71,527.76
2016,5,15,10,30,943.0,101.0,1.4,19.0,931.0,748.2,564.51
2016,5,15,10,45,947.0,101.5,1.5,19.5,951.5,794.69,595.68
2016,5,15,11,0,951.0,102.0,1.6,20.0,972.0,838.84,624.34
2016,5,15,11,15,953.5,103.0,1.65,20.0,985.0,879.69,651.22
2016,5,15,11,30,956.0,104.0,1.7,20.0,998.0,917.73,676.12
2016,5,15,11,45,954.0,105.5,1.8,20.0,1002.5,949.32,697.35
2016,5,15,12,0,952.0,107.0,1.9,20.0,1007.0,977.56,716.49
2016,5,15,12,15,951.5,107.0,1.95,20.0,1004.5,1002.33,732.81
2016,5,15,12,30,951.0,107.0,2.0,20.0,1002.0,1023.59,746.98
2016,5,15,12,45,949.5,106.5,2.1,20.0,992.5,1039.78,758.63
2016,5,15,13,0,948.0,106.0,2.2,20.0,983.0,1052.22,768.05
2016,5,15,13,15,944.5,105.0,2.25,20.0,965.5,1058.36,772.96
2016,5,15,13,30,941.0,104.0,2.3,20.0,948.0,1060.63,775.58
2016,5,15,13,45,935.5,103.5,2.35,20.0,923.0,1057.56,774.93
2016,5,15,14,0,930.0,103.0,2.4,20.0,898.0,1050.67,771.99
2016,5,15,14,15,922.5,101.5,2.45,20.0,867.0,1036.96,764.76
2016,5,15,14,30,915.0,100.0,2.5,20.0,836.0,1019.61,755.27
2016,5,15,14,45,906.0,98.0,2.6,20.0,799.0,996.74,742.69
2016,5,15,15,0,897.0,96.0,2.7,20.0,762.0,970.56,727.85
2016,5,15,15,15,885.0,94.0,2.75,19.5,720.0,938.45,709.81
2016,5,15,15,30,873.0,92.0,2.8,19.0,678.0,903.54,689.66
2016,5,15,15,45,855.0,90.0,2.85,19.0,631.0,860.82,662.48
2016,5,15,16,0,837.0,88.0,2.9,19.0,584.0,823.53,638.82
2016,5,15,16,15,816.5,85.0,2.9,18.5,534.5,773.59,606.55
2016,5,15,16,30,796.0,82.0,2.9,18.0,485.0,722.47,572.79
2016,5,15,16,45,765.0,79.0,2.9,17.5,433.0,662.87,531.85
2016,5,15,17,0,734.0,76.0,2.9,17.0,381.0,603.62,489.28
2016,5,15,17,15,695.5,71.0,2.75,16.5,329.0,538.09,438.8
2016,5,15,17,30,657.0,66.0,2.6,16.0,277.0,476.95,389.97
2016,5,15,17,45,596.0,60.5,2.5,15.5,226.0,403.4,329.56
2016,5,15,18,0,535.0,55.0,2.4,15.0,175.0,335.03,271.31
2016,5,15,18,15,449.0,46.5,2.25,14.5,129.5,258.46,204.9
2016,5,15,18,30,363.0,38.0,2.1,14.0,84.0,190.99,144.97
2016,5,15,18,45,226.5,25.5,1.95,13.5,50.0,113.48,73.43
2016,5,15,19,0,90.0,13.0,1.8,13.0,16.0,33.81,0.0
2016,5,15,19,15,45.0,6.5,1.8,12.5,8.0,5.91,0.0
2016,5,15,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,5,15,99.0,15.0,1.4,10.5,23.5,11.82,0.0
2016,5,16,5,30,198.0,30.0,1.6,11.0,47.0,23.44,13.52
2016,5,16,5,45,300.0,42.0,1.85,11.5,87.5,32.43,22.92
2016,5,16,6,0,402.0,54.0,2.1,12.0,128.0,42.35,32.24
2016,5,16,6,15,471.0,63.0,2.2,12.5,175.5,48.03,37.57
2016,5,16,6,30,540.0,72.0,2.3,13.0,223.0,53.5,42.49
2016,5,16,6,45,593.0,77.5,2.4,13.5,274.5,55.86,44.5
2016,5,16,7,0,646.0,83.0,2.5,14.0,326.0,58.17,46.36
2016,5,16,7,15,680.5,88.0,2.55,14.5,377.5,59.9,47.63
2016,5,16,7,30,715.0,93.0,2.6,15.0,429.0,66.61,53.26
2016,5,16,7,45,746.0,95.5,2.7,16.0,480.0,123.5,70.57
2016,5,16,8,0,777.0,98.0,2.8,17.0,531.0,177.85,106.88
2016,5,16,8,15,796.5,101.5,2.8,17.5,579.0,234.3,152.79
2016,5,16,8,30,816.0,105.0,2.8,18.0,627.0,292.7,203.25
2016,5,16,8,45,834.0,106.5,2.8,18.5,671.5,350.72,254.0
2016,5,16,9,0,852.0,108.0,2.8,19.0,716.0,414.13,308.11
2016,5,16,9,15,863.5,110.0,2.75,19.0,755.0,471.1,356.62
2016,5,16,9,30,875.0,112.0,2.7,19.0,794.0,527.96,403.59
2016,5,16,9,45,890.5,110.0,2.65,19.5,829.5,583.3,447.18
2016,5,16,10,0,906.0,108.0,2.6,20.0,865.0,638.33,489.02
2016,5,16,10,15,912.0,109.5,2.5,20.0,892.5,689.68,527.47
2016,5,16,10,30,918.0,111.0,2.4,20.0,920.0,739.35,563.54
2016,5,16,10,45,923.0,111.5,2.35,20.5,940.5,785.53,594.33
2016,5,16,11,0,928.0,112.0,2.3,21.0,961.0,829.52,622.09
2016,5,16,11,15,930.5,112.5,2.25,21.0,974.0,869.09,647.65
2016,5,16,11,30,933.0,113.0,2.2,21.0,987.0,905.93,671.15
2016,5,16,11,45,933.5,113.5,2.2,21.5,992.5,938.12,690.54
2016,5,16,12,0,934.0,114.0,2.2,22.0,998.0,967.18,707.77
2016,5,16,12,15,933.5,114.0,2.15,22.0,996.0,991.57,722.74
2016,5,16,12,30,933.0,114.0,2.1,22.0,994.0,1012.54,735.5
2016,5,16,12,45,931.5,113.5,2.1,22.0,984.0,1028.51,745.73
2016,5,16,13,0,930.0,113.0,2.1,22.0,974.0,1040.82,753.75
2016,5,16,13,15,926.5,112.0,2.1,22.0,957.0,1046.9,757.96
2016,5,16,13,30,923.0,111.0,2.1,22.0,940.0,1049.18,759.95
2016,5,16,13,45,917.5,110.0,2.1,22.0,915.5,1045.67,758.42
2016,5,16,14,0,912.0,109.0,2.1,22.0,891.0,1038.39,754.69
2016,5,16,14,15,904.5,108.0,2.05,21.5,860.5,1025.44,748.3
2016,5,16,14,30,897.0,107.0,2.0,21.0,830.0,1008.94,739.75
2016,5,16,14,45,884.5,106.5,2.0,21.0,792.5,984.71,725.47
2016,5,16,15,0,872.0,106.0,2.0,21.0,755.0,957.39,709.24
2016,5,16,15,15,859.5,103.5,1.95,21.0,713.5,924.95,689.04
2016,5,16,15,30,847.0,101.0,1.9,21.0,672.0,889.82,667.01
2016,5,16,15,45,826.0,100.0,1.9,21.0,624.5,854.58,645.31
2016,5,16,16,0,805.0,99.0,1.9,21.0,577.0,809.14,616.35
2016,5,16,16,15,783.0,95.5,1.85,20.5,528.0,758.58,584.14
2016,5,16,16,30,761.0,92.0,1.8,20.0,479.0,707.01,550.57
2016,5,16,16,45,731.5,87.5,1.75,19.5,428.0,648.19,510.93
2016,5,16,17,0,702.0,83.0,1.7,19.0,377.0,592.48,471.31
2016,5,16,17,15,662.0,78.0,1.55,18.5,325.5,527.59,422.36
2016,5,16,17,30,622.0,73.0,1.4,18.0,274.0,464.86,373.44
2016,5,16,17,45,563.5,66.0,1.3,17.5,224.0,392.59,315.52
2016,5,16,18,0,505.0,59.0,1.2,17.0,174.0,325.29,259.53
2016,5,16,18,15,419.0,50.0,1.15,16.0,129.0,249.72,195.93
2016,5,16,18,30,333.0,41.0,1.1,15.0,84.0,183.2,138.36
2016,5,16,18,45,206.5,27.5,1.1,14.5,50.5,108.14,70.78
2016,5,16,19,0,80.0,14.0,1.1,14.0,17.0,32.31,0.0
2016,5,16,19,15,40.0,7.0,1.1,13.5,8.5,13.93,0.0
2016,5,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,5,15,144.0,14.0,2.1,12.5,27.0,11.18,0.0
2016,5,17,5,30,288.0,28.0,2.3,13.0,54.0,22.69,12.93
2016,5,17,5,45,391.5,37.5,2.5,14.0,96.5,29.68,20.29
2016,5,17,6,0,495.0,47.0,2.7,15.0,139.0,36.46,26.64
2016,5,17,6,15,561.0,54.0,2.8,15.5,188.5,40.8,30.69
2016,5,17,6,30,627.0,61.0,2.9,16.0,238.0,45.0,34.45
2016,5,17,6,45,672.5,66.0,3.0,16.5,290.5,47.42,36.5
2016,5,17,7,0,718.0,71.0,3.1,17.0,343.0,54.56,42.62
2016,5,17,7,15,750.0,75.5,3.15,17.5,395.5,56.59,44.16
2016,5,17,7,30,782.0,80.0,3.2,18.0,448.0,64.41,50.7
2016,5,17,7,45,806.0,83.0,3.3,18.5,499.0,118.82,63.79
2016,5,17,8,0,830.0,86.0,3.4,19.0,550.0,176.13,102.43
2016,5,17,8,15,848.0,89.0,3.4,19.5,598.5,241.39,155.38
2016,5,17,8,30,866.0,92.0,3.4,20.0,647.0,301.33,207.14
2016,5,17,8,45,879.5,94.5,3.4,20.5,691.5,360.81,259.25
2016,5,17,9,0,893.0,97.0,3.4,21.0,736.0,420.86,311.0
2016,5,17,9,15,903.5,99.0,3.4,21.0,775.5,479.52,361.03
2016,5,17,9,30,914.0,101.0,3.4,21.0,815.0,537.9,409.39
2016,5,17,9,45,923.0,102.0,3.4,21.5,849.0,594.09,453.83
2016,5,17,10,0,932.0,103.0,3.4,22.0,883.0,649.31,496.06
2016,5,17,10,15,937.5,104.0,3.35,22.0,910.5,701.07,535.27
2016,5,17,10,30,943.0,105.0,3.3,22.0,938.0,751.04,572.13
2016,5,17,10,45,946.0,106.5,3.25,22.5,958.0,797.61,603.24
2016,5,17,11,0,949.0,108.0,3.2,23.0,978.0,841.79,631.43
2016,5,17,11,15,951.5,108.5,3.1,23.0,991.0,882.07,657.51
2016,5,17,11,30,954.0,109.0,3.0,23.0,1004.0,919.55,681.4
2016,5,17,11,45,954.0,109.5,2.95,23.5,1009.0,951.89,700.66
2016,5,17,12,0,954.0,110.0,2.9,24.0,1014.0,980.99,717.62
2016,5,17,12,15,953.0,110.0,2.8,24.0,1011.5,1005.33,732.35
2016,5,17,12,30,952.0,110.0,2.7,24.0,1009.0,1026.15,744.76
2016,5,17,12,45,949.0,110.0,2.6,24.5,998.5,1041.42,752.11
2016,5,17,13,0,946.0,110.0,2.5,25.0,988.0,1052.92,757.1
2016,5,17,13,15,942.5,109.5,2.4,25.0,970.5,1059.62,760.59
2016,5,17,13,30,939.0,109.0,2.3,25.0,953.0,1062.48,761.77
2016,5,17,13,45,933.0,108.0,2.25,25.0,928.0,1058.47,759.35
2016,5,17,14,0,927.0,107.0,2.2,25.0,903.0,1050.64,754.72
2016,5,17,14,15,919.5,105.5,2.15,25.0,872.0,1037.05,746.6
2016,5,17,14,30,912.0,104.0,2.1,25.0,841.0,1019.84,736.35
2016,5,17,14,45,903.0,102.0,2.05,25.0,804.0,997.14,722.71
2016,5,17,15,0,894.0,100.0,2.0,25.0,767.0,971.13,707.04
2016,5,17,15,15,882.0,97.5,1.95,24.5,724.5,938.64,688.54
2016,5,17,15,30,870.0,95.0,1.9,24.0,682.0,903.36,668.1
2016,5,17,15,45,764.5,118.5,1.85,24.0,608.5,821.42,614.83
2016,5,17,16,0,659.0,142.0,1.8,24.0,535.0,738.81,560.26
2016,5,17,16,15,727.5,113.0,1.75,23.5,512.5,737.16,562.31
2016,5,17,16,30,796.0,84.0,1.7,23.0,490.0,724.31,555.83
2016,5,17,16,45,766.0,80.5,1.7,23.0,438.0,664.93,515.61
2016,5,17,17,0,736.0,77.0,1.7,23.0,386.0,605.84,474.18
2016,5,17,17,15,698.0,72.0,1.55,22.0,334.0,540.63,426.73
2016,5,17,17,30,660.0,67.0,1.4,21.0,282.0,479.73,380.62
2016,5,17,17,45,601.5,61.5,1.25,20.0,231.0,407.4,323.81
2016,5,17,18,0,543.0,56.0,1.1,19.0,180.0,339.97,268.66
2016,5,17,18,15,460.0,47.5,1.1,18.0,134.5,264.22,205.56
2016,5,17,18,30,377.0,39.0,1.1,17.0,89.0,197.19,147.86
2016,5,17,18,45,245.5,26.5,1.15,16.5,54.0,120.76,79.74
2016,5,17,19,0,114.0,14.0,1.2,16.0,19.0,48.95,0.0
2016,5,17,19,15,57.0,7.0,1.2,15.5,9.5,17.16,0.0
2016,5,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,126.5,15.0,0.8,14.5,26.5,12.01,0.0
2016,5,18,5,30,253.0,30.0,0.8,15.0,53.0,24.4,14.38
2016,5,18,5,45,350.0,40.5,0.8,15.5,94.0,32.18,22.39
2016,5,18,6,0,447.0,51.0,0.8,16.0,135.0,39.66,29.41
2016,5,18,6,15,512.5,59.0,0.8,16.5,183.0,44.64,34.0
2016,5,18,6,30,578.0,67.0,0.8,17.0,231.0,49.44,38.26
2016,5,18,6,45,622.0,73.0,0.8,17.5,281.5,52.37,40.72
2016,5,18,7,0,666.0,79.0,0.8,18.0,332.0,55.17,42.98
2016,5,18,7,15,698.5,84.0,0.85,18.5,383.0,57.02,44.36
2016,5,18,7,30,731.0,89.0,0.9,19.0,434.0,70.85,56.03
2016,5,18,7,45,754.0,93.5,0.95,19.5,483.5,123.19,68.66
2016,5,18,8,0,777.0,98.0,1.0,20.0,533.0,178.37,105.48
2016,5,18,8,15,795.5,101.0,0.95,20.5,580.0,234.1,149.78
2016,5,18,8,30,814.0,104.0,0.9,21.0,627.0,291.64,198.08
2016,5,18,8,45,825.0,108.5,0.9,21.5,669.5,349.59,247.21
2016,5,18,9,0,836.0,113.0,0.9,22.0,712.0,408.01,295.66
2016,5,18,9,15,847.0,115.5,0.9,22.5,750.5,468.23,343.8
2016,5,18,9,30,858.0,118.0,0.9,23.0,789.0,524.26,387.23
2016,5,18,9,45,869.5,118.0,0.9,23.5,822.5,578.13,427.56
2016,5,18,10,0,881.0,118.0,0.9,24.0,856.0,631.38,465.97
2016,5,18,10,15,887.0,119.5,1.0,24.0,883.0,681.47,502.86
2016,5,18,10,30,893.0,121.0,1.1,24.0,910.0,729.96,537.84
2016,5,18,10,45,896.0,122.5,1.2,24.0,929.5,774.43,568.89
2016,5,18,11,0,899.0,124.0,1.3,24.0,949.0,816.65,596.98
2016,5,18,11,15,901.5,124.5,1.4,24.0,962.0,855.15,622.51
2016,5,18,11,30,904.0,125.0,1.5,24.0,975.0,891.03,646.29
2016,5,18,11,45,907.5,123.5,1.65,24.5,981.0,923.19,666.98
2016,5,18,12,0,911.0,122.0,1.8,25.0,987.0,952.45,685.75
2016,5,18,12,15,910.5,122.0,1.85,25.0,985.0,976.35,701.25
2016,5,18,12,30,910.0,122.0,1.9,25.0,983.0,996.92,714.76
2016,5,18,12,45,905.0,123.5,2.0,25.0,972.5,1011.14,724.98
2016,5,18,13,0,900.0,125.0,2.1,25.0,962.0,1021.76,733.09
2016,5,18,13,15,896.5,124.5,2.2,24.5,945.0,1028.26,740.18
2016,5,18,13,30,893.0,124.0,2.3,24.0,928.0,1031.09,745.11
2016,5,18,13,45,885.5,124.0,2.4,24.0,904.0,1026.77,744.14
2016,5,18,14,0,878.0,124.0,2.5,24.0,880.0,1018.84,741.0
2016,5,18,14,15,870.5,122.5,2.5,23.5,849.5,1005.82,735.08
2016,5,18,14,30,863.0,121.0,2.5,23.0,819.0,989.37,727.03
2016,5,18,14,45,854.0,118.5,2.55,22.5,783.5,967.07,715.67
2016,5,18,15,0,845.0,116.0,2.6,22.0,748.0,941.64,702.18
2016,5,18,15,15,832.5,113.5,2.6,21.5,707.0,919.24,690.23
2016,5,18,15,30,820.0,111.0,2.6,21.0,666.0,884.53,669.79
2016,5,18,15,45,810.0,105.0,2.6,21.0,622.0,845.57,645.02
2016,5,18,16,0,800.0,99.0,2.6,21.0,578.0,804.23,618.33
2016,5,18,16,15,779.5,95.5,2.55,20.5,529.5,755.17,586.63
2016,5,18,16,30,759.0,92.0,2.5,20.0,481.0,705.0,553.54
2016,5,18,16,45,736.5,86.5,2.45,20.0,431.5,650.31,515.39
2016,5,18,17,0,714.0,81.0,2.4,20.0,382.0,595.34,475.2
2016,5,18,17,15,676.0,76.0,2.3,19.0,331.0,533.8,429.51
2016,5,18,17,30,638.0,71.0,2.2,18.0,280.0,471.67,381.63
2016,5,18,17,45,583.5,64.5,2.1,17.5,230.5,401.39,324.71
2016,5,18,18,0,529.0,58.0,2.0,17.0,181.0,335.62,269.4
2016,5,18,18,15,446.0,49.5,1.9,16.5,135.5,260.6,205.21
2016,5,18,18,30,363.0,41.0,1.8,16.0,90.0,194.24,147.05
2016,5,18,18,45,234.0,28.5,1.7,15.5,55.0,119.29,80.31
2016,5,18,19,0,105.0,16.0,1.6,15.0,20.0,49.53,0.0
2016,5,18,19,15,52.5,8.0,1.65,14.5,10.0,17.24,0.0
2016,5,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,19,5,15,15.0,15.5,2.1,9.0,17.0,13.68,0.0
2016,5,19,5,30,30.0,31.0,2.3,9.0,34.0,26.51,16.69
2016,5,19,5,45,58.5,50.5,2.55,9.5,60.5,40.96,30.77
2016,5,19,6,0,87.0,70.0,2.8,10.0,87.0,55.73,44.54
2016,5,19,6,15,103.5,91.5,2.8,10.5,117.5,71.42,58.91
2016,5,19,6,30,120.0,113.0,2.8,11.0,148.0,86.71,72.62
2016,5,19,6,45,139.5,133.5,2.85,12.0,181.5,100.98,84.97
2016,5,19,7,0,159.0,154.0,2.9,13.0,215.0,114.87,96.65
2016,5,19,7,15,286.0,159.0,2.85,13.5,287.0,113.09,94.58
2016,5,19,7,30,413.0,164.0,2.8,14.0,359.0,112.86,93.88
2016,5,19,7,45,576.0,134.0,2.8,14.5,439.0,133.64,85.24
2016,5,19,8,0,739.0,104.0,2.8,15.0,519.0,178.01,109.43
2016,5,19,8,15,810.5,99.5,2.8,15.5,591.0,236.04,154.8
2016,5,19,8,30,882.0,95.0,2.8,16.0,663.0,308.06,214.71
2016,5,19,8,45,897.0,96.5,2.8,16.5,708.0,368.08,267.77
2016,5,19,9,0,912.0,98.0,2.8,17.0,753.0,428.8,320.57
2016,5,19,9,15,921.0,100.0,2.7,17.0,792.0,487.77,371.1
2016,5,19,9,30,930.0,102.0,2.6,17.0,831.0,546.26,419.59
2016,5,19,9,45,926.0,110.0,2.55,17.5,861.5,601.97,463.58
2016,5,19,10,0,922.0,118.0,2.5,18.0,892.0,655.46,504.2
2016,5,19,10,15,927.5,119.5,2.5,18.0,919.5,707.2,543.5
2016,5,19,10,30,933.0,121.0,2.5,18.0,947.0,757.18,580.5
2016,5,19,10,45,773.0,221.0,2.5,18.0,915.5,775.74,590.89
2016,5,19,11,0,613.0,321.0,2.5,18.0,884.0,776.94,588.47
2016,5,19,11,15,781.5,221.0,2.45,18.0,949.5,853.82,646.05
2016,5,19,11,30,950.0,121.0,2.4,18.0,1015.0,925.92,694.2
2016,5,19,11,45,954.5,119.0,2.4,18.5,1021.5,959.88,714.63
2016,5,19,12,0,959.0,117.0,2.4,19.0,1028.0,990.82,733.25
2016,5,19,12,15,743.0,252.0,2.35,19.0,957.0,960.24,712.26
2016,5,19,12,30,527.0,387.0,2.3,19.0,886.0,902.44,667.58
2016,5,19,12,45,458.0,398.5,2.3,19.5,829.0,860.99,637.96
2016,5,19,13,0,389.0,410.0,2.3,20.0,772.0,804.97,598.25
2016,5,19,13,15,670.0,260.5,2.4,19.5,870.0,958.72,712.99
2016,5,19,13,30,951.0,111.0,2.5,19.0,968.0,1075.21,791.21
2016,5,19,13,45,943.5,110.5,2.6,19.0,942.5,1070.3,788.66
2016,5,19,14,0,936.0,110.0,2.7,19.0,917.0,1061.55,784.99
2016,5,19,14,15,928.5,108.5,2.8,18.5,885.5,1048.0,779.75
2016,5,19,14,30,921.0,107.0,2.9,18.0,854.0,1030.8,772.11
2016,5,19,14,45,905.0,108.5,3.0,18.0,815.0,1005.12,757.33
2016,5,19,15,0,889.0,110.0,3.1,18.0,776.0,976.42,740.45
2016,5,19,15,15,876.0,107.5,3.15,17.5,733.0,943.32,721.4
2016,5,19,15,30,863.0,105.0,3.2,17.0,690.0,907.48,700.22
2016,5,19,15,45,704.5,142.5,3.3,16.5,599.0,799.78,627.65
2016,5,19,16,0,546.0,180.0,3.4,16.0,508.0,677.58,540.43
2016,5,19,16,15,525.5,169.5,3.45,15.5,463.5,629.97,507.58
2016,5,19,16,30,505.0,159.0,3.5,15.0,419.0,582.07,473.17
2016,5,19,16,45,492.0,143.5,3.6,14.5,375.0,533.99,438.03
2016,5,19,17,0,479.0,128.0,3.7,14.0,331.0,485.49,401.43
2016,5,19,17,15,440.5,119.0,3.65,13.5,287.0,428.11,355.84
2016,5,19,17,30,402.0,110.0,3.6,13.0,243.0,373.36,311.09
2016,5,19,17,45,365.5,95.0,3.55,12.5,200.0,315.9,262.87
2016,5,19,18,0,329.0,80.0,3.5,12.0,157.0,261.6,215.84
2016,5,19,18,15,278.0,64.0,3.5,11.5,118.0,203.54,164.59
2016,5,19,18,30,227.0,48.0,3.5,11.0,79.0,150.92,117.23
2016,5,19,18,45,113.5,33.5,3.55,11.0,49.0,80.31,55.11
2016,5,19,19,0,0.0,19.0,3.6,11.0,19.0,17.76,0.0
2016,5,19,19,15,0.0,9.5,3.55,10.5,9.5,8.64,0.0
2016,5,19,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,5,15,147.0,15.5,2.55,7.5,30.0,12.38,0.0
2016,5,20,5,30,294.0,31.0,2.7,8.0,60.0,25.23,15.8
2016,5,20,5,45,399.5,40.5,2.85,8.5,103.5,32.14,23.07
2016,5,20,6,0,505.0,50.0,3.0,9.0,147.0,38.84,29.53
2016,5,20,6,15,569.5,56.5,3.05,9.0,196.5,42.67,33.27
2016,5,20,6,30,634.0,63.0,3.1,9.0,246.0,46.41,36.75
2016,5,20,6,45,681.0,67.5,3.15,9.5,298.5,48.42,38.47
2016,5,20,7,0,728.0,72.0,3.2,10.0,351.0,55.25,44.45
2016,5,20,7,15,759.0,76.0,3.15,10.5,403.5,56.86,45.66
2016,5,20,7,30,790.0,80.0,3.1,11.0,456.0,65.62,53.2
2016,5,20,7,45,812.0,83.5,3.05,11.5,506.5,120.55,66.51
2016,5,20,8,0,834.0,87.0,3.0,12.0,557.0,178.14,106.6
2016,5,20,8,15,851.5,90.0,2.95,12.0,605.0,243.39,161.21
2016,5,20,8,30,869.0,93.0,2.9,12.0,653.0,303.22,214.57
2016,5,20,8,45,880.0,96.5,2.85,12.5,697.0,362.67,268.03
2016,5,20,9,0,891.0,100.0,2.8,13.0,741.0,422.42,320.79
2016,5,20,9,15,658.0,207.0,2.8,13.0,695.0,453.91,352.56
2016,5,20,9,30,425.0,314.0,2.8,13.0,649.0,466.17,365.3
2016,5,20,9,45,381.0,349.0,2.85,13.5,658.5,500.56,392.13
2016,5,20,10,0,337.0,384.0,2.9,14.0,668.0,528.28,412.73
2016,5,20,10,15,197.0,394.0,2.95,14.0,561.5,469.68,367.65
2016,5,20,10,30,57.0,404.0,3.0,14.0,455.0,394.49,308.44
2016,5,20,10,45,114.0,435.5,3.05,14.0,540.0,472.72,369.17
2016,5,20,11,0,171.0,467.0,3.1,14.0,625.0,554.95,431.33
2016,5,20,11,15,159.5,473.5,3.15,14.0,622.5,564.02,437.41
2016,5,20,11,30,148.0,480.0,3.2,14.0,620.0,571.8,442.9
2016,5,20,11,45,292.0,447.0,3.3,14.5,724.0,685.7,529.6
2016,5,20,12,0,436.0,414.0,3.4,15.0,828.0,806.83,618.55
2016,5,20,12,15,690.5,265.5,3.4,15.0,920.5,923.19,707.19
2016,5,20,12,30,945.0,117.0,3.4,15.0,1013.0,1024.18,776.34
2016,5,20,12,45,936.5,121.0,3.45,15.0,1001.0,1037.97,785.39
2016,5,20,13,0,928.0,125.0,3.5,15.0,989.0,1047.99,792.8
2016,5,20,13,15,924.0,124.0,3.55,14.5,971.5,1053.78,799.01
2016,5,20,13,30,920.0,123.0,3.6,14.0,954.0,1055.77,802.83
2016,5,20,13,45,914.0,122.5,3.65,14.0,929.5,1052.5,801.76
2016,5,20,14,0,908.0,122.0,3.7,14.0,905.0,1045.51,798.32
2016,5,20,14,15,900.0,120.0,3.7,14.0,874.0,1031.31,789.71
2016,5,20,14,30,892.0,118.0,3.7,14.0,843.0,1013.55,778.82
2016,5,20,14,45,882.0,116.0,3.7,14.0,806.0,990.45,764.3
2016,5,20,15,0,872.0,114.0,3.7,14.0,769.0,964.15,747.62
2016,5,20,15,15,859.0,111.5,3.65,13.5,727.0,931.5,727.48
2016,5,20,15,30,846.0,109.0,3.6,13.0,685.0,904.89,711.56
2016,5,20,15,45,829.5,106.0,3.55,13.0,638.5,863.02,683.2
2016,5,20,16,0,813.0,103.0,3.5,13.0,592.0,819.13,653.21
2016,5,20,16,15,444.0,160.0,3.45,12.5,424.0,553.41,452.55
2016,5,20,16,30,75.0,217.0,3.4,12.0,256.0,277.05,226.74
2016,5,20,16,45,68.0,193.5,3.35,12.0,226.5,245.08,201.84
2016,5,20,17,0,61.0,170.0,3.3,12.0,197.0,213.44,176.14
2016,5,20,17,15,346.5,123.0,3.15,11.5,241.5,373.11,313.2
2016,5,20,17,30,632.0,76.0,3.0,11.0,286.0,473.98,396.26
2016,5,20,17,45,572.5,70.0,2.95,11.0,235.5,401.89,334.59
2016,5,20,18,0,513.0,64.0,2.9,11.0,185.0,334.73,276.09
2016,5,20,18,15,428.5,54.5,2.7,10.5,139.0,258.72,209.37
2016,5,20,18,30,344.0,45.0,2.5,10.0,93.0,191.49,149.19
2016,5,20,18,45,217.5,32.0,2.35,9.5,58.0,116.55,82.09
2016,5,20,19,0,91.0,19.0,2.2,9.0,23.0,50.34,0.0
2016,5,20,19,15,45.5,9.5,2.15,9.0,11.5,17.32,0.0
2016,5,20,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,1.65,8.0,12.5,11.0,0.0
2016,5,21,5,30,0.0,25.0,1.7,8.0,25.0,22.04,13.2
2016,5,21,5,45,0.0,43.5,1.8,8.5,43.5,37.51,27.91
2016,5,21,6,0,0.0,62.0,1.9,9.0,62.0,52.71,42.06
2016,5,21,6,15,6.0,81.5,1.95,9.0,83.5,68.54,56.68
2016,5,21,6,30,12.0,101.0,2.0,9.0,105.0,84.25,70.96
2016,5,21,6,45,18.0,120.5,2.1,9.0,127.5,99.85,84.89
2016,5,21,7,0,24.0,140.0,2.2,9.0,150.0,115.34,98.48
2016,5,21,7,15,12.0,129.5,2.25,9.0,134.5,109.25,92.73
2016,5,21,7,30,0.0,119.0,2.3,9.0,119.0,102.25,86.22
2016,5,21,7,45,0.0,126.5,2.4,9.5,126.5,109.17,87.76
2016,5,21,8,0,0.0,134.0,2.5,10.0,134.0,116.02,93.05
2016,5,21,8,15,27.5,204.0,2.5,10.0,222.0,171.96,138.03
2016,5,21,8,30,55.0,274.0,2.5,10.0,310.0,234.5,187.81
2016,5,21,8,45,70.0,301.5,2.55,10.5,350.0,266.85,212.95
2016,5,21,9,0,85.0,329.0,2.6,11.0,390.0,301.47,239.88
2016,5,21,9,15,47.0,273.5,2.6,11.0,307.5,251.09,200.3
2016,5,21,9,30,9.0,218.0,2.6,11.0,225.0,194.55,155.02
2016,5,21,9,45,19.0,275.5,2.65,11.0,291.5,250.01,199.49
2016,5,21,10,0,29.0,333.0,2.7,11.0,358.0,305.15,242.83
2016,5,21,10,15,27.0,335.0,2.65,11.0,358.5,310.05,246.21
2016,5,21,10,30,25.0,337.0,2.6,11.0,359.0,314.57,249.46
2016,5,21,10,45,88.0,401.5,2.6,11.0,482.0,421.3,333.22
2016,5,21,11,0,151.0,466.0,2.6,11.0,605.0,538.21,422.05
2016,5,21,11,15,78.5,315.5,2.6,11.0,388.0,355.46,281.81
2016,5,21,11,30,6.0,165.0,2.6,11.0,171.0,152.48,119.87
2016,5,21,11,45,27.0,296.0,2.6,11.0,322.5,296.14,235.4
2016,5,21,12,0,48.0,427.0,2.6,11.0,474.0,441.72,347.39
2016,5,21,12,15,26.5,292.0,2.6,11.0,318.0,297.06,235.13
2016,5,21,12,30,5.0,157.0,2.6,11.0,162.0,145.73,114.49
2016,5,21,12,45,72.5,314.5,2.6,11.5,382.5,367.89,292.94
2016,5,21,13,0,140.0,472.0,2.6,12.0,603.0,607.72,472.74
2016,5,21,13,15,152.5,464.0,2.6,12.0,604.0,617.63,479.18
2016,5,21,13,30,165.0,456.0,2.6,12.0,605.0,626.71,486.65
2016,5,21,13,45,316.5,399.5,2.65,12.0,676.5,739.0,573.79
2016,5,21,14,0,468.0,343.0,2.7,12.0,748.0,848.38,656.04
2016,5,21,14,15,376.5,362.0,2.7,12.0,680.0,762.55,592.75
2016,5,21,14,30,285.0,381.0,2.7,12.0,612.0,691.69,540.32
2016,5,21,14,45,225.5,370.5,2.7,12.0,548.5,604.99,476.72
2016,5,21,15,0,166.0,360.0,2.7,12.0,485.0,535.54,424.43
2016,5,21,15,15,188.5,337.0,2.7,12.0,471.5,530.07,422.53
2016,5,21,15,30,211.0,314.0,2.7,12.0,458.0,522.54,418.68
2016,5,21,15,45,301.5,273.0,2.7,12.0,463.5,567.37,456.56
2016,5,21,16,0,392.0,232.0,2.7,12.0,469.0,589.33,476.72
2016,5,21,16,15,309.5,225.5,2.7,12.0,403.0,502.88,409.51
2016,5,21,16,30,227.0,219.0,2.7,12.0,337.0,408.34,335.11
2016,5,21,16,45,183.0,198.0,2.75,12.0,287.0,345.26,285.08
2016,5,21,17,0,139.0,177.0,2.8,12.0,237.0,285.41,236.45
2016,5,21,17,15,126.0,156.5,2.65,11.5,205.5,249.35,207.37
2016,5,21,17,30,113.0,136.0,2.5,11.0,174.0,214.19,178.34
2016,5,21,17,45,295.5,102.0,2.4,11.0,178.0,276.47,231.09
2016,5,21,18,0,478.0,68.0,2.3,11.0,182.0,322.36,265.91
2016,5,21,18,15,397.5,57.5,2.0,10.5,137.0,248.82,201.08
2016,5,21,18,30,317.0,47.0,1.7,10.0,92.0,182.22,141.89
2016,5,21,18,45,208.0,33.0,1.45,9.5,58.0,114.75,81.38
2016,5,21,19,0,99.0,19.0,1.2,9.0,24.0,52.57,0.0
2016,5,21,19,15,49.5,9.5,1.15,8.5,12.0,18.11,0.0
2016,5,21,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,5,15,122.0,17.5,1.2,7.5,29.5,13.75,0.0
2016,5,22,5,30,244.0,35.0,1.4,8.0,59.0,27.32,17.81
2016,5,22,5,45,339.0,46.5,1.6,9.0,101.0,37.26,27.66
2016,5,22,6,0,434.0,58.0,1.8,10.0,143.0,45.44,35.39
2016,5,22,6,15,499.5,66.5,1.8,10.0,191.5,50.59,40.31
2016,5,22,6,30,565.0,75.0,1.8,10.0,240.0,55.55,44.89
2016,5,22,6,45,282.5,92.0,1.85,10.5,174.5,64.66,52.95
2016,5,22,7,0,0.0,109.0,1.9,11.0,109.0,92.84,77.83
2016,5,22,7,15,4.0,134.0,1.85,11.0,136.0,112.52,94.91
2016,5,22,7,30,8.0,159.0,1.8,11.0,163.0,132.13,106.67
2016,5,22,7,45,22.5,190.5,1.8,11.5,203.0,159.13,127.66
2016,5,22,8,0,37.0,222.0,1.8,12.0,243.0,180.51,143.58
2016,5,22,8,15,32.0,233.5,1.8,12.0,253.0,193.87,154.25
2016,5,22,8,30,27.0,245.0,1.8,12.0,263.0,206.49,164.36
2016,5,22,8,45,143.5,287.5,1.85,12.5,390.5,275.1,215.69
2016,5,22,9,0,260.0,330.0,1.9,13.0,518.0,358.8,279.3
2016,5,22,9,15,217.0,355.5,1.95,13.0,518.0,384.21,300.27
2016,5,22,9,30,174.0,381.0,2.0,13.0,518.0,400.36,313.46
2016,5,22,9,45,202.5,395.5,2.05,13.5,561.5,442.32,345.33
2016,5,22,10,0,231.0,410.0,2.1,14.0,605.0,487.09,378.81
2016,5,22,10,15,124.5,354.0,2.15,14.0,459.5,389.3,304.51
2016,5,22,10,30,18.0,298.0,2.2,14.0,314.0,275.1,215.34
2016,5,22,10,45,16.0,281.5,2.3,14.5,296.0,261.08,204.36
2016,5,22,11,0,14.0,265.0,2.4,15.0,278.0,246.5,192.6
2016,5,22,11,15,58.5,367.0,2.45,15.0,422.5,380.09,296.54
2016,5,22,11,30,103.0,469.0,2.5,15.0,567.0,516.74,398.77
2016,5,22,11,45,137.5,478.0,2.55,15.0,609.5,570.61,438.44
2016,5,22,12,0,172.0,487.0,2.6,15.0,652.0,620.04,475.07
2016,5,22,12,15,233.0,475.0,2.65,14.5,697.5,675.3,517.6
2016,5,22,12,30,294.0,463.0,2.7,14.0,743.0,742.57,568.18
2016,5,22,12,45,195.5,461.5,2.8,14.0,647.0,644.42,495.71
2016,5,22,13,0,97.0,460.0,2.9,14.0,551.0,539.35,417.13
2016,5,22,13,15,179.0,452.0,2.9,14.0,615.5,631.37,488.24
2016,5,22,13,30,261.0,444.0,2.9,14.0,680.0,724.55,557.57
2016,5,22,13,45,191.0,435.0,2.95,14.0,605.5,634.42,490.91
2016,5,22,14,0,121.0,426.0,3.0,14.0,531.0,557.91,433.77
2016,5,22,14,15,120.0,410.0,3.0,14.0,511.0,542.3,423.31
2016,5,22,14,30,119.0,394.0,3.0,14.0,491.0,525.87,411.87
2016,5,22,14,45,197.5,370.0,3.0,14.0,522.5,576.96,453.67
2016,5,22,15,0,276.0,346.0,3.0,14.0,554.0,640.59,503.67
2016,5,22,15,15,147.5,295.0,2.95,13.5,405.5,445.71,355.44
2016,5,22,15,30,19.0,244.0,2.9,13.0,257.0,244.21,195.19
2016,5,22,15,45,109.0,257.0,2.9,13.0,324.0,366.02,296.27
2016,5,22,16,0,199.0,270.0,2.9,13.0,391.0,454.63,368.26
2016,5,22,16,15,252.0,239.0,2.85,13.0,379.0,471.51,383.23
2016,5,22,16,30,305.0,208.0,2.8,13.0,367.0,468.64,383.2
2016,5,22,16,45,288.0,187.5,2.75,13.0,325.5,421.55,346.62
2016,5,22,17,0,271.0,167.0,2.7,13.0,284.0,374.98,309.97
2016,5,22,17,15,248.0,150.0,2.55,12.5,246.0,329.43,273.56
2016,5,22,17,30,225.0,133.0,2.4,12.0,208.0,285.5,237.59
2016,5,22,17,45,208.0,112.0,2.3,12.0,172.5,241.83,200.67
2016,5,22,18,0,191.0,91.0,2.2,12.0,137.0,199.43,163.9
2016,5,22,18,15,158.0,71.5,1.95,11.5,103.5,153.5,123.66
2016,5,22,18,30,125.0,52.0,1.7,11.0,70.0,110.85,85.8
2016,5,22,18,45,62.5,35.0,1.5,10.5,44.0,60.33,41.66
2016,5,22,19,0,0.0,18.0,1.3,10.0,18.0,16.22,0.0
2016,5,22,19,15,0.0,9.0,1.25,9.5,9.0,8.19,0.0
2016,5,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,23,5,15,124.0,17.0,0.9,8.5,29.5,13.34,0.0
2016,5,23,5,30,248.0,34.0,1.0,9.0,59.0,26.52,17.14
2016,5,23,5,45,342.5,44.5,1.1,9.5,100.0,35.35,25.95
2016,5,23,6,0,437.0,55.0,1.2,10.0,141.0,42.71,32.97
2016,5,23,6,15,500.0,63.5,1.15,10.5,189.0,47.97,37.9
2016,5,23,6,30,563.0,72.0,1.1,11.0,237.0,53.02,42.45
2016,5,23,6,45,607.0,78.0,1.05,12.0,287.0,55.78,44.7
2016,5,23,7,0,651.0,84.0,1.0,13.0,337.0,58.43,46.75
2016,5,23,7,15,684.0,89.5,0.95,13.0,387.5,60.48,48.42
2016,5,23,7,30,717.0,95.0,0.9,13.0,438.0,69.95,48.09
2016,5,23,7,45,739.5,99.5,0.9,13.5,487.0,127.6,74.16
2016,5,23,8,0,762.0,104.0,0.9,14.0,536.0,181.56,111.08
2016,5,23,8,15,780.5,108.0,0.95,14.5,583.0,236.89,156.06
2016,5,23,8,30,799.0,112.0,1.0,15.0,630.0,294.08,205.17
2016,5,23,8,45,811.5,116.0,1.05,15.5,672.5,350.97,254.57
2016,5,23,9,0,824.0,120.0,1.1,16.0,715.0,408.51,303.62
2016,5,23,9,15,835.0,122.5,1.15,16.0,753.5,464.59,350.85
2016,5,23,9,30,846.0,125.0,1.2,16.0,792.0,522.79,398.23
2016,5,23,9,45,858.5,124.5,1.3,16.5,826.0,575.96,440.13
2016,5,23,10,0,871.0,124.0,1.4,17.0,860.0,628.62,480.42
2016,5,23,10,15,877.5,125.5,1.5,17.0,886.5,678.34,518.39
2016,5,23,10,30,884.0,127.0,1.6,17.0,913.0,726.54,554.44
2016,5,23,10,45,885.5,130.0,1.7,17.0,932.5,770.62,586.65
2016,5,23,11,0,887.0,133.0,1.8,17.0,952.0,812.4,615.44
2016,5,23,11,15,890.0,133.5,1.85,17.0,964.5,850.76,641.29
2016,5,23,11,30,893.0,134.0,1.9,17.0,977.0,886.6,665.33
2016,5,23,11,45,892.0,135.5,2.0,17.0,982.0,917.15,686.3
2016,5,23,12,0,891.0,137.0,2.1,17.0,987.0,944.7,705.32
2016,5,23,12,15,890.5,137.0,2.2,16.5,985.0,968.24,723.11
2016,5,23,12,30,890.0,137.0,2.3,16.0,983.0,988.58,738.93
2016,5,23,12,45,880.5,141.5,2.4,16.0,971.5,1001.12,748.35
2016,5,23,13,0,871.0,146.0,2.5,16.0,960.0,1010.1,755.58
2016,5,23,13,15,867.5,145.0,2.55,16.0,943.5,1016.2,760.53
2016,5,23,13,30,864.0,144.0,2.6,16.0,927.0,1018.75,763.28
2016,5,23,13,45,861.5,140.5,2.65,16.0,904.0,1016.26,762.82
2016,5,23,14,0,859.0,137.0,2.7,16.0,881.0,1010.15,760.12
2016,5,23,14,15,851.5,135.0,2.7,16.0,851.0,997.06,752.39
2016,5,23,14,30,844.0,133.0,2.7,16.0,821.0,991.48,749.88
2016,5,23,14,45,560.5,240.0,2.75,16.0,688.5,821.14,632.48
2016,5,23,15,0,277.0,347.0,2.8,16.0,556.0,642.21,498.66
2016,5,23,15,15,305.0,319.5,2.75,15.5,538.5,634.2,496.88
2016,5,23,15,30,333.0,292.0,2.7,15.0,521.0,623.27,491.76
2016,5,23,15,45,234.5,282.5,2.7,15.0,438.5,503.54,401.06
2016,5,23,16,0,136.0,273.0,2.7,15.0,356.0,404.75,324.07
2016,5,23,16,15,435.0,187.0,2.65,14.5,420.0,575.42,465.04
2016,5,23,16,30,734.0,101.0,2.6,14.0,484.0,698.28,562.75
2016,5,23,16,45,709.0,95.5,2.6,14.0,434.5,643.0,521.95
2016,5,23,17,0,684.0,90.0,2.6,14.0,385.0,587.76,480.19
2016,5,23,17,15,645.5,84.5,2.5,13.5,334.5,524.33,431.17
2016,5,23,17,30,607.0,79.0,2.4,13.0,284.0,462.92,382.13
2016,5,23,17,45,557.0,71.0,2.3,13.0,235.5,394.97,325.51
2016,5,23,18,0,507.0,63.0,2.2,13.0,187.0,331.09,270.52
2016,5,23,18,15,429.5,54.0,1.95,12.5,142.0,258.98,207.83
2016,5,23,18,30,352.0,45.0,1.7,12.0,97.0,194.86,150.92
2016,5,23,18,45,240.0,32.0,1.5,11.5,61.5,122.94,87.5
2016,5,23,19,0,128.0,19.0,1.3,11.0,26.0,60.28,11.9
2016,5,23,19,15,64.0,9.5,1.3,10.5,13.0,20.95,0.0
2016,5,23,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
