Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,6.0,1.25,13.5,6.0,0.0,0.0
2016,6,3,5,0,0.0,12.0,1.3,14.0,12.0,10.91,0.0
2016,6,3,5,15,176.0,23.5,1.5,14.5,43.5,18.46,6.61
2016,6,3,5,30,352.0,35.0,1.7,15.0,75.0,28.28,18.55
2016,6,3,5,45,441.0,43.5,1.9,16.0,119.0,34.21,24.34
2016,6,3,6,0,530.0,52.0,2.1,17.0,163.0,39.98,29.65
2016,6,3,6,15,588.5,58.0,2.1,17.5,212.0,43.39,32.78
2016,6,3,6,30,647.0,64.0,2.1,18.0,261.0,46.71,35.67
2016,6,3,6,45,687.5,69.0,2.15,19.0,312.5,53.79,41.66
2016,6,3,7,0,728.0,74.0,2.2,20.0,364.0,56.32,43.55
2016,6,3,7,15,757.0,78.0,2.15,20.5,415.5,57.87,44.65
2016,6,3,7,30,786.0,82.0,2.1,21.0,467.0,66.9,52.14
2016,6,3,7,45,809.0,85.0,2.05,22.0,517.0,120.5,63.8
2016,6,3,8,0,832.0,88.0,2.0,23.0,567.0,176.86,100.9
2016,6,3,8,15,848.5,90.5,1.85,23.5,614.0,240.85,151.55
2016,6,3,8,30,865.0,93.0,1.7,24.0,661.0,299.04,200.34
2016,6,3,8,45,878.5,95.0,1.6,25.0,705.0,357.08,249.01
2016,6,3,9,0,892.0,97.0,1.5,26.0,749.0,415.7,296.93
2016,6,3,9,15,902.0,98.5,1.3,26.5,787.5,472.75,342.24
2016,6,3,9,30,912.0,100.0,1.1,27.0,826.0,529.49,385.14
2016,6,3,9,45,924.0,98.5,0.95,27.5,860.5,584.25,424.81
2016,6,3,10,0,936.0,97.0,0.8,28.0,895.0,638.34,461.99
2016,6,3,10,15,941.5,98.5,0.7,28.0,921.5,689.94,497.08
2016,6,3,10,30,947.0,100.0,0.6,28.0,948.0,739.83,529.59
2016,6,3,10,45,949.5,101.5,0.55,28.5,968.0,785.59,556.93
2016,6,3,11,0,952.0,103.0,0.5,29.0,988.0,828.97,581.16
2016,6,3,11,15,954.0,103.5,0.65,29.0,1001.0,868.49,607.33
2016,6,3,11,30,956.0,104.0,0.8,29.0,1014.0,905.24,631.81
2016,6,3,11,45,955.5,105.0,0.95,29.5,1019.5,937.38,652.14
2016,6,3,12,0,955.0,106.0,1.1,30.0,1025.0,966.35,670.49
2016,6,3,12,15,954.5,106.0,1.25,30.0,1023.0,991.12,687.62
2016,6,3,12,30,954.0,106.0,1.4,30.0,1021.0,1012.48,702.76
2016,6,3,12,45,943.0,112.0,1.55,30.0,1009.0,1026.07,713.23
2016,6,3,13,0,932.0,118.0,1.7,30.0,997.0,1035.9,721.55
2016,6,3,13,15,928.5,117.0,1.75,29.5,981.0,1042.47,728.03
2016,6,3,13,30,925.0,116.0,1.8,29.0,965.0,1045.31,732.39
2016,6,3,13,45,920.5,115.0,1.9,29.0,941.5,1043.42,733.23
2016,6,3,14,0,916.0,114.0,2.0,29.0,918.0,1037.82,731.88
2016,6,3,14,15,909.5,112.5,2.0,29.0,888.5,1026.05,725.56
2016,6,3,14,30,903.0,111.0,2.0,29.0,859.0,1010.73,717.18
2016,6,3,14,45,895.5,108.5,2.05,29.0,823.5,989.93,706.04
2016,6,3,15,0,888.0,106.0,2.1,29.0,788.0,965.82,692.82
2016,6,3,15,15,710.0,167.0,2.05,28.5,694.0,864.79,629.94
2016,6,3,15,30,532.0,228.0,2.0,28.0,600.0,746.19,551.56
2016,6,3,15,45,576.5,195.5,2.0,28.0,575.0,741.31,551.66
2016,6,3,16,0,621.0,163.0,2.0,28.0,550.0,726.29,543.9
2016,6,3,16,15,561.5,165.5,1.95,27.5,494.5,652.12,493.56
2016,6,3,16,30,502.0,168.0,1.9,27.0,439.0,587.9,449.21
2016,6,3,16,45,578.5,130.0,1.85,27.0,413.0,587.27,451.2
2016,6,3,17,0,655.0,92.0,1.8,27.0,387.0,571.06,441.1
2016,6,3,17,15,669.5,82.5,1.6,26.0,352.5,538.46,418.04
2016,6,3,17,30,684.0,73.0,1.4,25.0,318.0,502.76,391.61
2016,6,3,17,45,635.0,67.5,1.25,24.0,267.0,434.67,339.57
2016,6,3,18,0,586.0,62.0,1.1,23.0,216.0,370.3,288.55
2016,6,3,18,15,515.5,54.5,1.05,22.0,169.0,298.55,230.33
2016,6,3,18,30,445.0,47.0,1.0,21.0,122.0,233.74,175.89
2016,6,3,18,45,335.5,36.5,0.95,20.0,82.5,160.93,114.98
2016,6,3,19,0,226.0,26.0,0.9,19.0,43.0,99.12,57.1
2016,6,3,19,15,113.0,13.0,0.9,18.5,21.5,34.44,0.0
2016,6,3,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,0.8,17.0,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,0.8,17.0,8.0,7.28,0.0
2016,6,4,5,15,51.0,24.0,0.75,17.0,30.0,20.18,7.81
2016,6,4,5,30,102.0,40.0,0.7,17.0,52.0,31.88,21.48
2016,6,4,5,45,132.5,59.0,0.65,17.5,82.0,46.06,34.5
2016,6,4,6,0,163.0,78.0,0.6,18.0,112.0,59.81,46.87
2016,6,4,6,15,183.5,98.0,0.7,18.5,146.5,73.75,59.14
2016,6,4,6,30,204.0,118.0,0.8,19.0,181.0,87.2,70.7
2016,6,4,6,45,223.0,136.5,0.9,19.5,216.0,99.17,80.73
2016,6,4,7,0,242.0,155.0,1.0,20.0,251.0,110.66,90.14
2016,6,4,7,15,236.5,178.5,0.95,20.0,283.5,124.53,101.55
2016,6,4,7,30,231.0,202.0,0.9,20.0,316.0,140.72,114.73
2016,6,4,7,45,220.5,227.0,0.85,20.5,344.5,182.99,134.62
2016,6,4,8,0,210.0,252.0,0.8,21.0,373.0,216.52,158.57
2016,6,4,8,15,130.5,263.5,0.7,21.0,340.5,226.84,169.42
2016,6,4,8,30,51.0,275.0,0.6,21.0,308.0,233.53,177.34
2016,6,4,8,45,116.5,310.0,0.55,21.5,393.0,280.91,210.95
2016,6,4,9,0,182.0,345.0,0.5,22.0,478.0,342.67,255.09
2016,6,4,9,15,104.5,325.0,0.5,22.0,402.5,310.57,232.64
2016,6,4,9,30,27.0,305.0,0.5,22.0,327.0,270.84,203.83
2016,6,4,9,45,76.5,361.0,0.55,22.5,426.0,346.94,259.71
2016,6,4,10,0,126.0,417.0,0.6,23.0,525.0,427.2,316.6
2016,6,4,10,15,99.5,419.5,0.7,23.0,506.5,425.21,314.77
2016,6,4,10,30,73.0,422.0,0.8,23.0,488.0,418.21,309.84
2016,6,4,10,45,107.5,446.0,0.95,23.0,545.0,471.35,348.76
2016,6,4,11,0,142.0,470.0,1.1,23.0,602.0,530.2,390.88
2016,6,4,11,15,98.0,452.5,1.15,23.0,544.5,486.63,359.37
2016,6,4,11,30,54.0,435.0,1.2,23.0,487.0,441.3,326.78
2016,6,4,11,45,54.5,438.5,1.3,23.0,491.0,450.47,333.98
2016,6,4,12,0,55.0,442.0,1.4,23.0,495.0,459.45,340.69
2016,6,4,12,15,153.5,461.0,1.45,23.0,608.5,583.28,430.53
2016,6,4,12,30,252.0,480.0,1.5,23.0,722.0,712.81,520.48
2016,6,4,12,45,322.0,447.0,1.55,23.0,753.0,758.54,552.72
2016,6,4,13,0,392.0,414.0,1.6,23.0,784.0,803.83,585.26
2016,6,4,13,15,255.5,435.5,1.6,23.0,675.5,698.96,511.57
2016,6,4,13,30,119.0,457.0,1.6,23.0,567.0,577.13,425.31
2016,6,4,13,45,69.0,381.0,1.6,23.5,444.5,438.07,326.91
2016,6,4,14,0,19.0,305.0,1.6,24.0,322.0,299.42,224.91
2016,6,4,14,15,74.0,354.5,1.6,24.0,416.5,419.29,315.57
2016,6,4,14,30,129.0,404.0,1.6,24.0,511.0,542.49,404.43
2016,6,4,14,45,313.5,340.0,1.65,24.5,585.5,668.84,497.31
2016,6,4,15,0,498.0,276.0,1.7,25.0,660.0,787.42,581.62
2016,6,4,15,15,577.0,230.0,1.7,24.5,652.0,802.26,595.01
2016,6,4,15,30,656.0,184.0,1.7,24.0,644.0,817.32,608.99
2016,6,4,15,45,515.5,215.0,1.7,24.0,562.5,703.12,529.75
2016,6,4,16,0,375.0,246.0,1.7,24.0,481.0,587.7,447.8
2016,6,4,16,15,553.5,177.5,1.7,23.5,493.0,658.98,505.29
2016,6,4,16,30,732.0,109.0,1.7,23.0,505.0,705.95,542.43
2016,6,4,16,45,710.5,102.5,1.7,23.0,456.0,652.69,505.64
2016,6,4,17,0,689.0,96.0,1.7,23.0,407.0,599.13,467.53
2016,6,4,17,15,653.5,90.0,1.6,22.0,357.0,537.22,423.1
2016,6,4,17,30,618.0,84.0,1.5,21.0,307.0,476.95,378.26
2016,6,4,17,45,575.5,76.0,1.45,20.5,258.5,412.71,328.13
2016,6,4,18,0,533.0,68.0,1.4,20.0,210.0,351.64,278.59
2016,6,4,18,15,463.0,59.5,1.3,19.0,164.0,281.72,220.85
2016,6,4,18,30,393.0,51.0,1.2,18.0,118.0,218.72,167.23
2016,6,4,18,45,297.5,38.5,1.15,17.0,80.0,151.14,109.8
2016,6,4,19,0,202.0,26.0,1.1,16.0,42.0,91.94,54.54
2016,6,4,19,15,101.0,13.0,1.1,15.5,21.0,32.13,0.0
2016,6,4,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,4,45,37.5,5.0,0.95,11.5,6.0,0.0,0.0
2016,6,5,5,0,75.0,10.0,1.0,12.0,12.0,9.1,0.0
2016,6,5,5,15,202.5,23.0,1.1,12.5,43.0,18.7,7.17
2016,6,5,5,30,330.0,36.0,1.2,13.0,74.0,29.1,19.48
2016,6,5,5,45,416.5,45.5,1.3,14.0,117.5,35.86,26.04
2016,6,5,6,0,503.0,55.0,1.4,15.0,161.0,42.39,32.07
2016,6,5,6,15,561.5,62.0,1.35,15.5,209.5,46.48,35.82
2016,6,5,6,30,620.0,69.0,1.3,16.0,258.0,50.43,39.28
2016,6,5,6,45,661.0,74.5,1.3,16.5,309.0,52.98,41.38
2016,6,5,7,0,702.0,80.0,1.3,17.0,360.0,55.4,43.31
2016,6,5,7,15,584.0,119.0,1.2,17.5,373.0,80.93,65.25
2016,6,5,7,30,466.0,158.0,1.1,18.0,386.0,108.95,88.86
2016,6,5,7,45,493.5,167.5,1.05,18.5,431.5,149.91,99.76
2016,6,5,8,0,521.0,177.0,1.0,19.0,477.0,194.26,129.3
2016,6,5,8,15,681.5,139.5,1.0,19.5,566.5,232.24,153.05
2016,6,5,8,30,842.0,102.0,1.0,20.0,656.0,293.0,198.49
2016,6,5,8,45,855.5,105.0,1.0,21.0,699.5,356.52,251.53
2016,6,5,9,0,869.0,108.0,1.0,22.0,743.0,414.67,299.35
2016,6,5,9,15,879.5,110.0,1.1,22.0,781.5,471.12,346.2
2016,6,5,9,30,890.0,112.0,1.2,22.0,820.0,527.37,391.62
2016,6,5,9,45,904.0,110.0,1.35,22.5,855.0,581.76,433.97
2016,6,5,10,0,918.0,108.0,1.5,23.0,890.0,635.7,474.78
2016,6,5,10,15,924.0,109.0,1.6,23.0,917.0,686.4,512.77
2016,6,5,10,30,930.0,110.0,1.7,23.0,944.0,735.46,548.75
2016,6,5,10,45,933.5,111.0,1.8,23.5,964.5,780.86,579.77
2016,6,5,11,0,937.0,112.0,1.9,24.0,985.0,823.99,607.53
2016,6,5,11,15,939.5,113.0,1.95,24.0,998.0,863.89,633.65
2016,6,5,11,30,942.0,114.0,2.0,24.0,1011.0,901.12,657.9
2016,6,5,11,45,942.5,114.0,2.1,24.0,1017.0,932.91,679.04
2016,6,5,12,0,943.0,114.0,2.2,24.0,1023.0,961.64,698.24
2016,6,5,12,15,943.0,114.0,2.2,24.0,1021.5,986.72,714.09
2016,6,5,12,30,943.0,114.0,2.2,24.0,1020.0,1008.49,727.85
2016,6,5,12,45,932.5,119.5,2.2,24.5,1008.5,1022.01,735.0
2016,6,5,13,0,922.0,125.0,2.2,25.0,997.0,1031.83,739.95
2016,6,5,13,15,919.0,124.5,2.2,25.0,981.0,1039.49,745.11
2016,6,5,13,30,916.0,124.0,2.2,25.0,965.0,1043.47,748.09
2016,6,5,13,45,913.0,121.5,2.2,25.0,942.5,1041.74,747.63
2016,6,5,14,0,910.0,119.0,2.2,25.0,920.0,1036.28,745.0
2016,6,5,14,15,903.5,117.5,2.2,25.0,890.5,1024.72,738.66
2016,6,5,14,30,897.0,116.0,2.2,25.0,861.0,1009.63,730.22
2016,6,5,14,45,890.0,113.5,2.25,25.0,826.0,989.57,719.23
2016,6,5,15,0,883.0,111.0,2.3,25.0,791.0,966.2,706.14
2016,6,5,15,15,871.5,108.5,2.3,24.5,750.0,935.51,689.08
2016,6,5,15,30,860.0,106.0,2.3,24.0,709.0,902.06,670.07
2016,6,5,15,45,846.5,102.5,2.3,24.0,664.5,871.08,651.26
2016,6,5,16,0,833.0,99.0,2.3,24.0,620.0,829.51,625.05
2016,6,5,16,15,813.5,95.5,2.3,23.5,571.5,781.09,595.01
2016,6,5,16,30,794.0,92.0,2.3,23.0,523.0,731.38,563.45
2016,6,5,16,45,769.5,88.0,2.3,22.5,472.5,676.48,527.39
2016,6,5,17,0,745.0,84.0,2.3,22.0,422.0,621.32,489.35
2016,6,5,17,15,710.5,79.5,2.2,21.5,370.5,561.53,445.19
2016,6,5,17,30,676.0,75.0,2.1,21.0,319.0,501.01,399.05
2016,6,5,17,45,629.5,69.0,2.05,20.5,268.5,434.1,346.47
2016,6,5,18,0,583.0,63.0,2.0,20.0,218.0,370.65,294.66
2016,6,5,18,15,513.5,55.0,1.95,19.0,171.0,298.9,235.09
2016,6,5,18,30,444.0,47.0,1.9,18.0,124.0,234.0,179.42
2016,6,5,18,45,339.0,36.5,1.85,17.0,84.5,162.55,118.39
2016,6,5,19,0,234.0,26.0,1.8,16.0,45.0,102.35,62.06
2016,6,5,19,15,117.0,13.0,1.8,15.5,22.5,35.44,0.0
2016,6,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,4,45,34.0,5.0,1.05,13.5,6.0,0.0,0.0
2016,6,6,5,0,68.0,10.0,1.1,14.0,12.0,9.1,0.0
2016,6,6,5,15,185.5,22.5,1.1,14.5,41.0,18.2,6.83
2016,6,6,5,30,303.0,35.0,1.1,15.0,70.0,28.11,18.46
2016,6,6,5,45,385.5,44.5,1.1,15.5,111.5,34.87,25.01
2016,6,6,6,0,468.0,54.0,1.1,16.0,153.0,41.38,31.06
2016,6,6,6,15,525.0,61.0,1.05,16.5,199.5,45.48,34.79
2016,6,6,6,30,582.0,68.0,1.0,17.0,246.0,49.42,38.24
2016,6,6,6,45,621.5,73.5,0.95,17.5,294.5,51.96,40.33
2016,6,6,7,0,661.0,79.0,0.9,18.0,343.0,54.37,42.23
2016,6,6,7,15,499.5,132.5,0.9,18.5,347.5,89.92,72.72
2016,6,6,7,30,338.0,186.0,0.9,19.0,352.0,132.49,108.36
2016,6,6,7,45,552.5,140.5,0.9,19.5,445.0,134.53,84.87
2016,6,6,8,0,767.0,95.0,0.9,20.0,538.0,172.03,100.68
2016,6,6,8,15,785.0,98.0,0.95,20.5,583.5,226.0,143.49
2016,6,6,8,30,803.0,101.0,1.0,21.0,629.0,281.72,190.39
2016,6,6,8,45,817.5,103.5,1.05,21.5,671.5,337.48,237.92
2016,6,6,9,0,832.0,106.0,1.1,22.0,714.0,398.79,288.78
2016,6,6,9,15,843.0,108.0,1.15,22.0,752.0,453.33,334.03
2016,6,6,9,30,854.0,110.0,1.2,22.0,790.0,507.77,377.95
2016,6,6,9,45,862.5,111.5,1.3,22.5,823.0,560.13,418.59
2016,6,6,10,0,871.0,113.0,1.4,23.0,856.0,611.65,457.37
2016,6,6,10,15,877.5,114.5,1.5,23.0,882.5,660.84,494.33
2016,6,6,10,30,884.0,116.0,1.6,23.0,909.0,708.55,529.45
2016,6,6,10,45,889.0,116.5,1.7,23.5,929.5,752.65,560.08
2016,6,6,11,0,894.0,117.0,1.8,24.0,950.0,794.72,587.34
2016,6,6,11,15,897.0,117.5,1.9,24.0,963.5,833.0,613.0
2016,6,6,11,30,900.0,118.0,2.0,24.0,977.0,868.77,636.95
2016,6,6,11,45,902.0,118.5,2.15,24.0,983.0,901.05,659.04
2016,6,6,12,0,904.0,119.0,2.3,24.0,989.0,930.51,679.31
2016,6,6,12,15,904.0,118.5,2.4,23.5,988.0,954.26,696.78
2016,6,6,12,30,904.0,118.0,2.5,23.0,987.0,974.82,712.36
2016,6,6,12,45,898.0,120.5,2.65,23.0,977.0,989.19,723.12
2016,6,6,13,0,892.0,123.0,2.8,23.0,967.0,1000.07,731.75
2016,6,6,13,15,889.0,122.0,2.85,23.0,951.5,1006.95,737.01
2016,6,6,13,30,886.0,121.0,2.9,23.0,936.0,1010.26,740.09
2016,6,6,13,45,879.0,121.0,3.0,23.0,912.5,1007.03,739.48
2016,6,6,14,0,872.0,121.0,3.1,23.0,889.0,1000.27,736.7
2016,6,6,14,15,865.0,119.5,3.15,22.5,860.5,988.52,731.74
2016,6,6,14,30,858.0,118.0,3.2,22.0,832.0,973.39,724.61
2016,6,6,14,45,847.0,117.0,3.3,22.0,797.0,951.67,712.07
2016,6,6,15,0,836.0,116.0,3.4,22.0,762.0,926.97,697.48
2016,6,6,15,15,824.5,113.5,3.4,21.5,722.5,906.36,686.34
2016,6,6,15,30,813.0,111.0,3.4,21.0,683.0,873.75,666.81
2016,6,6,15,45,796.0,109.0,3.45,21.0,639.0,834.46,641.49
2016,6,6,16,0,779.0,107.0,3.5,21.0,595.0,793.28,614.56
2016,6,6,16,15,759.5,103.5,3.5,20.5,548.5,746.77,584.31
2016,6,6,16,30,740.0,100.0,3.5,20.0,502.0,699.11,552.65
2016,6,6,16,45,715.0,95.5,3.5,19.5,453.5,648.14,517.84
2016,6,6,17,0,690.0,91.0,3.5,19.0,405.0,594.44,478.7
2016,6,6,17,15,656.0,85.5,3.4,18.5,355.5,534.13,432.83
2016,6,6,17,30,622.0,80.0,3.3,18.0,306.0,475.33,386.69
2016,6,6,17,45,578.0,73.5,3.25,18.0,258.0,411.86,334.73
2016,6,6,18,0,534.0,67.0,3.2,18.0,210.0,351.67,283.84
2016,6,6,18,15,466.0,58.5,3.05,17.5,164.5,282.57,224.91
2016,6,6,18,30,398.0,50.0,2.9,17.0,119.0,220.19,170.4
2016,6,6,18,45,302.0,38.5,2.8,16.5,81.5,153.06,112.29
2016,6,6,19,0,206.0,27.0,2.7,16.0,44.0,95.02,58.42
2016,6,6,19,15,103.0,13.5,2.7,15.5,22.0,33.16,0.0
2016,6,6,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,7,4,45,27.0,5.5,1.8,11.0,6.0,0.0,0.0
2016,6,7,5,0,54.0,11.0,1.9,11.0,12.0,10.01,0.0
2016,6,7,5,15,171.0,24.5,1.95,11.5,41.5,19.23,7.76
2016,6,7,5,30,288.0,38.0,2.0,12.0,71.0,30.84,21.07
2016,6,7,5,45,378.5,47.5,2.15,12.5,113.5,37.5,27.64
2016,6,7,6,0,469.0,57.0,2.3,13.0,156.0,43.95,33.72
2016,6,7,6,15,528.0,64.0,2.25,13.5,203.5,47.94,37.41
2016,6,7,6,30,587.0,71.0,2.2,14.0,251.0,51.81,40.82
2016,6,7,6,45,630.5,76.5,2.2,14.5,301.5,54.27,42.87
2016,6,7,7,0,674.0,82.0,2.2,15.0,352.0,56.63,44.75
2016,6,7,7,15,363.0,139.0,2.15,15.5,287.0,93.16,76.47
2016,6,7,7,30,52.0,196.0,2.1,16.0,222.0,149.69,124.61
2016,6,7,7,45,200.0,212.0,2.1,16.5,325.5,171.85,129.14
2016,6,7,8,0,348.0,228.0,2.1,17.0,429.0,211.81,152.35
2016,6,7,8,15,582.5,166.5,2.05,17.5,536.0,232.49,159.13
2016,6,7,8,30,817.0,105.0,2.0,18.0,643.0,287.9,198.04
2016,6,7,8,45,502.5,225.0,2.0,18.5,562.5,328.42,242.77
2016,6,7,9,0,188.0,345.0,2.0,19.0,482.0,344.22,262.61
2016,6,7,9,15,527.5,230.0,2.05,19.0,644.0,409.37,310.44
2016,6,7,9,30,867.0,115.0,2.1,19.0,806.0,517.41,393.14
2016,6,7,9,45,558.0,263.0,2.15,19.5,715.0,518.19,394.81
2016,6,7,10,0,249.0,411.0,2.2,20.0,624.0,491.43,373.16
2016,6,7,10,15,276.5,418.5,2.25,20.0,661.5,533.74,404.98
2016,6,7,10,30,304.0,426.0,2.3,20.0,699.0,578.15,437.6
2016,6,7,10,45,604.0,275.5,2.4,20.5,833.0,687.43,521.2
2016,6,7,11,0,904.0,125.0,2.5,21.0,967.0,808.62,609.62
2016,6,7,11,15,907.0,125.5,2.6,21.0,980.5,847.37,635.39
2016,6,7,11,30,910.0,126.0,2.7,21.0,994.0,883.6,660.05
2016,6,7,11,45,725.5,256.5,2.8,21.0,951.5,886.07,660.97
2016,6,7,12,0,541.0,387.0,2.9,21.0,909.0,866.43,642.95
2016,6,7,12,15,728.0,256.0,2.95,21.0,957.0,936.86,697.1
2016,6,7,12,30,915.0,125.0,3.0,21.0,1005.0,991.24,733.28
2016,6,7,12,45,919.0,121.5,3.05,21.0,998.0,1009.83,745.68
2016,6,7,13,0,923.0,118.0,3.1,21.0,991.0,1024.97,756.22
2016,6,7,13,15,920.0,117.0,3.1,21.0,975.5,1032.13,761.21
2016,6,7,13,30,917.0,116.0,3.1,21.0,960.0,1035.59,763.98
2016,6,7,13,45,912.0,115.5,3.15,21.0,937.0,1033.89,763.95
2016,6,7,14,0,907.0,115.0,3.2,21.0,914.0,1028.52,761.66
2016,6,7,14,15,900.5,113.5,3.2,20.5,885.0,1017.03,756.51
2016,6,7,14,30,894.0,112.0,3.2,20.0,856.0,1002.03,749.13
2016,6,7,14,45,883.5,111.5,3.25,20.0,820.5,980.83,736.63
2016,6,7,15,0,873.0,111.0,3.3,20.0,785.0,956.51,722.06
2016,6,7,15,15,861.5,108.5,3.3,20.0,745.0,926.15,702.98
2016,6,7,15,30,850.0,106.0,3.3,20.0,705.0,893.05,681.97
2016,6,7,15,45,478.0,193.5,3.3,20.0,526.5,646.82,505.61
2016,6,7,16,0,106.0,281.0,3.3,20.0,348.0,371.28,291.49
2016,6,7,16,15,211.0,249.0,3.25,19.5,369.0,432.87,344.15
2016,6,7,16,30,316.0,217.0,3.2,19.0,390.0,485.0,387.62
2016,6,7,16,45,519.0,153.0,3.2,18.5,404.5,563.32,452.66
2016,6,7,17,0,722.0,89.0,3.2,18.0,419.0,614.25,495.42
2016,6,7,17,15,394.0,115.5,3.15,17.5,292.5,394.62,322.02
2016,6,7,17,30,66.0,142.0,3.1,17.0,166.0,181.53,146.71
2016,6,7,17,45,56.0,121.5,3.05,16.5,140.0,152.32,123.08
2016,6,7,18,0,46.0,101.0,3.0,16.0,114.0,123.95,99.32
2016,6,7,18,15,35.0,81.0,2.85,15.5,89.5,96.62,76.01
2016,6,7,18,30,24.0,61.0,2.7,15.0,65.0,70.25,53.25
2016,6,7,18,45,12.0,42.5,2.55,14.5,44.5,46.27,32.46
2016,6,7,19,0,0.0,24.0,2.4,14.0,24.0,21.52,10.53
2016,6,7,19,15,0.0,12.0,2.4,13.5,12.0,10.91,0.0
2016,6,7,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,5.5,2.4,10.5,5.5,0.0,0.0
2016,6,8,5,0,0.0,11.0,2.5,11.0,11.0,10.01,0.0
2016,6,8,5,15,74.5,25.5,2.55,11.0,34.0,20.67,8.86
2016,6,8,5,30,149.0,40.0,2.6,11.0,57.0,32.0,22.17
2016,6,8,5,45,183.0,57.5,2.7,11.5,89.0,45.16,34.55
2016,6,8,6,0,217.0,75.0,2.8,12.0,121.0,57.95,46.35
2016,6,8,6,15,239.0,94.0,2.9,12.5,157.0,71.31,58.44
2016,6,8,6,30,261.0,113.0,3.0,13.0,193.0,84.21,69.86
2016,6,8,6,45,279.0,130.5,3.1,13.5,230.0,95.64,79.71
2016,6,8,7,0,297.0,148.0,3.2,14.0,267.0,106.61,88.97
2016,6,8,7,15,148.5,146.0,3.2,14.0,205.5,110.93,92.45
2016,6,8,7,30,0.0,144.0,3.2,14.0,144.0,121.34,101.16
2016,6,8,7,45,181.5,184.0,3.25,14.5,289.0,152.56,115.32
2016,6,8,8,0,363.0,224.0,3.3,15.0,434.0,210.93,152.61
2016,6,8,8,15,250.5,263.0,3.3,15.0,413.0,242.26,182.63
2016,6,8,8,30,138.0,302.0,3.3,15.0,392.0,267.46,207.67
2016,6,8,8,45,222.0,313.0,3.35,15.5,470.0,315.31,243.44
2016,6,8,9,0,306.0,324.0,3.4,16.0,548.0,367.11,283.12
2016,6,8,9,15,459.0,286.5,3.4,16.0,642.5,423.15,326.77
2016,6,8,9,30,612.0,249.0,3.4,16.0,737.0,497.38,385.34
2016,6,8,9,45,580.0,279.5,3.45,16.5,757.0,542.57,420.79
2016,6,8,10,0,548.0,310.0,3.5,17.0,777.0,583.45,451.83
2016,6,8,10,15,574.0,310.5,3.5,17.0,813.5,632.9,489.71
2016,6,8,10,30,600.0,311.0,3.5,17.0,850.0,683.46,527.7
2016,6,8,10,45,749.5,220.5,3.55,17.5,909.0,745.14,575.31
2016,6,8,11,0,899.0,130.0,3.6,18.0,968.0,808.41,622.18
2016,6,8,11,15,743.5,241.0,3.6,18.0,941.0,827.27,632.89
2016,6,8,11,30,588.0,352.0,3.6,18.0,914.0,828.2,629.3
2016,6,8,11,45,555.5,374.0,3.65,18.0,907.5,844.77,640.46
2016,6,8,12,0,523.0,396.0,3.7,18.0,901.0,857.84,648.93
2016,6,8,12,15,522.5,395.5,3.7,17.5,899.5,876.6,663.35
2016,6,8,12,30,522.0,395.0,3.7,17.0,898.0,893.09,676.17
2016,6,8,12,45,489.0,401.0,3.7,17.0,869.0,882.02,667.96
2016,6,8,13,0,456.0,407.0,3.7,17.0,840.0,867.67,657.67
2016,6,8,13,15,367.5,427.0,3.65,17.0,772.0,799.55,608.2
2016,6,8,13,30,279.0,447.0,3.6,17.0,704.0,738.52,563.14
2016,6,8,13,45,575.5,291.5,3.6,17.0,805.0,895.42,684.14
2016,6,8,14,0,872.0,136.0,3.6,17.0,906.0,1014.91,768.54
2016,6,8,14,15,747.0,200.0,3.55,17.0,844.0,973.82,740.09
2016,6,8,14,30,622.0,264.0,3.5,17.0,782.0,911.41,696.57
2016,6,8,14,45,592.5,260.5,3.5,17.0,737.5,868.79,668.03
2016,6,8,15,0,563.0,257.0,3.5,17.0,693.0,828.34,640.44
2016,6,8,15,15,599.0,225.5,3.45,16.5,667.5,822.72,640.07
2016,6,8,15,30,635.0,194.0,3.4,16.0,642.0,808.66,633.53
2016,6,8,15,45,726.0,148.0,3.4,16.0,629.0,821.18,644.35
2016,6,8,16,0,817.0,102.0,3.4,16.0,616.0,819.82,645.02
2016,6,8,16,15,662.5,135.0,3.35,15.5,531.0,707.76,565.59
2016,6,8,16,30,508.0,168.0,3.3,15.0,446.0,592.82,479.14
2016,6,8,16,45,616.5,122.0,3.3,15.0,427.0,607.06,493.63
2016,6,8,17,0,725.0,76.0,3.3,15.0,408.0,599.36,490.15
2016,6,8,17,15,638.0,83.0,3.25,14.5,349.5,520.29,428.08
2016,6,8,17,30,551.0,90.0,3.2,14.0,291.0,445.29,367.94
2016,6,8,17,45,499.0,84.5,3.15,14.0,246.0,381.97,315.37
2016,6,8,18,0,447.0,79.0,3.1,14.0,201.0,318.79,261.57
2016,6,8,18,15,394.0,67.0,2.95,13.5,158.5,257.74,208.63
2016,6,8,18,30,341.0,55.0,2.8,13.0,116.0,202.02,159.1
2016,6,8,18,45,262.0,42.0,2.7,13.0,80.0,142.51,106.43
2016,6,8,19,0,183.0,29.0,2.6,13.0,44.0,92.17,58.95
2016,6,8,19,15,91.5,14.5,2.6,12.5,22.0,38.63,0.0
2016,6,8,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,9,4,45,33.5,6.0,1.85,10.0,6.5,0.0,0.0
2016,6,9,5,0,67.0,12.0,2.0,10.0,13.0,10.91,0.0
2016,6,9,5,15,193.0,24.5,2.05,10.5,44.0,19.25,7.94
2016,6,9,5,30,319.0,37.0,2.1,11.0,75.0,29.95,20.4
2016,6,9,5,45,406.0,46.5,2.2,11.5,117.5,36.67,27.03
2016,6,9,6,0,493.0,56.0,2.3,12.0,160.0,43.16,33.16
2016,6,9,6,15,246.5,63.5,2.3,12.5,115.5,46.25,36.05
2016,6,9,6,30,0.0,71.0,2.3,13.0,71.0,62.03,50.13
2016,6,9,6,45,0.0,85.0,2.3,14.0,85.0,73.78,60.26
2016,6,9,7,0,0.0,99.0,2.3,15.0,99.0,85.45,70.1
2016,6,9,7,15,0.0,115.5,2.25,15.0,115.5,98.94,81.62
2016,6,9,7,30,0.0,132.0,2.2,15.0,132.0,112.36,92.95
2016,6,9,7,45,48.5,192.0,2.15,15.5,220.0,154.71,121.24
2016,6,9,8,0,97.0,252.0,2.1,16.0,308.0,207.66,160.61
2016,6,9,8,15,66.0,256.0,2.05,16.5,296.0,215.3,167.21
2016,6,9,8,30,35.0,260.0,2.0,17.0,284.0,218.49,170.41
2016,6,9,8,45,30.0,267.5,1.95,17.5,289.0,228.19,177.65
2016,6,9,9,0,25.0,275.0,1.9,18.0,294.0,243.05,188.76
2016,6,9,9,15,179.0,315.0,1.85,18.0,457.5,333.88,257.08
2016,6,9,9,30,333.0,355.0,1.8,18.0,621.0,448.77,343.04
2016,6,9,9,45,613.0,236.5,1.75,18.5,750.0,524.24,400.0
2016,6,9,10,0,893.0,118.0,1.7,19.0,879.0,626.61,476.99
2016,6,9,10,15,507.0,281.5,1.7,19.5,716.5,566.06,429.78
2016,6,9,10,30,121.0,445.0,1.7,20.0,554.0,469.25,353.74
2016,6,9,10,45,516.0,284.5,1.75,20.5,763.5,631.59,478.15
2016,6,9,11,0,911.0,124.0,1.8,21.0,973.0,811.76,606.91
2016,6,9,11,15,913.5,125.0,1.9,21.0,986.5,850.82,631.9
2016,6,9,11,30,916.0,126.0,2.0,21.0,1000.0,887.32,656.51
2016,6,9,11,45,916.5,126.5,2.15,21.0,1005.5,918.95,678.35
2016,6,9,12,0,917.0,127.0,2.3,21.0,1011.0,947.64,698.31
2016,6,9,12,15,916.5,127.0,2.4,21.0,1009.5,971.91,714.93
2016,6,9,12,30,916.0,127.0,2.5,21.0,1008.0,992.96,729.53
2016,6,9,12,45,923.5,120.5,2.65,21.0,1002.0,1012.18,743.55
2016,6,9,13,0,931.0,114.0,2.8,21.0,996.0,1027.93,755.39
2016,6,9,13,15,927.5,113.0,2.9,21.0,980.0,1034.7,761.03
2016,6,9,13,30,924.0,112.0,3.0,21.0,964.0,1037.74,764.43
2016,6,9,13,45,921.5,110.0,3.1,21.0,941.5,1037.04,765.51
2016,6,9,14,0,919.0,108.0,3.2,21.0,919.0,1032.61,764.28
2016,6,9,14,15,912.5,106.5,3.25,20.5,890.0,1021.06,759.5
2016,6,9,14,30,906.0,105.0,3.3,20.0,861.0,1005.96,752.46
2016,6,9,14,45,898.5,103.0,3.35,20.0,826.0,985.9,740.71
2016,6,9,15,0,891.0,101.0,3.4,20.0,791.0,962.56,726.77
2016,6,9,15,15,880.0,99.0,3.45,19.5,750.5,932.83,709.8
2016,6,9,15,30,869.0,97.0,3.5,19.0,710.0,900.29,690.73
2016,6,9,15,45,855.5,94.0,3.55,19.0,666.0,861.86,666.0
2016,6,9,16,0,842.0,91.0,3.6,19.0,622.0,821.18,639.43
2016,6,9,16,15,824.0,88.5,3.6,18.5,574.0,782.15,614.63
2016,6,9,16,30,806.0,86.0,3.6,18.0,526.0,734.58,583.12
2016,6,9,16,45,782.5,82.5,3.6,18.0,476.5,680.7,545.24
2016,6,9,17,0,759.0,79.0,3.6,18.0,427.0,626.46,505.81
2016,6,9,17,15,727.0,74.5,3.55,17.5,376.0,565.59,459.7
2016,6,9,17,30,695.0,70.0,3.5,17.0,325.0,505.83,412.9
2016,6,9,17,45,651.0,65.0,3.45,16.5,275.0,442.45,361.46
2016,6,9,18,0,607.0,60.0,3.4,16.0,225.0,380.37,309.27
2016,6,9,18,15,542.5,53.0,3.2,15.5,178.0,310.62,249.13
2016,6,9,18,30,478.0,46.0,3.0,15.0,131.0,247.1,192.8
2016,6,9,18,45,382.5,36.5,2.9,14.5,91.0,177.58,131.68
2016,6,9,19,0,287.0,27.0,2.8,14.0,51.0,118.99,76.45
2016,6,9,19,15,143.5,13.5,2.8,13.5,25.5,49.78,0.0
2016,6,9,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,4,45,54.5,5.5,2.15,10.5,7.0,0.0,0.0
2016,6,10,5,0,109.0,11.0,2.3,11.0,14.0,10.01,0.0
2016,6,10,5,15,239.5,22.0,2.4,11.5,45.5,17.78,6.88
2016,6,10,5,30,370.0,33.0,2.5,12.0,77.0,26.4,17.24
2016,6,10,5,45,446.5,42.0,2.7,12.5,119.5,32.84,23.51
2016,6,10,6,0,523.0,51.0,2.9,13.0,162.0,39.03,29.33
2016,6,10,6,15,579.0,57.0,2.95,13.5,210.0,42.48,32.52
2016,6,10,6,30,635.0,63.0,3.0,14.0,258.0,45.82,35.47
2016,6,10,6,45,633.5,72.5,3.05,14.5,296.5,51.27,40.2
2016,6,10,7,0,632.0,82.0,3.1,15.0,335.0,56.33,44.47
2016,6,10,7,15,566.5,115.0,3.05,15.0,365.0,77.7,63.11
2016,6,10,7,30,501.0,148.0,3.0,15.0,395.0,101.41,83.53
2016,6,10,7,45,449.0,182.0,3.0,15.5,420.0,154.76,107.23
2016,6,10,8,0,397.0,216.0,3.0,16.0,445.0,202.88,143.98
2016,6,10,8,15,461.0,213.0,2.95,16.5,500.0,241.75,172.41
2016,6,10,8,30,525.0,210.0,2.9,17.0,555.0,287.75,208.81
2016,6,10,8,45,487.5,241.5,2.9,17.5,579.0,334.64,249.65
2016,6,10,9,0,450.0,273.0,2.9,18.0,603.0,377.46,286.07
2016,6,10,9,15,437.0,295.0,2.9,18.0,629.0,419.36,320.75
2016,6,10,9,30,424.0,317.0,2.9,18.0,655.0,459.69,353.27
2016,6,10,9,45,366.5,356.5,2.95,18.5,657.5,490.91,377.18
2016,6,10,10,0,309.0,396.0,3.0,19.0,660.0,513.43,393.53
2016,6,10,10,15,358.5,387.5,3.0,19.0,702.5,559.17,428.34
2016,6,10,10,30,408.0,379.0,3.0,19.0,745.0,608.14,465.1
2016,6,10,10,45,377.0,404.5,3.05,19.5,748.5,631.39,480.62
2016,6,10,11,0,346.0,430.0,3.1,20.0,752.0,651.52,493.64
2016,6,10,11,15,385.0,420.5,3.15,20.0,784.5,694.16,525.09
2016,6,10,11,30,424.0,411.0,3.2,20.0,817.0,741.5,559.4
2016,6,10,11,45,447.5,415.0,3.25,20.0,845.0,786.2,591.04
2016,6,10,12,0,471.0,419.0,3.3,20.0,873.0,830.76,622.31
2016,6,10,12,15,475.5,417.0,3.3,20.0,875.0,851.84,636.8
2016,6,10,12,30,480.0,415.0,3.3,20.0,877.0,870.99,650.11
2016,6,10,12,45,487.5,406.5,3.3,20.0,872.0,884.87,660.04
2016,6,10,13,0,495.0,398.0,3.3,20.0,867.0,896.43,668.48
2016,6,10,13,15,522.5,375.5,3.25,20.0,863.5,911.78,679.94
2016,6,10,13,30,550.0,353.0,3.2,20.0,860.0,924.45,689.61
2016,6,10,13,45,607.5,309.5,3.2,20.0,857.0,943.5,705.07
2016,6,10,14,0,665.0,266.0,3.2,20.0,854.0,960.92,719.39
2016,6,10,14,15,773.5,197.0,3.15,20.0,859.0,996.34,744.28
2016,6,10,14,30,882.0,128.0,3.1,20.0,864.0,1006.59,751.45
2016,6,10,14,45,877.5,123.5,3.1,20.0,830.5,987.46,739.77
2016,6,10,15,0,873.0,119.0,3.1,20.0,797.0,964.94,726.1
2016,6,10,15,15,861.5,116.5,3.05,19.5,756.5,934.82,708.28
2016,6,10,15,30,850.0,114.0,3.0,19.0,716.0,910.63,694.49
2016,6,10,15,45,838.5,110.0,3.0,19.0,672.0,873.06,670.34
2016,6,10,16,0,827.0,106.0,3.0,19.0,628.0,833.12,644.4
2016,6,10,16,15,807.5,102.5,2.95,18.5,579.5,785.14,613.31
2016,6,10,16,30,788.0,99.0,2.9,18.0,531.0,735.85,580.74
2016,6,10,16,45,765.0,94.5,2.9,18.0,481.0,681.89,543.25
2016,6,10,17,0,742.0,90.0,2.9,18.0,431.0,627.52,503.7
2016,6,10,17,15,707.5,85.0,2.8,17.5,379.5,567.74,458.66
2016,6,10,17,30,673.0,80.0,2.7,17.0,328.0,506.82,411.35
2016,6,10,17,45,627.0,73.5,2.6,16.5,277.5,439.75,357.54
2016,6,10,18,0,581.0,67.0,2.5,16.0,227.0,376.03,304.56
2016,6,10,18,15,512.0,59.5,2.3,15.5,179.0,304.98,243.95
2016,6,10,18,30,443.0,52.0,2.1,15.0,131.0,240.56,187.53
2016,6,10,18,45,340.5,41.0,1.95,14.5,91.0,168.97,125.53
2016,6,10,19,0,238.0,30.0,1.8,14.0,51.0,109.13,70.88
2016,6,10,19,15,119.0,15.0,1.75,13.5,25.5,45.27,0.0
2016,6,10,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,2.0,1.5,10.5,2.0,0.0,0.0
2016,6,11,5,0,0.0,4.0,1.6,11.0,4.0,3.64,0.0
2016,6,11,5,15,0.0,13.0,1.8,11.5,13.0,11.43,2.42
2016,6,11,5,30,0.0,22.0,2.0,12.0,22.0,19.37,11.16
2016,6,11,5,45,0.0,34.5,2.2,12.5,34.5,30.42,21.39
2016,6,11,6,0,0.0,47.0,2.4,13.0,47.0,41.48,31.52
2016,6,11,6,15,0.0,61.0,2.45,13.5,61.0,53.37,42.26
2016,6,11,6,30,0.0,75.0,2.5,14.0,75.0,65.17,52.71
2016,6,11,6,45,0.0,90.0,2.65,14.5,90.0,77.67,63.57
2016,6,11,7,0,0.0,105.0,2.8,15.0,105.0,90.06,74.15
2016,6,11,7,15,49.0,156.0,2.8,15.5,180.0,122.75,102.16
2016,6,11,7,30,98.0,207.0,2.8,16.0,255.0,156.46,130.46
2016,6,11,7,45,110.0,231.0,2.8,16.5,290.0,176.03,135.95
2016,6,11,8,0,122.0,255.0,2.8,17.0,325.0,205.35,157.27
2016,6,11,8,15,189.0,273.5,2.75,17.5,392.5,243.61,184.24
2016,6,11,8,30,256.0,292.0,2.7,18.0,460.0,283.38,213.4
2016,6,11,8,45,298.5,303.5,2.65,19.0,512.0,325.54,245.53
2016,6,11,9,0,341.0,315.0,2.6,20.0,564.0,372.39,281.29
2016,6,11,9,15,414.5,304.5,2.5,20.5,623.5,416.58,315.11
2016,6,11,9,30,488.0,294.0,2.4,21.0,683.0,472.09,357.31
2016,6,11,9,45,599.5,259.5,2.35,22.0,757.0,534.5,403.65
2016,6,11,10,0,711.0,225.0,2.3,23.0,831.0,606.57,456.15
2016,6,11,10,15,646.0,273.0,2.15,23.0,837.5,644.51,482.58
2016,6,11,10,30,581.0,321.0,2.0,23.0,844.0,677.18,504.19
2016,6,11,10,45,755.0,220.5,1.9,23.5,915.5,747.15,554.78
2016,6,11,11,0,929.0,120.0,1.8,24.0,987.0,820.7,604.73
2016,6,11,11,15,932.0,121.0,1.65,24.0,1001.0,860.85,628.61
2016,6,11,11,30,935.0,122.0,1.5,24.0,1015.0,898.42,650.54
2016,6,11,11,45,937.0,122.0,1.4,24.5,1021.5,931.5,668.46
2016,6,11,12,0,939.0,122.0,1.3,25.0,1028.0,961.67,684.17
2016,6,11,12,15,939.0,122.0,1.2,25.0,1027.0,986.94,697.88
2016,6,11,12,30,939.0,122.0,1.1,25.0,1026.0,1008.95,709.41
2016,6,11,12,45,942.5,118.5,1.0,25.5,1019.0,1027.57,717.35
2016,6,11,13,0,946.0,115.0,0.9,26.0,1012.0,1042.67,723.02
2016,6,11,13,15,943.5,114.0,0.95,25.5,996.5,1050.69,730.49
2016,6,11,13,30,941.0,113.0,1.0,25.0,981.0,1054.94,735.93
2016,6,11,13,45,936.5,112.5,1.05,25.0,958.5,1053.95,736.95
2016,6,11,14,0,932.0,112.0,1.1,25.0,936.0,1049.21,735.86
2016,6,11,14,15,926.0,110.5,1.2,25.0,907.0,1038.25,732.06
2016,6,11,14,30,920.0,109.0,1.3,25.0,878.0,1023.67,726.05
2016,6,11,14,45,911.0,108.0,1.45,25.0,842.5,1003.22,717.14
2016,6,11,15,0,902.0,107.0,1.6,25.0,807.0,979.5,705.94
2016,6,11,15,15,891.5,104.5,1.6,24.5,766.5,949.63,689.91
2016,6,11,15,30,881.0,102.0,1.6,24.0,726.0,916.87,671.9
2016,6,11,15,45,865.5,100.0,1.65,24.0,680.5,877.62,648.74
2016,6,11,16,0,850.0,98.0,1.7,24.0,635.0,843.57,628.75
2016,6,11,16,15,831.0,95.0,1.65,23.5,586.5,795.84,599.3
2016,6,11,16,30,812.0,92.0,1.6,23.0,538.0,746.71,568.46
2016,6,11,16,45,786.0,89.0,1.6,23.0,487.0,691.37,531.95
2016,6,11,17,0,760.0,86.0,1.6,23.0,436.0,635.81,493.75
2016,6,11,17,15,727.0,81.0,1.45,22.0,384.5,573.66,449.42
2016,6,11,17,30,694.0,76.0,1.3,21.0,333.0,515.0,406.02
2016,6,11,17,45,647.5,70.5,1.2,20.5,282.0,447.81,354.02
2016,6,11,18,0,601.0,65.0,1.1,20.0,231.0,383.99,302.74
2016,6,11,18,15,534.5,57.5,1.1,19.0,183.0,312.97,244.93
2016,6,11,18,30,468.0,50.0,1.1,18.0,135.0,248.35,190.28
2016,6,11,18,45,367.0,39.5,1.1,17.0,94.0,176.33,129.31
2016,6,11,19,0,266.0,29.0,1.1,16.0,53.0,115.86,74.93
2016,6,11,19,15,133.0,14.5,1.15,15.5,26.5,49.24,0.0
2016,6,11,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,12,4,45,44.0,6.0,0.7,11.5,7.0,0.0,0.0
2016,6,12,5,0,88.0,12.0,0.6,12.0,14.0,10.91,0.0
2016,6,12,5,15,219.0,24.0,0.65,12.5,46.0,19.6,8.16
2016,6,12,5,30,350.0,36.0,0.7,13.0,78.0,29.09,19.53
2016,6,12,5,45,434.5,45.0,0.8,13.5,121.5,35.43,25.75
2016,6,12,6,0,519.0,54.0,0.9,14.0,165.0,41.56,31.49
2016,6,12,6,15,576.5,61.0,0.9,14.5,213.5,45.7,35.3
2016,6,12,6,30,634.0,68.0,0.9,15.0,262.0,49.7,38.81
2016,6,12,6,45,674.5,73.0,0.9,15.5,313.0,51.92,40.63
2016,6,12,7,0,715.0,78.0,0.9,16.0,364.0,54.04,42.3
2016,6,12,7,15,744.0,82.0,0.85,16.5,415.0,60.83,48.0
2016,6,12,7,30,773.0,86.0,0.8,17.0,466.0,65.88,52.1
2016,6,12,7,45,795.0,89.5,0.8,17.5,515.5,118.62,64.87
2016,6,12,8,0,817.0,93.0,0.8,18.0,565.0,174.04,101.0
2016,6,12,8,15,833.5,96.0,0.75,18.5,611.5,230.47,145.63
2016,6,12,8,30,850.0,99.0,0.7,19.0,658.0,294.66,199.12
2016,6,12,8,45,862.5,101.5,0.7,19.5,701.0,351.72,247.65
2016,6,12,9,0,875.0,104.0,0.7,20.0,744.0,409.29,295.74
2016,6,12,9,15,885.0,106.0,0.75,20.0,782.0,465.68,342.49
2016,6,12,9,30,895.0,108.0,0.8,20.0,820.0,521.82,387.67
2016,6,12,9,45,905.0,107.5,0.85,20.5,854.0,575.42,428.88
2016,6,12,10,0,915.0,107.0,0.9,21.0,888.0,628.23,468.14
2016,6,12,10,15,920.5,108.5,1.0,21.0,914.5,678.86,506.05
2016,6,12,10,30,926.0,110.0,1.1,21.0,941.0,727.85,541.95
2016,6,12,10,45,928.0,111.5,1.2,21.5,961.0,772.46,572.71
2016,6,12,11,0,930.0,113.0,1.3,22.0,981.0,814.73,599.94
2016,6,12,11,15,932.0,113.5,1.4,22.0,994.0,853.62,625.91
2016,6,12,11,30,934.0,114.0,1.5,22.0,1007.0,889.85,650.09
2016,6,12,11,45,933.5,115.5,1.65,22.5,1012.0,922.02,670.93
2016,6,12,12,0,933.0,117.0,1.8,23.0,1017.0,951.17,689.76
2016,6,12,12,15,932.5,117.0,1.9,23.0,1015.5,975.8,706.44
2016,6,12,12,30,932.0,117.0,2.0,23.0,1014.0,997.16,721.12
2016,6,12,12,45,924.5,120.0,2.15,23.0,1003.5,1011.28,731.88
2016,6,12,13,0,917.0,123.0,2.3,23.0,993.0,1021.8,740.47
2016,6,12,13,15,913.5,122.5,2.35,23.0,977.0,1029.2,746.08
2016,6,12,13,30,910.0,122.0,2.4,23.0,961.0,1032.96,749.5
2016,6,12,13,45,904.0,121.0,2.5,23.0,938.0,1030.08,749.35
2016,6,12,14,0,898.0,120.0,2.6,23.0,915.0,1023.55,746.99
2016,6,12,14,15,891.5,118.5,2.65,22.5,886.0,1012.45,742.69
2016,6,12,14,30,885.0,117.0,2.7,22.0,857.0,997.86,736.2
2016,6,12,14,45,876.0,115.0,2.75,22.0,822.0,976.95,724.18
2016,6,12,15,0,867.0,113.0,2.8,22.0,787.0,952.87,710.08
2016,6,12,15,15,855.5,111.0,2.8,21.5,747.0,923.46,693.3
2016,6,12,15,30,844.0,109.0,2.8,21.0,707.0,899.79,680.33
2016,6,12,15,45,829.5,106.0,2.8,21.0,663.0,860.98,655.53
2016,6,12,16,0,815.0,103.0,2.8,21.0,619.0,820.03,629.09
2016,6,12,16,15,796.0,99.5,2.8,20.5,571.0,772.97,599.15
2016,6,12,16,30,777.0,96.0,2.8,20.0,523.0,724.6,567.7
2016,6,12,16,45,753.0,91.5,2.8,20.0,474.0,670.45,530.27
2016,6,12,17,0,729.0,87.0,2.8,20.0,425.0,616.02,491.0
2016,6,12,17,15,696.0,82.5,2.7,19.5,374.5,558.19,447.73
2016,6,12,17,30,663.0,78.0,2.6,19.0,324.0,499.38,402.36
2016,6,12,17,45,620.0,71.5,2.55,18.5,274.5,434.47,350.78
2016,6,12,18,0,577.0,65.0,2.5,18.0,225.0,372.65,299.8
2016,6,12,18,15,512.5,57.5,2.25,17.5,178.5,303.79,241.33
2016,6,12,18,30,448.0,50.0,2.0,17.0,132.0,241.13,186.68
2016,6,12,18,45,353.0,39.5,1.8,16.5,92.0,172.12,127.06
2016,6,12,19,0,258.0,29.0,1.6,16.0,52.0,113.97,74.28
