Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,19,15,129.0,14.5,1.65,15.5,26.0,48.67,0.0
2016,6,12,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,13,4,45,39.0,6.0,2.0,9.5,7.0,0.0,0.0
2016,6,13,5,0,78.0,12.0,2.1,10.0,14.0,10.91,0.0
2016,6,13,5,15,202.0,24.5,2.05,10.5,44.5,20.05,8.52
2016,6,13,5,30,326.0,37.0,2.0,11.0,75.0,29.97,20.42
2016,6,13,5,45,416.0,45.5,1.95,11.5,118.0,35.82,26.28
2016,6,13,6,0,506.0,54.0,1.9,12.0,161.0,41.51,31.69
2016,6,13,6,15,563.5,60.5,1.8,12.5,209.0,45.24,35.16
2016,6,13,6,30,621.0,67.0,1.7,13.0,257.0,48.86,38.36
2016,6,13,6,45,327.5,108.0,1.65,13.5,210.0,75.75,62.14
2016,6,13,7,0,34.0,149.0,1.6,14.0,163.0,116.62,97.64
2016,6,13,7,15,79.0,178.5,1.55,14.5,216.0,136.8,114.48
2016,6,13,7,30,124.0,208.0,1.5,15.0,269.0,149.27,124.47
2016,6,13,7,45,467.0,149.5,1.45,15.5,414.0,132.99,88.71
2016,6,13,8,0,810.0,91.0,1.4,16.0,559.0,170.97,99.87
2016,6,13,8,15,508.0,194.5,1.4,16.5,496.5,236.38,165.35
2016,6,13,8,30,206.0,298.0,1.4,17.0,434.0,280.88,212.68
2016,6,13,8,45,540.0,199.5,1.4,17.5,587.0,318.36,233.9
2016,6,13,9,0,874.0,101.0,1.4,18.0,740.0,405.88,298.26
2016,6,13,9,15,884.5,103.0,1.45,18.5,779.0,462.38,345.34
2016,6,13,9,30,895.0,105.0,1.5,19.0,818.0,518.68,390.92
2016,6,13,9,45,907.0,104.5,1.55,19.5,853.0,573.3,433.75
2016,6,13,10,0,919.0,104.0,1.6,20.0,888.0,627.34,474.74
2016,6,13,10,15,925.0,105.5,1.75,20.0,915.5,678.46,514.0
2016,6,13,10,30,931.0,107.0,1.9,20.0,943.0,727.97,551.27
2016,6,13,10,45,934.0,108.5,2.05,20.5,963.5,773.51,583.51
2016,6,13,11,0,937.0,110.0,2.2,21.0,984.0,816.78,612.26
2016,6,13,11,15,939.5,110.5,2.35,21.0,998.0,856.33,639.48
2016,6,13,11,30,942.0,111.0,2.5,21.0,1012.0,893.24,664.87
2016,6,13,11,45,940.5,113.5,2.65,21.5,1017.5,925.71,685.95
2016,6,13,12,0,939.0,116.0,2.8,22.0,1023.0,955.09,704.92
2016,6,13,12,15,939.0,116.0,2.9,22.0,1022.0,980.35,722.14
2016,6,13,12,30,939.0,116.0,3.0,22.0,1021.0,1002.35,737.3
2016,6,13,12,45,935.5,117.0,3.15,22.0,1012.0,1018.56,749.18
2016,6,13,13,0,932.0,118.0,3.3,22.0,1003.0,1031.19,758.87
2016,6,13,13,15,928.5,117.5,3.4,22.0,987.0,1038.72,764.93
2016,6,13,13,30,925.0,117.0,3.5,22.0,971.0,1042.55,768.71
2016,6,13,13,45,917.0,118.0,3.6,22.0,947.5,1039.73,768.26
2016,6,13,14,0,909.0,119.0,3.7,22.0,924.0,1033.27,765.56
2016,6,13,14,15,902.5,117.5,3.75,21.5,894.5,1022.15,760.98
2016,6,13,14,30,896.0,116.0,3.8,21.0,865.0,1007.5,754.13
2016,6,13,14,45,891.0,112.0,3.85,20.5,831.0,988.21,744.19
2016,6,13,15,0,886.0,108.0,3.9,20.0,797.0,965.52,731.93
2016,6,13,15,15,874.5,105.5,3.9,19.5,756.5,935.17,714.04
2016,6,13,15,30,863.0,103.0,3.9,19.0,716.0,902.03,694.09
2016,6,13,15,45,857.0,97.0,3.95,19.0,673.0,867.23,671.74
2016,6,13,16,0,851.0,91.0,4.0,19.0,630.0,829.66,647.21
2016,6,13,16,15,833.0,88.0,4.0,18.5,582.5,789.9,621.78
2016,6,13,16,30,815.0,85.0,4.0,18.0,535.0,741.59,589.63
2016,6,13,16,45,779.5,79.0,4.0,18.0,476.5,675.8,542.68
2016,6,13,17,0,744.0,73.0,4.0,18.0,418.0,610.67,495.0
2016,6,13,17,15,725.5,71.5,3.9,17.5,375.5,562.81,458.55
2016,6,13,17,30,707.0,70.0,3.8,17.0,333.0,514.67,420.52
2016,6,13,17,45,653.0,67.0,3.7,16.5,281.5,447.57,365.97
2016,6,13,18,0,599.0,64.0,3.6,16.0,230.0,382.74,311.58
2016,6,13,18,15,535.0,57.0,3.5,15.5,183.0,313.46,252.04
2016,6,13,18,30,471.0,50.0,3.4,15.0,136.0,250.28,196.12
2016,6,13,18,45,367.0,40.0,3.35,14.5,95.0,177.49,132.64
2016,6,13,19,0,263.0,30.0,3.3,14.0,54.0,116.5,77.22
2016,6,13,19,15,131.5,15.0,3.25,13.5,27.0,50.0,0.0
2016,6,13,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,14,4,45,45.0,6.0,2.0,9.0,7.0,0.0,0.0
2016,6,14,5,0,90.0,12.0,2.1,9.0,14.0,10.91,0.0
2016,6,14,5,15,221.5,23.5,2.2,9.5,45.5,19.15,7.88
2016,6,14,5,30,353.0,35.0,2.3,10.0,77.0,28.19,18.95
2016,6,14,5,45,450.5,42.0,2.4,10.5,121.5,32.87,23.75
2016,6,14,6,0,548.0,49.0,2.5,11.0,166.0,37.48,28.19
2016,6,14,6,15,602.5,55.0,2.55,11.5,214.0,41.01,31.48
2016,6,14,6,30,657.0,61.0,2.6,12.0,262.0,44.43,34.53
2016,6,14,6,45,703.0,63.5,2.65,13.0,314.0,49.35,38.73
2016,6,14,7,0,749.0,66.0,2.7,14.0,366.0,50.16,39.18
2016,6,14,7,15,665.5,95.0,2.65,14.0,387.5,63.8,51.11
2016,6,14,7,30,582.0,124.0,2.6,14.0,409.0,83.32,68.05
2016,6,14,7,45,647.5,119.0,2.55,14.5,467.0,122.26,74.26
2016,6,14,8,0,713.0,114.0,2.5,15.0,525.0,169.15,103.31
2016,6,14,8,15,793.5,98.5,2.45,15.0,591.5,223.45,144.73
2016,6,14,8,30,874.0,83.0,2.4,15.0,658.0,287.11,197.56
2016,6,14,8,45,597.5,201.0,2.35,15.5,606.0,336.16,249.22
2016,6,14,9,0,321.0,319.0,2.3,16.0,554.0,366.92,281.13
2016,6,14,9,15,436.0,296.0,2.25,16.0,633.5,417.91,320.81
2016,6,14,9,30,551.0,273.0,2.2,16.0,713.0,484.32,372.57
2016,6,14,9,45,500.0,305.0,2.15,16.5,716.5,517.11,397.87
2016,6,14,10,0,449.0,337.0,2.1,17.0,720.0,544.34,417.94
2016,6,14,10,15,677.5,227.0,2.05,17.0,825.5,624.56,480.33
2016,6,14,10,30,906.0,117.0,2.0,17.0,931.0,718.91,551.99
2016,6,14,10,45,913.5,116.0,2.0,17.0,952.5,764.57,584.75
2016,6,14,11,0,921.0,115.0,2.0,17.0,974.0,808.34,614.23
2016,6,14,11,15,924.0,115.5,2.05,17.0,987.5,847.75,640.9
2016,6,14,11,30,927.0,116.0,2.1,17.0,1001.0,884.61,665.71
2016,6,14,11,45,929.0,115.5,2.15,17.0,1007.5,917.01,687.43
2016,6,14,12,0,931.0,115.0,2.2,17.0,1014.0,946.5,707.21
2016,6,14,12,15,705.0,265.0,2.25,17.0,945.5,920.38,689.21
2016,6,14,12,30,479.0,415.0,2.3,17.0,877.0,868.49,648.04
2016,6,14,12,45,518.5,390.5,2.4,17.0,886.5,898.21,671.04
2016,6,14,13,0,558.0,366.0,2.5,17.0,896.0,925.95,691.97
2016,6,14,13,15,534.5,369.0,2.6,17.0,870.5,916.11,685.88
2016,6,14,13,30,511.0,372.0,2.7,17.0,845.0,903.35,678.16
2016,6,14,13,45,569.5,330.0,2.8,17.0,844.5,924.82,696.35
2016,6,14,14,0,628.0,288.0,2.9,17.0,844.0,944.66,713.17
2016,6,14,14,15,770.5,195.0,2.9,17.0,855.5,990.68,746.94
2016,6,14,14,30,913.0,102.0,2.9,17.0,867.0,1009.2,760.01
2016,6,14,14,45,907.5,99.5,2.95,17.0,833.0,990.68,749.0
2016,6,14,15,0,902.0,97.0,3.0,17.0,799.0,968.75,736.05
2016,6,14,15,15,892.0,95.0,3.05,17.0,759.0,939.94,718.38
2016,6,14,15,30,882.0,93.0,3.1,17.0,719.0,908.24,698.63
2016,6,14,15,45,792.0,115.5,3.2,17.0,651.5,839.3,652.73
2016,6,14,16,0,702.0,138.0,3.3,17.0,584.0,768.27,604.46
2016,6,14,16,15,668.5,134.0,3.35,16.5,532.5,712.67,567.23
2016,6,14,16,30,635.0,130.0,3.4,16.0,481.0,657.13,528.57
2016,6,14,16,45,658.5,109.0,3.45,16.0,443.0,624.77,506.03
2016,6,14,17,0,682.0,88.0,3.5,16.0,405.0,587.9,479.15
2016,6,14,17,15,552.5,101.5,3.45,15.5,339.0,488.48,400.93
2016,6,14,17,30,423.0,115.0,3.4,15.0,273.0,393.34,324.36
2016,6,14,17,45,389.5,103.0,3.35,15.0,232.0,340.03,280.29
2016,6,14,18,0,356.0,91.0,3.3,15.0,191.0,289.37,237.09
2016,6,14,18,15,427.5,69.0,3.15,14.0,165.0,276.25,223.83
2016,6,14,18,30,499.0,47.0,3.0,13.0,139.0,258.13,203.67
2016,6,14,18,45,389.5,38.5,2.9,12.5,97.5,183.59,138.15
2016,6,14,19,0,280.0,30.0,2.8,12.0,56.0,121.32,81.39
2016,6,14,19,15,140.0,15.0,2.85,11.5,28.0,52.05,0.0
2016,6,14,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,2.45,8.5,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,2.6,9.0,12.0,10.91,0.0
2016,6,15,5,15,104.5,25.5,2.7,9.5,38.0,20.71,8.92
2016,6,15,5,30,209.0,39.0,2.8,10.0,64.0,30.16,20.65
2016,6,15,5,45,267.0,53.5,2.9,10.5,100.5,40.75,30.76
2016,6,15,6,0,325.0,68.0,3.0,11.0,137.0,50.97,40.29
2016,6,15,6,15,359.0,82.5,3.05,11.5,177.5,60.7,49.17
2016,6,15,6,30,393.0,97.0,3.1,12.0,218.0,70.0,57.45
2016,6,15,6,45,428.0,108.0,3.15,12.5,261.0,76.41,62.96
2016,6,15,7,0,463.0,119.0,3.2,13.0,304.0,82.51,68.07
2016,6,15,7,15,523.0,121.0,3.25,13.0,356.5,82.49,67.82
2016,6,15,7,30,583.0,123.0,3.3,13.0,409.0,82.12,67.26
2016,6,15,7,45,410.5,185.5,3.35,13.5,397.0,152.48,108.04
2016,6,15,8,0,238.0,248.0,3.4,14.0,385.0,207.97,156.35
2016,6,15,8,15,270.0,264.5,3.45,14.0,432.5,245.09,184.74
2016,6,15,8,30,302.0,281.0,3.5,14.0,480.0,286.09,217.59
2016,6,15,8,45,290.0,305.5,3.55,14.5,506.5,323.04,248.6
2016,6,15,9,0,278.0,330.0,3.6,15.0,533.0,358.89,278.19
2016,6,15,9,15,349.5,324.0,3.65,15.0,593.0,406.0,315.65
2016,6,15,9,30,421.0,318.0,3.7,15.0,653.0,456.8,356.27
2016,6,15,9,45,251.0,359.0,3.8,15.5,561.5,429.88,336.22
2016,6,15,10,0,81.0,400.0,3.9,16.0,470.0,387.38,302.25
2016,6,15,10,15,503.5,253.0,4.0,16.0,703.5,537.26,422.89
2016,6,15,10,30,926.0,106.0,4.1,16.0,937.0,722.39,567.17
2016,6,15,10,45,933.0,105.0,4.2,16.0,958.5,768.44,601.23
2016,6,15,11,0,940.0,104.0,4.3,16.0,980.0,812.53,632.78
2016,6,15,11,15,943.0,104.5,4.35,16.0,994.0,852.58,661.07
2016,6,15,11,30,946.0,105.0,4.4,16.0,1008.0,890.02,687.4
2016,6,15,11,45,950.0,103.5,4.5,16.5,1015.5,923.73,710.05
2016,6,15,12,0,954.0,102.0,4.6,17.0,1023.0,954.56,730.6
2016,6,15,12,15,686.5,260.0,4.6,16.5,922.5,898.31,691.55
2016,6,15,12,30,419.0,418.0,4.6,16.0,822.0,814.43,625.63
2016,6,15,12,45,675.0,266.0,4.65,16.0,910.5,929.85,716.79
2016,6,15,13,0,931.0,114.0,4.7,16.0,999.0,1025.66,784.18
2016,6,15,13,15,730.5,239.0,4.7,16.0,926.0,983.15,754.46
2016,6,15,13,30,530.0,364.0,4.7,16.0,853.0,914.16,701.34
2016,6,15,13,45,546.0,343.5,4.7,16.0,837.5,914.79,703.67
2016,6,15,14,0,562.0,323.0,4.7,16.0,822.0,912.41,703.52
2016,6,15,14,15,569.0,305.0,4.65,16.0,796.0,900.61,696.22
2016,6,15,14,30,576.0,287.0,4.6,16.0,770.0,885.82,686.92
2016,6,15,14,45,599.5,260.0,4.6,16.0,744.5,878.29,683.66
2016,6,15,15,0,623.0,233.0,4.6,16.0,719.0,864.84,676.22
2016,6,15,15,15,758.5,160.0,4.5,15.5,721.0,901.74,705.69
2016,6,15,15,30,894.0,87.0,4.4,15.0,723.0,912.52,715.32
2016,6,15,15,45,884.5,83.5,4.35,15.0,679.5,876.5,690.69
2016,6,15,16,0,875.0,80.0,4.3,15.0,636.0,837.9,664.39
2016,6,15,16,15,858.0,77.5,4.2,14.5,588.5,792.03,633.41
2016,6,15,16,30,841.0,75.0,4.1,14.0,541.0,744.61,601.07
2016,6,15,16,45,508.5,134.5,4.05,14.0,408.5,536.49,440.41
2016,6,15,17,0,176.0,194.0,4.0,14.0,276.0,327.37,269.04
2016,6,15,17,15,456.0,128.5,3.85,13.5,307.0,450.58,374.2
2016,6,15,17,30,736.0,63.0,3.7,13.0,338.0,524.83,435.58
2016,6,15,17,45,693.5,58.5,3.55,12.5,287.5,458.99,380.7
2016,6,15,18,0,651.0,54.0,3.4,12.0,237.0,395.98,326.93
2016,6,15,18,15,590.0,48.5,3.1,11.5,189.0,326.94,266.38
2016,6,15,18,30,529.0,43.0,2.8,11.0,141.0,265.5,210.7
2016,6,15,18,45,434.5,35.0,2.5,11.0,99.5,194.77,147.11
2016,6,15,19,0,340.0,27.0,2.2,11.0,58.0,134.67,90.64
2016,6,15,19,15,170.0,13.5,2.05,10.5,29.0,56.9,0.0
2016,6,15,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,3.5,0.8,10.0,3.5,0.0,0.0
2016,6,16,5,0,0.0,7.0,0.9,10.0,7.0,6.37,0.0
2016,6,16,5,15,9.5,22.5,0.95,10.0,24.0,19.52,8.01
2016,6,16,5,30,19.0,38.0,1.0,10.0,41.0,32.21,22.48
2016,6,16,5,45,34.5,57.0,1.05,10.5,64.0,47.22,36.55
2016,6,16,6,0,50.0,76.0,1.1,11.0,87.0,62.0,50.17
2016,6,16,6,15,60.0,97.0,1.1,11.0,113.0,77.84,64.6
2016,6,16,6,30,70.0,118.0,1.1,11.0,139.0,93.4,78.52
2016,6,16,6,45,77.5,139.0,1.15,11.5,166.5,108.68,91.73
2016,6,16,7,0,85.0,160.0,1.2,12.0,194.0,123.66,104.42
2016,6,16,7,15,43.5,155.0,1.2,12.5,173.0,122.03,102.42
2016,6,16,7,30,2.0,150.0,1.2,13.0,152.0,125.63,105.0
2016,6,16,7,45,1.0,152.0,1.2,13.5,153.0,129.04,102.55
2016,6,16,8,0,0.0,154.0,1.2,14.0,154.0,131.89,104.38
2016,6,16,8,15,10.0,195.0,1.2,14.5,201.5,167.14,131.98
2016,6,16,8,30,20.0,236.0,1.2,15.0,249.0,203.78,160.18
2016,6,16,8,45,18.0,241.0,1.3,15.5,253.5,210.28,164.76
2016,6,16,9,0,16.0,246.0,1.4,16.0,258.0,216.31,169.05
2016,6,16,9,15,65.0,312.5,1.45,16.0,364.5,286.79,223.18
2016,6,16,9,30,114.0,379.0,1.5,16.0,471.0,364.62,282.08
2016,6,16,9,45,63.0,313.5,1.6,16.5,365.0,300.18,232.67
2016,6,16,10,0,12.0,248.0,1.7,17.0,259.0,223.9,173.42
2016,6,16,10,15,55.0,342.0,1.8,17.0,392.0,330.95,256.37
2016,6,16,10,30,98.0,436.0,1.9,17.0,525.0,445.01,341.67
2016,6,16,10,45,76.0,429.0,2.0,17.5,499.0,431.93,330.52
2016,6,16,11,0,54.0,422.0,2.1,18.0,473.0,416.32,318.09
2016,6,16,11,15,235.0,416.5,2.2,18.0,640.5,568.64,434.2
2016,6,16,11,30,416.0,411.0,2.3,18.0,808.0,732.3,553.38
2016,6,16,11,45,441.5,389.0,2.4,18.5,813.0,755.59,568.89
2016,6,16,12,0,467.0,367.0,2.5,19.0,818.0,777.97,584.86
2016,6,16,12,15,280.0,421.0,2.6,19.0,691.5,667.08,503.36
2016,6,16,12,30,93.0,475.0,2.7,19.0,565.0,535.01,404.56
2016,6,16,12,45,81.0,462.0,2.8,19.0,540.0,516.11,391.74
2016,6,16,13,0,69.0,449.0,2.9,19.0,515.0,496.02,377.32
2016,6,16,13,15,67.5,440.0,2.95,19.0,504.0,489.28,372.85
2016,6,16,13,30,66.0,431.0,3.0,19.0,493.0,481.95,367.9
2016,6,16,13,45,33.0,270.0,3.1,19.0,301.0,290.13,224.19
2016,6,16,14,0,0.0,109.0,3.2,19.0,109.0,97.44,72.97
2016,6,16,14,15,17.0,224.0,3.25,18.5,238.5,230.35,179.36
2016,6,16,14,30,34.0,339.0,3.3,18.0,368.0,364.22,283.36
2016,6,16,14,45,17.0,238.0,3.35,18.0,252.5,234.18,182.62
2016,6,16,15,0,0.0,137.0,3.4,18.0,137.0,122.95,94.33
2016,6,16,15,15,42.0,229.0,3.35,17.5,259.0,260.43,205.97
2016,6,16,15,30,84.0,321.0,3.3,17.0,381.0,395.82,312.69
2016,6,16,15,45,75.5,297.0,3.3,17.0,348.5,362.35,286.89
2016,6,16,16,0,67.0,273.0,3.3,17.0,316.0,328.97,261.56
2016,6,16,16,15,136.5,256.0,3.2,16.5,334.5,380.15,304.94
2016,6,16,16,30,206.0,239.0,3.1,16.0,353.0,411.81,332.53
2016,6,16,16,45,118.5,207.0,3.05,16.0,271.0,305.55,247.38
2016,6,16,17,0,31.0,175.0,3.0,16.0,189.0,195.06,157.07
2016,6,16,17,15,371.0,119.5,2.85,15.5,259.5,386.04,318.61
2016,6,16,17,30,711.0,64.0,2.7,15.0,330.0,511.6,419.98
2016,6,16,17,45,670.5,59.0,2.55,15.0,281.0,447.52,366.21
2016,6,16,18,0,630.0,54.0,2.4,15.0,232.0,386.12,314.07
2016,6,16,18,15,570.5,48.5,2.15,14.5,185.0,320.49,257.4
2016,6,16,18,30,511.0,43.0,1.9,14.0,138.0,259.01,202.77
2016,6,16,18,45,420.5,35.0,1.65,13.5,97.5,190.54,142.38
2016,6,16,19,0,330.0,27.0,1.4,13.0,57.0,132.26,88.53
2016,6,16,19,15,165.0,13.5,1.25,12.5,28.5,56.09,0.0
2016,6,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.5,1.05,11.5,3.5,0.0,0.0
2016,6,17,5,0,0.0,7.0,1.2,12.0,7.0,6.37,0.0
2016,6,17,5,15,9.0,22.5,1.3,12.0,23.5,19.51,7.79
2016,6,17,5,30,18.0,38.0,1.4,12.0,40.0,32.2,22.23
2016,6,17,5,45,31.0,56.5,1.55,12.5,62.0,46.85,35.89
2016,6,17,6,0,44.0,75.0,1.7,13.0,84.0,61.29,49.13
2016,6,17,6,15,52.0,95.0,1.75,13.0,109.0,76.49,62.91
2016,6,17,6,30,60.0,115.0,1.8,13.0,134.0,91.44,76.22
2016,6,17,6,45,64.5,136.0,1.9,13.5,159.5,106.73,89.41
2016,6,17,7,0,69.0,157.0,2.0,14.0,185.0,121.71,102.08
2016,6,17,7,15,35.5,153.5,2.05,14.5,168.0,120.99,100.9
2016,6,17,7,30,2.0,150.0,2.1,15.0,151.0,125.61,104.35
2016,6,17,7,45,7.0,170.5,2.15,15.5,174.5,143.28,113.41
2016,6,17,8,0,12.0,191.0,2.2,16.0,198.0,161.77,127.51
2016,6,17,8,15,6.0,148.0,2.3,16.0,151.5,129.2,100.97
2016,6,17,8,30,0.0,105.0,2.4,16.0,105.0,92.77,71.26
2016,6,17,8,45,13.5,191.0,2.5,16.5,200.5,168.85,132.2
2016,6,17,9,0,27.0,277.0,2.6,17.0,296.0,238.75,186.68
2016,6,17,9,15,13.5,189.5,2.7,17.0,199.0,170.79,132.88
2016,6,17,9,30,0.0,102.0,2.8,17.0,102.0,90.48,68.42
2016,6,17,9,45,2.5,136.0,2.95,17.5,138.5,121.48,93.25
2016,6,17,10,0,5.0,170.0,3.1,18.0,175.0,152.79,117.89
2016,6,17,10,15,2.5,151.5,3.15,18.0,154.0,135.64,104.04
2016,6,17,10,30,0.0,133.0,3.2,18.0,133.0,118.02,89.85
2016,6,17,10,45,6.0,187.0,3.3,18.5,193.0,170.11,131.04
2016,6,17,11,0,12.0,241.0,3.4,19.0,253.0,223.01,172.09
2016,6,17,11,15,30.5,334.0,3.45,19.0,364.0,324.78,250.53
2016,6,17,11,30,49.0,427.0,3.5,19.0,475.0,428.11,328.14
2016,6,17,11,45,51.0,433.0,3.55,19.0,482.5,440.61,337.09
2016,6,17,12,0,53.0,439.0,3.6,19.0,490.0,453.1,346.41
2016,6,17,12,15,143.0,461.5,3.6,19.0,600.0,571.15,435.73
2016,6,17,12,30,233.0,484.0,3.6,19.0,710.0,685.41,519.67
2016,6,17,12,45,140.0,453.0,3.65,19.0,589.0,575.28,437.99
2016,6,17,13,0,47.0,422.0,3.7,19.0,468.0,447.85,342.42
2016,6,17,13,15,263.0,402.5,3.7,19.0,647.0,670.1,512.64
2016,6,17,13,30,479.0,383.0,3.7,19.0,826.0,881.82,665.82
2016,6,17,13,45,405.5,396.0,3.7,19.0,765.0,814.99,616.91
2016,6,17,14,0,332.0,409.0,3.7,19.0,704.0,758.39,576.22
2016,6,17,14,15,305.5,401.5,3.65,18.5,666.5,725.92,554.55
2016,6,17,14,30,279.0,394.0,3.6,18.0,629.0,692.27,531.63
2016,6,17,14,45,191.0,380.5,3.6,18.0,538.5,576.51,446.31
2016,6,17,15,0,103.0,367.0,3.6,18.0,448.0,462.27,360.0
2016,6,17,15,15,87.5,341.5,3.55,17.5,407.5,420.82,330.01
2016,6,17,15,30,72.0,316.0,3.5,17.0,367.0,379.53,299.37
2016,6,17,15,45,193.0,291.5,3.5,17.0,417.0,473.84,376.52
2016,6,17,16,0,314.0,267.0,3.5,17.0,467.0,559.49,445.03
2016,6,17,16,15,187.0,248.0,3.45,16.5,365.0,412.27,330.81
2016,6,17,16,30,60.0,229.0,3.4,16.0,263.0,275.1,221.09
2016,6,17,16,45,35.0,193.0,3.4,15.5,212.0,216.96,174.98
2016,6,17,17,0,10.0,157.0,3.4,15.0,161.0,152.46,122.39
2016,6,17,17,15,86.5,153.0,3.3,14.5,185.5,207.27,170.15
2016,6,17,17,30,163.0,149.0,3.2,14.0,210.0,256.25,211.9
2016,6,17,17,45,152.5,128.0,3.15,14.0,178.5,220.42,181.78
2016,6,17,18,0,142.0,107.0,3.1,14.0,147.0,185.28,151.83
2016,6,17,18,15,125.5,87.0,2.9,13.5,117.5,149.43,120.86
2016,6,17,18,30,109.0,67.0,2.7,13.0,88.0,115.05,90.6
2016,6,17,18,45,81.5,49.0,2.5,12.5,62.0,80.99,60.57
2016,6,17,19,0,54.0,31.0,2.3,12.0,36.0,49.58,32.29
2016,6,17,19,15,27.0,15.5,2.15,12.0,18.0,22.0,0.0
2016,6,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,18,4,45,65.5,5.5,1.05,9.5,7.5,0.0,0.0
2016,6,18,5,0,131.0,11.0,1.2,10.0,15.0,10.01,0.0
2016,6,18,5,15,270.0,21.0,1.25,10.5,47.0,16.96,6.0
2016,6,18,5,30,409.0,31.0,1.3,11.0,79.0,24.77,15.88
2016,6,18,5,45,494.0,38.5,1.4,11.5,123.5,30.05,21.15
2016,6,18,6,0,579.0,46.0,1.5,12.0,168.0,35.18,26.03
2016,6,18,6,15,635.0,51.5,1.5,12.5,217.5,41.98,32.24
2016,6,18,6,30,691.0,57.0,1.5,13.0,267.0,45.48,35.34
2016,6,18,6,45,730.5,61.0,1.55,13.5,319.0,47.56,37.08
2016,6,18,7,0,770.0,65.0,1.6,14.0,371.0,49.59,38.7
2016,6,18,7,15,798.0,68.0,1.55,14.5,423.0,50.71,39.47
2016,6,18,7,30,826.0,71.0,1.5,15.0,475.0,51.79,40.19
2016,6,18,7,45,847.5,73.5,1.5,15.5,525.5,114.51,61.48
2016,6,18,8,0,869.0,76.0,1.5,16.0,576.0,171.5,97.99
2016,6,18,8,15,885.0,78.5,1.45,16.5,624.0,229.72,144.41
2016,6,18,8,30,901.0,81.0,1.4,17.0,672.0,289.32,195.5
2016,6,18,8,45,913.5,83.0,1.35,17.5,716.5,348.62,247.16
2016,6,18,9,0,926.0,85.0,1.3,18.0,761.0,408.42,298.34
2016,6,18,9,15,935.5,86.5,1.2,18.5,800.5,466.8,346.69
2016,6,18,9,30,945.0,88.0,1.1,19.0,840.0,524.83,392.77
2016,6,18,9,45,947.5,92.0,1.05,19.5,872.5,580.68,435.55
2016,6,18,10,0,950.0,96.0,1.0,20.0,905.0,635.0,475.4
2016,6,18,10,15,955.5,97.5,0.9,20.0,933.0,687.33,512.7
2016,6,18,10,30,961.0,99.0,0.8,20.0,961.0,737.95,547.31
2016,6,18,10,45,966.0,99.0,0.75,20.5,982.5,784.98,577.22
2016,6,18,11,0,971.0,99.0,0.7,21.0,1004.0,829.81,603.5
2016,6,18,11,15,973.5,99.5,0.65,21.0,1017.5,870.7,627.88
2016,6,18,11,30,976.0,100.0,0.6,21.0,1031.0,908.86,650.17
2016,6,18,11,45,977.5,99.5,0.55,21.5,1038.0,942.34,667.98
2016,6,18,12,0,979.0,99.0,0.5,22.0,1045.0,972.72,683.64
2016,6,18,12,15,979.0,99.0,0.5,22.0,1044.0,998.97,699.08
2016,6,18,12,30,979.0,99.0,0.5,22.0,1043.0,1021.81,712.51
2016,6,18,12,45,979.0,97.5,0.5,22.5,1035.0,1039.64,721.62
2016,6,18,13,0,979.0,96.0,0.5,23.0,1027.0,1053.79,728.63
2016,6,18,13,15,976.5,95.5,0.5,23.0,1011.5,1062.7,734.08
2016,6,18,13,30,974.0,95.0,0.5,23.0,996.0,1067.76,737.45
2016,6,18,13,45,970.0,94.0,0.5,23.0,973.5,1066.95,737.52
2016,6,18,14,0,966.0,93.0,0.5,23.0,951.0,1062.26,735.52
2016,6,18,14,15,960.5,92.0,0.5,23.0,921.5,1052.26,730.54
2016,6,18,14,30,955.0,91.0,0.5,23.0,892.0,1038.54,723.51
2016,6,18,14,45,946.0,90.5,0.5,23.0,856.5,1018.35,712.74
2016,6,18,15,0,937.0,90.0,0.5,23.0,821.0,994.78,700.03
2016,6,18,15,15,927.0,88.5,0.5,22.5,780.5,965.94,685.43
2016,6,18,15,30,917.0,87.0,0.5,22.0,740.0,934.08,668.88
2016,6,18,15,45,902.0,85.5,0.5,22.0,695.0,895.04,646.36
2016,6,18,16,0,887.0,84.0,0.5,22.0,650.0,853.7,622.18
2016,6,18,16,15,870.0,81.5,0.45,21.5,601.5,807.57,594.77
2016,6,18,16,30,853.0,79.0,0.4,21.0,553.0,759.83,565.85
2016,6,18,16,45,831.0,76.0,0.4,21.0,502.0,712.12,536.13
2016,6,18,17,0,809.0,73.0,0.4,21.0,451.0,657.73,501.08
2016,6,18,17,15,779.0,69.5,0.4,20.5,399.0,597.28,459.86
2016,6,18,17,30,749.0,66.0,0.4,20.0,347.0,537.59,417.37
2016,6,18,17,45,708.5,61.0,0.4,19.5,296.0,471.57,368.25
2016,6,18,18,0,668.0,56.0,0.4,19.0,245.0,408.12,318.86
2016,6,18,18,15,607.5,50.0,0.45,18.0,196.0,337.7,262.73
2016,6,18,18,30,547.0,44.0,0.5,17.0,147.0,274.88,210.1
2016,6,18,18,45,453.5,36.0,0.55,16.5,104.5,203.24,149.18
2016,6,18,19,0,360.0,28.0,0.6,16.0,62.0,142.04,94.27
2016,6,18,19,15,180.0,14.0,0.65,15.5,31.0,60.36,0.82
2016,6,18,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,4,45,70.5,5.5,1.05,11.5,7.5,0.0,0.0
2016,6,19,5,0,141.0,11.0,1.0,12.0,15.0,10.01,0.0
2016,6,19,5,15,283.5,21.5,1.15,12.5,48.0,17.46,6.11
2016,6,19,5,30,426.0,32.0,1.3,13.0,81.0,25.72,16.53
2016,6,19,5,45,511.5,39.0,1.5,14.0,126.0,30.54,21.34
2016,6,19,6,0,597.0,46.0,1.7,15.0,171.0,38.49,28.6
2016,6,19,6,15,651.0,51.0,1.75,15.5,221.0,41.64,31.51
2016,6,19,6,30,705.0,56.0,1.8,16.0,271.0,44.73,34.23
2016,6,19,6,45,742.5,60.0,1.85,17.0,322.5,46.85,35.9
2016,6,19,7,0,780.0,64.0,1.9,18.0,374.0,48.91,37.45
2016,6,19,7,15,806.0,67.5,1.8,18.5,425.5,50.42,38.56
2016,6,19,7,30,832.0,71.0,1.7,19.0,477.0,60.09,46.7
2016,6,19,7,45,852.0,73.5,1.65,19.5,527.0,114.07,60.21
2016,6,19,8,0,872.0,76.0,1.6,20.0,577.0,171.12,96.1
2016,6,19,8,15,887.0,78.0,1.45,20.5,624.0,228.94,141.44
2016,6,19,8,30,902.0,80.0,1.3,21.0,671.0,288.01,191.26
2016,6,19,8,45,913.5,82.0,1.2,22.0,714.5,347.05,241.34
2016,6,19,9,0,925.0,84.0,1.1,23.0,758.0,406.48,290.54
2016,6,19,9,15,934.0,85.5,0.95,23.0,797.0,464.59,337.96
2016,6,19,9,30,943.0,87.0,0.8,23.0,836.0,522.31,383.05
2016,6,19,9,45,952.5,86.5,0.7,23.5,870.5,577.95,424.21
2016,6,19,10,0,962.0,86.0,0.6,24.0,905.0,632.7,462.76
2016,6,19,10,15,967.5,87.0,0.65,24.0,932.5,685.1,500.73
2016,6,19,10,30,973.0,88.0,0.7,24.0,960.0,735.78,536.53
2016,6,19,10,45,975.5,89.0,0.8,24.5,981.0,782.34,567.46
2016,6,19,11,0,978.0,90.0,0.9,25.0,1002.0,826.5,595.31
2016,6,19,11,15,980.0,90.5,1.05,25.0,1016.0,867.21,622.66
2016,6,19,11,30,982.0,91.0,1.2,25.0,1030.0,905.12,648.17
2016,6,19,11,45,978.0,95.0,1.35,25.5,1035.0,938.15,669.26
2016,6,19,12,0,974.0,99.0,1.5,26.0,1040.0,967.84,688.19
2016,6,19,12,15,974.0,99.0,1.6,26.0,1039.5,994.01,705.57
2016,6,19,12,30,974.0,99.0,1.7,26.0,1039.0,1016.79,720.92
2016,6,19,12,45,964.0,104.5,1.85,26.0,1028.0,1031.84,732.26
2016,6,19,13,0,954.0,110.0,2.0,26.0,1017.0,1043.12,741.38
2016,6,19,13,15,951.0,109.5,2.1,25.5,1001.5,1051.55,749.67
2016,6,19,13,30,948.0,109.0,2.2,25.0,986.0,1056.22,755.75
2016,6,19,13,45,947.0,106.0,2.3,25.0,964.5,1056.52,757.74
2016,6,19,14,0,946.0,103.0,2.4,25.0,943.0,1052.98,757.43
2016,6,19,14,15,716.5,211.5,2.45,24.5,836.0,954.66,697.08
2016,6,19,14,30,487.0,320.0,2.5,24.0,729.0,832.74,614.77
2016,6,19,14,45,502.5,297.5,2.55,24.0,704.5,820.22,609.39
2016,6,19,15,0,518.0,275.0,2.6,24.0,680.0,804.66,601.0
2016,6,19,15,15,415.0,293.0,2.6,23.5,607.0,718.22,541.21
2016,6,19,15,30,312.0,311.0,2.6,23.0,534.0,621.35,473.04
2016,6,19,15,45,450.5,245.0,2.65,23.0,544.5,679.11,519.95
2016,6,19,16,0,589.0,179.0,2.7,23.0,555.0,718.27,552.31
2016,6,19,16,15,361.0,211.0,2.65,22.5,436.0,526.58,410.81
2016,6,19,16,30,133.0,243.0,2.6,22.0,317.0,359.94,282.23
2016,6,19,16,45,175.5,217.5,2.6,22.0,305.5,359.26,284.27
2016,6,19,17,0,218.0,192.0,2.6,22.0,294.0,354.4,282.08
2016,6,19,17,15,109.0,151.5,2.4,21.0,202.5,230.29,183.92
2016,6,19,17,30,0.0,111.0,2.2,20.0,111.0,101.66,78.82
2016,6,19,17,45,0.0,94.5,2.05,19.5,94.5,86.27,66.59
2016,6,19,18,0,0.0,78.0,1.9,19.0,78.0,70.87,53.95
2016,6,19,18,15,0.0,62.5,1.7,18.0,62.5,56.45,41.97
2016,6,19,18,30,0.0,47.0,1.5,17.0,47.0,41.98,29.71
2016,6,19,18,45,0.0,33.5,1.35,16.5,33.5,29.55,18.93
2016,6,19,19,0,0.0,20.0,1.2,16.0,20.0,17.61,8.27
2016,6,19,19,15,0.0,10.0,1.2,15.5,10.0,8.79,0.0
2016,6,19,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,20,4,45,79.5,6.0,1.25,9.5,7.5,0.0,0.0
2016,6,20,5,0,159.0,12.0,1.3,10.0,15.0,10.91,0.0
2016,6,20,5,15,305.0,21.5,1.4,10.5,49.0,17.5,6.08
2016,6,20,5,30,451.0,31.0,1.5,11.0,83.0,24.9,15.96
2016,6,20,5,45,537.5,37.5,1.65,12.0,128.5,32.01,22.83
2016,6,20,6,0,624.0,44.0,1.8,13.0,174.0,36.8,27.34
2016,6,20,6,15,676.5,48.5,1.7,13.5,224.5,39.61,29.97
2016,6,20,6,30,729.0,53.0,1.6,14.0,275.0,42.39,32.44
2016,6,20,6,45,766.5,56.5,1.5,15.0,327.0,44.23,33.89
2016,6,20,7,0,804.0,60.0,1.4,16.0,379.0,46.03,35.25
2016,6,20,7,15,829.5,63.0,1.3,17.0,430.5,54.71,42.57
2016,6,20,7,30,855.0,66.0,1.2,18.0,482.0,56.82,44.06
2016,6,20,7,45,873.5,68.5,1.2,19.0,532.5,111.14,57.45
2016,6,20,8,0,892.0,71.0,1.2,20.0,583.0,169.16,93.61
2016,6,20,8,15,906.5,73.0,1.2,20.5,630.5,227.97,139.66
2016,6,20,8,30,921.0,75.0,1.2,21.0,678.0,287.98,190.36
2016,6,20,8,45,931.5,77.0,1.2,22.0,722.0,347.76,241.3
2016,6,20,9,0,942.0,79.0,1.2,23.0,766.0,407.79,291.45
2016,6,20,9,15,951.0,80.5,1.2,23.5,805.5,466.81,339.81
2016,6,20,9,30,960.0,82.0,1.2,24.0,845.0,525.41,386.1
2016,6,20,9,45,958.0,88.5,1.3,24.5,876.5,581.79,429.63
2016,6,20,10,0,956.0,95.0,1.4,25.0,908.0,636.2,470.24
2016,6,20,10,15,961.0,96.0,1.45,25.0,936.0,688.13,508.54
2016,6,20,10,30,966.0,97.0,1.5,25.0,964.0,738.28,544.62
2016,6,20,10,45,970.5,97.5,1.6,25.0,985.0,785.66,577.81
2016,6,20,11,0,975.0,98.0,1.7,25.0,1006.0,830.8,607.74
2016,6,20,11,15,977.0,98.5,1.8,25.0,1019.5,871.52,634.62
2016,6,20,11,30,979.0,99.0,1.9,25.0,1033.0,909.45,659.6
2016,6,20,11,45,980.5,98.5,2.0,25.5,1040.0,943.11,680.44
2016,6,20,12,0,982.0,98.0,2.1,26.0,1047.0,973.65,699.23
2016,6,20,12,15,981.5,98.0,2.15,26.0,1045.5,999.6,715.92
2016,6,20,12,30,981.0,98.0,2.2,26.0,1044.0,1022.11,730.51
2016,6,20,12,45,978.5,97.5,2.3,26.0,1035.0,1038.66,742.01
2016,6,20,13,0,976.0,97.0,2.4,26.0,1026.0,1051.47,751.32
2016,6,20,13,15,973.0,96.5,2.45,25.5,1010.0,1059.99,759.01
2016,6,20,13,30,970.0,96.0,2.5,25.0,994.0,1064.66,764.45
2016,6,20,13,45,965.0,95.5,2.6,25.0,971.0,1063.48,765.41
2016,6,20,14,0,960.0,95.0,2.7,25.0,948.0,1058.47,764.06
2016,6,20,14,15,953.5,94.0,2.75,24.5,918.5,1047.66,760.11
2016,6,20,14,30,947.0,93.0,2.8,24.0,889.0,1033.15,753.87
2016,6,20,14,45,937.5,92.0,2.85,24.0,853.0,1012.16,742.02
2016,6,20,15,0,928.0,91.0,2.9,24.0,817.0,987.82,728.01
2016,6,20,15,15,917.5,89.5,2.9,23.5,776.5,958.8,711.85
2016,6,20,15,30,907.0,88.0,2.9,23.0,736.0,926.82,693.6
2016,6,20,15,45,893.0,86.5,2.9,23.0,691.0,889.01,669.9
2016,6,20,16,0,879.0,85.0,2.9,23.0,646.0,848.89,644.42
2016,6,20,16,15,862.0,82.5,2.85,22.5,598.0,803.1,615.59
2016,6,20,16,30,845.0,80.0,2.8,22.0,550.0,755.73,585.16
2016,6,20,16,45,609.0,123.5,2.8,21.5,446.0,606.87,478.51
2016,6,20,17,0,373.0,167.0,2.8,21.0,342.0,457.94,364.72
2016,6,20,17,15,380.5,145.0,2.6,20.5,306.0,421.4,338.12
2016,6,20,17,30,388.0,123.0,2.4,20.0,270.0,382.99,308.63
2016,6,20,17,45,360.5,109.0,2.2,19.5,230.0,332.47,268.17
2016,6,20,18,0,333.0,95.0,2.0,19.0,190.0,284.0,228.27
2016,6,20,18,15,300.5,79.5,1.85,18.5,152.5,233.98,186.08
2016,6,20,18,30,268.0,64.0,1.7,18.0,115.0,187.07,145.44
2016,6,20,18,45,222.0,48.0,1.6,17.5,82.0,138.49,103.13
2016,6,20,19,0,176.0,32.0,1.5,17.0,49.0,94.99,63.75
2016,6,20,19,15,88.0,16.0,1.5,16.5,24.5,41.59,1.28
2016,6,20,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,4,45,70.0,5.5,1.3,12.5,7.5,0.0,0.0
2016,6,21,5,0,140.0,11.0,1.4,13.0,15.0,10.01,0.0
2016,6,21,5,15,281.5,21.0,1.55,13.5,47.5,17.04,5.46
2016,6,21,5,30,423.0,31.0,1.7,14.0,80.0,24.86,15.67
2016,6,21,5,45,507.0,38.0,1.9,15.0,124.0,29.72,20.49
2016,6,21,6,0,591.0,45.0,2.1,16.0,168.0,37.6,27.68
2016,6,21,6,15,644.5,50.0,2.05,16.5,217.0,40.78,30.61
2016,6,21,6,30,698.0,55.0,2.0,17.0,266.0,43.9,33.35
2016,6,21,6,45,736.0,58.5,1.95,17.5,317.5,45.65,34.77
2016,6,21,7,0,774.0,62.0,1.9,18.0,369.0,47.36,36.1
2016,6,21,7,15,800.5,65.0,1.85,18.5,420.0,48.57,36.95
2016,6,21,7,30,827.0,68.0,1.8,19.0,471.0,57.97,44.87
2016,6,21,7,45,847.5,70.5,1.8,20.0,521.0,110.07,57.49
2016,6,21,8,0,868.0,73.0,1.8,21.0,571.0,166.83,92.62
2016,6,21,8,15,883.0,75.0,1.7,21.5,618.0,224.34,137.53
2016,6,21,8,30,898.0,77.0,1.6,22.0,665.0,283.13,187.11
2016,6,21,8,45,910.0,78.5,1.55,23.0,708.5,341.65,236.97
2016,6,21,9,0,922.0,80.0,1.5,24.0,752.0,400.62,286.23
2016,6,21,9,15,930.5,81.5,1.4,24.5,791.0,458.33,333.39
2016,6,21,9,30,939.0,83.0,1.3,25.0,830.0,515.6,378.32
2016,6,21,9,45,942.0,87.0,1.2,25.5,862.5,571.42,420.22
2016,6,21,10,0,945.0,91.0,1.1,26.0,895.0,625.79,459.17
2016,6,21,10,15,950.0,92.0,1.0,26.5,922.0,677.16,494.36
2016,6,21,10,30,955.0,93.0,0.9,27.0,949.0,726.8,526.82
2016,6,21,10,45,957.5,94.5,0.85,27.5,969.5,773.13,555.72
2016,6,21,11,0,960.0,96.0,0.8,28.0,990.0,817.12,581.04
2016,6,21,11,15,962.0,96.5,0.85,28.0,1004.0,857.28,606.22
2016,6,21,11,30,964.0,97.0,0.9,28.0,1018.0,894.71,629.58
2016,6,21,11,45,964.0,98.0,0.95,28.5,1024.0,927.99,649.03
2016,6,21,12,0,964.0,99.0,1.0,29.0,1030.0,958.17,666.48
2016,6,21,12,15,964.0,99.0,1.1,29.0,1029.5,984.18,683.61
2016,6,21,12,30,964.0,99.0,1.2,29.0,1029.0,1006.84,698.79
2016,6,21,12,45,958.5,101.0,1.35,29.0,1019.5,1022.72,710.8
2016,6,21,13,0,953.0,103.0,1.5,29.0,1010.0,1034.91,720.67
2016,6,21,13,15,950.0,102.5,1.65,28.5,994.5,1043.33,729.77
2016,6,21,13,30,947.0,102.0,1.8,28.0,979.0,1048.0,736.65
2016,6,21,13,45,943.0,100.5,1.95,28.0,956.5,1046.86,738.57
2016,6,21,14,0,939.0,99.0,2.1,28.0,934.0,1041.93,738.19
2016,6,21,14,15,933.0,98.0,2.2,27.5,905.5,1031.83,735.47
2016,6,21,14,30,927.0,97.0,2.3,27.0,877.0,1018.09,730.51
2016,6,21,14,45,919.5,95.5,2.4,27.0,842.5,998.84,720.59
2016,6,21,15,0,912.0,94.0,2.5,27.0,808.0,976.22,708.49
2016,6,21,15,15,902.0,92.0,2.55,26.5,768.0,947.51,693.26
2016,6,21,15,30,892.0,90.0,2.6,26.0,728.0,915.86,675.94
2016,6,21,15,45,879.5,88.0,2.7,26.0,684.0,879.26,654.17
2016,6,21,16,0,867.0,86.0,2.8,26.0,640.0,840.29,630.47
2016,6,21,16,15,850.5,83.5,2.8,25.5,592.5,795.36,602.83
2016,6,21,16,30,834.0,81.0,2.8,25.0,545.0,748.84,573.58
2016,6,21,16,45,812.5,77.5,2.85,24.5,495.5,701.79,543.56
2016,6,21,17,0,791.0,74.0,2.9,24.0,446.0,648.0,507.84
2016,6,21,17,15,762.0,70.5,2.8,23.0,395.0,589.04,465.74
2016,6,21,17,30,733.0,67.0,2.7,22.0,344.0,530.77,422.48
2016,6,21,17,45,693.5,62.0,2.6,21.5,294.0,466.07,371.75
2016,6,21,18,0,654.0,57.0,2.5,21.0,244.0,403.84,321.1
2016,6,21,18,15,594.5,51.5,2.35,20.0,196.0,336.95,265.44
2016,6,21,18,30,535.0,46.0,2.2,19.0,148.0,273.87,211.1
2016,6,21,18,45,442.5,37.5,2.05,18.0,105.5,202.42,149.63
2016,6,21,19,0,350.0,29.0,1.9,17.0,63.0,141.3,94.74
2016,6,21,19,15,175.0,14.5,1.9,16.5,31.5,60.57,5.25
2016,6,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,22,4,45,64.5,5.5,1.8,10.5,7.0,0.0,0.0
2016,6,22,5,0,129.0,11.0,1.9,11.0,14.0,10.01,0.0
2016,6,22,5,15,275.5,21.5,1.95,11.5,47.0,17.52,5.64
2016,6,22,5,30,422.0,32.0,2.0,12.0,80.0,25.78,16.59
2016,6,22,5,45,508.5,39.0,2.15,12.5,125.0,30.61,21.5
2016,6,22,6,0,595.0,46.0,2.3,13.0,170.0,38.56,28.89
2016,6,22,6,15,649.0,51.0,2.2,13.5,219.5,41.7,31.82
2016,6,22,6,30,703.0,56.0,2.1,14.0,269.0,44.79,34.57
2016,6,22,6,45,740.0,60.5,2.05,15.0,320.5,47.3,36.61
2016,6,22,7,0,777.0,65.0,2.0,16.0,372.0,49.72,38.49
2016,6,22,7,15,803.5,68.0,2.0,16.5,423.0,50.84,39.26
2016,6,22,7,30,830.0,71.0,2.0,17.0,474.0,51.91,39.96
2016,6,22,7,45,849.5,73.5,2.0,18.0,524.0,111.57,59.4
2016,6,22,8,0,869.0,76.0,2.0,19.0,574.0,168.38,94.65
2016,6,22,8,15,884.0,78.5,1.95,19.5,621.5,226.39,140.25
2016,6,22,8,30,899.0,81.0,1.9,20.0,669.0,285.68,190.7
2016,6,22,8,45,911.5,82.5,1.9,21.0,712.5,344.49,241.35
2016,6,22,9,0,924.0,84.0,1.9,22.0,756.0,403.79,291.56
2016,6,22,9,15,933.0,85.5,1.9,22.0,795.0,461.89,340.68
2016,6,22,9,30,942.0,87.0,1.9,22.0,834.0,519.61,388.01
2016,6,22,9,45,949.0,88.0,1.9,22.5,868.0,575.22,431.48
2016,6,22,10,0,956.0,89.0,1.9,23.0,902.0,629.73,472.56
2016,6,22,10,15,961.0,90.0,1.95,23.5,929.5,681.65,510.67
2016,6,22,10,30,966.0,91.0,2.0,24.0,957.0,731.82,546.39
2016,6,22,10,45,969.5,92.0,2.05,24.5,978.0,778.93,578.27
2016,6,22,11,0,973.0,93.0,2.1,25.0,999.0,823.74,606.72
2016,6,22,11,15,975.5,93.5,2.2,25.0,1013.0,864.82,634.03
2016,6,22,11,30,978.0,94.0,2.3,25.0,1027.0,903.15,659.43
2016,6,22,11,45,978.5,94.5,2.45,25.0,1034.0,936.88,682.22
2016,6,22,12,0,979.0,95.0,2.6,25.0,1041.0,967.46,702.99
2016,6,22,12,15,979.5,95.0,2.65,25.0,1040.5,994.31,720.49
2016,6,22,12,30,980.0,95.0,2.7,25.0,1040.0,1017.77,735.87
2016,6,22,12,45,973.0,98.5,2.8,25.5,1031.0,1033.97,745.7
2016,6,22,13,0,966.0,102.0,2.9,26.0,1022.0,1046.43,753.25
2016,6,22,13,15,964.0,101.5,2.95,25.5,1007.0,1056.01,761.61
2016,6,22,13,30,962.0,101.0,3.0,25.0,992.0,1061.8,767.72
2016,6,22,13,45,958.0,100.5,3.1,25.0,970.0,1061.78,769.23
2016,6,22,14,0,954.0,100.0,3.2,25.0,948.0,1057.94,768.43
2016,6,22,14,15,948.5,98.5,3.25,25.0,919.5,1047.79,763.25
2016,6,22,14,30,943.0,97.0,3.3,25.0,891.0,1033.93,755.8
2016,6,22,14,45,936.0,95.5,3.35,25.0,856.0,1015.01,745.12
2016,6,22,15,0,929.0,94.0,3.4,25.0,821.0,992.64,732.24
2016,6,22,15,15,919.0,92.0,3.4,24.5,781.0,963.63,715.98
