Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,15,30,909.0,90.0,3.4,24.0,741.0,931.61,697.61
2016,6,22,15,45,897.0,87.5,3.45,24.0,696.0,894.46,674.55
2016,6,22,16,0,885.0,85.0,3.5,24.0,651.0,854.84,649.55
2016,6,22,16,15,868.0,82.5,3.5,23.5,603.0,808.91,620.77
2016,6,22,16,30,851.0,80.0,3.5,23.0,555.0,761.36,590.32
2016,6,22,16,45,829.0,77.0,3.5,22.5,504.0,713.86,559.28
2016,6,22,17,0,807.0,74.0,3.5,22.0,453.0,659.63,522.52
2016,6,22,17,15,778.0,70.0,3.35,21.0,401.5,599.36,478.91
2016,6,22,17,30,749.0,66.0,3.2,20.0,350.0,539.76,434.02
2016,6,22,17,45,707.5,62.0,3.1,19.5,299.0,474.3,382.11
2016,6,22,18,0,666.0,58.0,3.0,19.0,248.0,411.44,330.36
2016,6,22,18,15,606.0,52.0,2.8,18.0,199.0,343.13,272.9
2016,6,22,18,30,546.0,46.0,2.6,17.0,150.0,278.6,216.76
2016,6,22,18,45,449.0,38.0,2.45,16.5,107.0,205.51,153.09
2016,6,22,19,0,352.0,30.0,2.3,16.0,64.0,143.18,96.74
2016,6,22,19,15,176.0,15.0,2.35,15.5,32.0,61.59,6.54
2016,6,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,23,4,45,76.0,5.5,1.65,9.5,7.0,0.0,0.0
2016,6,23,5,0,152.0,11.0,1.8,10.0,14.0,10.01,0.0
2016,6,23,5,15,300.5,20.5,1.85,10.5,47.5,16.65,4.9
2016,6,23,5,30,449.0,30.0,1.9,11.0,81.0,26.27,17.07
2016,6,23,5,45,537.5,36.5,2.0,11.5,126.5,31.15,22.08
2016,6,23,6,0,626.0,43.0,2.1,12.0,172.0,35.98,26.7
2016,6,23,6,15,678.0,47.5,2.05,12.5,222.0,38.82,29.38
2016,6,23,6,30,730.0,52.0,2.0,13.0,272.0,41.63,31.89
2016,6,23,6,45,767.5,55.5,2.0,14.0,324.0,43.5,33.38
2016,6,23,7,0,805.0,59.0,2.0,15.0,376.0,45.34,34.77
2016,6,23,7,15,829.0,61.5,1.95,16.0,427.5,53.65,41.82
2016,6,23,7,30,853.0,64.0,1.9,17.0,479.0,55.42,43.02
2016,6,23,7,45,872.0,66.0,1.9,18.0,528.5,106.8,55.02
2016,6,23,8,0,891.0,68.0,1.9,19.0,578.0,164.34,90.51
2016,6,23,8,15,904.0,70.0,1.85,19.5,624.5,222.76,136.47
2016,6,23,8,30,917.0,72.0,1.8,20.0,671.0,282.22,187.23
2016,6,23,8,45,926.5,73.5,1.8,21.0,713.5,341.04,238.13
2016,6,23,9,0,936.0,75.0,1.8,22.0,756.0,400.01,288.29
2016,6,23,9,15,943.0,76.5,1.85,22.5,794.0,457.87,336.84
2016,6,23,9,30,950.0,78.0,1.9,23.0,832.0,515.1,383.3
2016,6,23,9,45,950.0,83.0,1.95,23.5,863.5,570.81,426.96
2016,6,23,10,0,950.0,88.0,2.0,24.0,895.0,624.76,467.78
2016,6,23,10,15,954.0,89.0,2.15,24.0,921.5,675.79,506.79
2016,6,23,10,30,958.0,90.0,2.3,24.0,948.0,724.99,543.63
2016,6,23,10,45,961.5,89.5,2.5,24.5,968.0,770.45,575.6
2016,6,23,11,0,965.0,89.0,2.7,25.0,988.0,813.6,604.25
2016,6,23,11,15,966.5,89.5,2.85,25.0,1001.0,853.58,631.44
2016,6,23,11,30,968.0,90.0,3.0,25.0,1014.0,890.77,656.71
2016,6,23,11,45,969.5,89.0,3.2,25.0,1020.0,923.63,679.4
2016,6,23,12,0,971.0,88.0,3.4,25.0,1026.0,953.41,700.07
2016,6,23,12,15,971.0,88.0,3.5,24.5,1025.5,979.55,719.14
2016,6,23,12,30,971.0,88.0,3.6,24.0,1025.0,1002.3,736.11
2016,6,23,12,45,966.0,90.0,3.7,24.0,1016.0,1018.75,747.62
2016,6,23,13,0,961.0,92.0,3.8,24.0,1007.0,1031.5,756.85
2016,6,23,13,15,958.5,91.5,3.85,24.0,992.0,1040.44,763.37
2016,6,23,13,30,956.0,91.0,3.9,24.0,977.0,1045.59,767.56
2016,6,23,13,45,954.0,89.0,4.0,24.0,955.0,1045.86,769.04
2016,6,23,14,0,952.0,87.0,4.1,24.0,933.0,1042.3,768.14
2016,6,23,14,15,946.0,86.0,4.1,23.5,904.0,1032.06,763.8
2016,6,23,14,30,940.0,85.0,4.1,23.0,875.0,1018.16,757.14
2016,6,23,14,45,933.5,82.5,4.15,23.0,840.5,998.53,745.57
2016,6,23,15,0,927.0,80.0,4.2,23.0,806.0,975.44,731.72
2016,6,23,15,15,917.0,78.5,4.2,22.5,766.5,946.91,715.27
2016,6,23,15,30,907.0,77.0,4.2,22.0,727.0,915.4,696.67
2016,6,23,15,45,895.0,75.0,4.25,22.0,682.5,878.77,673.25
2016,6,23,16,0,883.0,73.0,4.3,22.0,638.0,839.7,647.9
2016,6,23,16,15,867.0,71.0,4.25,21.5,591.0,795.16,619.15
2016,6,23,16,30,851.0,69.0,4.2,21.0,544.0,748.95,588.73
2016,6,23,16,45,829.5,66.5,4.2,20.5,494.5,696.72,553.44
2016,6,23,17,0,808.0,64.0,4.2,20.0,445.0,643.86,516.88
2016,6,23,17,15,780.5,61.0,4.1,19.5,394.5,590.78,477.55
2016,6,23,17,30,753.0,58.0,4.0,19.0,344.0,533.26,432.8
2016,6,23,17,45,712.5,54.5,3.95,18.5,293.5,468.88,381.11
2016,6,23,18,0,672.0,51.0,3.9,18.0,243.0,407.06,329.58
2016,6,23,18,15,615.0,46.0,3.7,17.0,195.5,339.09,271.75
2016,6,23,18,30,558.0,41.0,3.5,16.0,148.0,276.24,216.31
2016,6,23,18,45,465.0,34.0,3.3,15.5,106.0,206.67,154.71
2016,6,23,19,0,372.0,27.0,3.1,15.0,64.0,145.81,98.89
2016,6,23,19,15,186.0,13.5,3.05,14.5,32.0,62.15,7.44
2016,6,23,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,24,4,45,63.5,5.5,1.55,9.5,6.5,0.0,0.0
2016,6,24,5,0,127.0,11.0,1.7,10.0,13.0,10.01,0.0
2016,6,24,5,15,277.0,21.0,1.75,10.5,46.0,17.11,4.91
2016,6,24,5,30,427.0,31.0,1.8,11.0,79.0,24.96,15.91
2016,6,24,5,45,513.0,38.0,1.85,11.5,124.0,29.82,20.89
2016,6,24,6,0,599.0,45.0,1.9,12.0,169.0,37.72,28.26
2016,6,24,6,15,653.5,50.5,1.9,13.0,219.0,41.34,31.57
2016,6,24,6,30,708.0,56.0,1.9,14.0,269.0,44.87,34.65
2016,6,24,6,45,744.5,60.0,1.95,15.0,320.5,46.98,36.33
2016,6,24,7,0,781.0,64.0,2.0,16.0,372.0,49.03,37.88
2016,6,24,7,15,807.5,67.5,2.0,16.5,423.5,50.55,39.01
2016,6,24,7,30,834.0,71.0,2.0,17.0,475.0,51.99,40.04
2016,6,24,7,45,853.0,74.0,2.05,18.0,525.0,110.52,58.98
2016,6,24,8,0,872.0,77.0,2.1,19.0,575.0,167.85,94.23
2016,6,24,8,15,887.0,79.0,2.0,19.5,622.5,225.68,139.49
2016,6,24,8,30,902.0,81.0,1.9,20.0,670.0,284.79,189.72
2016,6,24,8,45,913.0,83.5,1.85,20.5,713.5,344.14,241.22
2016,6,24,9,0,924.0,86.0,1.8,21.0,757.0,403.84,292.29
2016,6,24,9,15,933.0,87.5,1.7,21.5,796.5,462.01,340.63
2016,6,24,9,30,942.0,89.0,1.6,22.0,836.0,519.8,386.8
2016,6,24,9,45,950.0,89.5,1.5,22.5,870.0,575.6,429.62
2016,6,24,10,0,958.0,90.0,1.4,23.0,904.0,630.39,469.85
2016,6,24,10,15,963.0,91.0,1.3,23.0,932.0,682.5,507.45
2016,6,24,10,30,968.0,92.0,1.2,23.0,960.0,732.84,542.42
2016,6,24,10,45,972.5,92.5,1.15,23.5,981.0,780.42,573.04
2016,6,24,11,0,977.0,93.0,1.1,24.0,1002.0,825.76,600.02
2016,6,24,11,15,979.5,93.5,1.1,24.0,1016.5,867.08,625.78
2016,6,24,11,30,982.0,94.0,1.1,24.0,1031.0,905.66,649.56
2016,6,24,11,45,983.0,94.0,1.1,24.5,1037.5,939.58,668.94
2016,6,24,12,0,984.0,94.0,1.1,25.0,1044.0,970.37,686.22
2016,6,24,12,15,984.0,94.0,1.15,25.0,1044.0,996.98,703.07
2016,6,24,12,30,984.0,94.0,1.2,25.0,1044.0,1020.16,717.91
2016,6,24,12,45,974.0,100.0,1.3,25.5,1033.5,1036.11,727.88
2016,6,24,13,0,964.0,106.0,1.4,26.0,1023.0,1048.26,735.65
2016,6,24,13,15,961.5,105.0,1.45,26.0,1008.0,1057.0,742.06
2016,6,24,13,30,959.0,104.0,1.5,26.0,993.0,1061.93,746.31
2016,6,24,13,45,954.5,103.5,1.55,26.0,970.5,1061.56,747.47
2016,6,24,14,0,950.0,103.0,1.6,26.0,948.0,1057.38,746.47
2016,6,24,14,15,944.5,102.0,1.6,26.0,919.5,1047.92,741.59
2016,6,24,14,30,939.0,101.0,1.6,26.0,891.0,1034.78,734.59
2016,6,24,14,45,931.0,99.5,1.65,26.0,856.0,1015.09,724.36
2016,6,24,15,0,923.0,98.0,1.7,26.0,821.0,991.99,712.04
2016,6,24,15,15,913.0,96.0,1.7,25.5,781.0,963.23,696.8
2016,6,24,15,30,903.0,94.0,1.7,25.0,741.0,931.48,679.54
2016,6,24,15,45,889.5,92.0,1.75,25.0,696.5,893.85,657.54
2016,6,24,16,0,876.0,90.0,1.8,25.0,652.0,853.85,633.69
2016,6,24,16,15,859.0,87.5,1.8,24.5,603.5,808.32,606.42
2016,6,24,16,30,842.0,85.0,1.8,24.0,555.0,767.42,581.83
2016,6,24,16,45,819.0,81.5,1.8,24.0,504.5,712.88,546.03
2016,6,24,17,0,796.0,78.0,1.8,24.0,454.0,657.78,509.14
2016,6,24,17,15,766.0,74.5,1.75,23.0,402.0,597.9,467.47
2016,6,24,17,30,736.0,71.0,1.7,22.0,350.0,538.76,424.61
2016,6,24,17,45,693.5,66.0,1.65,21.5,298.5,472.14,373.46
2016,6,24,18,0,651.0,61.0,1.6,21.0,247.0,410.32,324.0
2016,6,24,18,15,588.5,54.5,1.55,20.0,198.5,339.21,266.01
2016,6,24,18,30,526.0,48.0,1.5,19.0,150.0,273.94,210.68
2016,6,24,18,45,429.5,39.5,1.45,18.0,107.0,201.39,148.94
2016,6,24,19,0,333.0,31.0,1.4,17.0,64.0,139.54,94.13
2016,6,24,19,15,166.5,15.5,1.4,16.5,32.0,60.49,7.67
2016,6,24,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,45,54.0,5.0,1.1,12.5,6.5,0.0,0.0
2016,6,25,5,0,108.0,10.0,1.1,13.0,13.0,9.1,0.0
2016,6,25,5,15,255.5,21.0,1.25,14.0,45.0,17.12,4.47
2016,6,25,5,30,403.0,32.0,1.4,15.0,77.0,25.85,16.34
2016,6,25,5,45,491.5,39.5,1.6,16.0,121.5,31.08,21.55
2016,6,25,6,0,580.0,47.0,1.8,17.0,166.0,36.19,26.3
2016,6,25,6,15,636.0,52.5,1.8,17.5,215.5,43.05,32.48
2016,6,25,6,30,692.0,58.0,1.8,18.0,265.0,46.51,35.5
2016,6,25,6,45,731.0,62.0,1.85,18.5,316.5,48.55,37.17
2016,6,25,7,0,770.0,66.0,1.9,19.0,368.0,50.54,38.72
2016,6,25,7,15,797.5,69.5,1.8,19.5,420.0,51.99,39.77
2016,6,25,7,30,825.0,73.0,1.7,20.0,472.0,53.38,40.74
2016,6,25,7,45,846.0,75.5,1.6,21.0,522.5,110.31,58.57
2016,6,25,8,0,867.0,78.0,1.5,22.0,573.0,167.13,92.68
2016,6,25,8,15,882.5,80.5,1.45,22.5,620.5,225.17,137.3
2016,6,25,8,30,898.0,83.0,1.4,23.0,668.0,284.55,186.85
2016,6,25,8,45,910.0,84.5,1.35,24.0,712.0,343.23,236.4
2016,6,25,9,0,922.0,86.0,1.3,25.0,756.0,402.35,285.38
2016,6,25,9,15,931.0,88.0,1.3,25.0,795.0,460.84,333.74
2016,6,25,9,30,940.0,90.0,1.3,25.0,834.0,518.97,380.3
2016,6,25,9,45,941.0,94.5,1.35,25.5,866.5,574.41,422.85
2016,6,25,10,0,942.0,99.0,1.4,26.0,899.0,628.2,462.69
2016,6,25,10,15,947.0,100.5,1.45,26.0,926.5,680.08,500.9
2016,6,25,10,30,952.0,102.0,1.5,26.0,954.0,730.25,536.91
2016,6,25,10,45,955.5,103.0,1.6,26.5,975.0,776.99,568.8
2016,6,25,11,0,959.0,104.0,1.7,27.0,996.0,821.46,597.01
2016,6,25,11,15,961.0,104.5,1.8,27.0,1010.0,861.86,623.52
2016,6,25,11,30,963.0,105.0,1.9,27.0,1024.0,899.53,648.19
2016,6,25,11,45,963.5,105.5,2.0,27.5,1030.5,933.05,668.82
2016,6,25,12,0,964.0,106.0,2.1,28.0,1037.0,963.49,687.41
2016,6,25,12,15,964.0,106.0,2.15,28.0,1036.5,989.8,704.23
2016,6,25,12,30,964.0,106.0,2.2,28.0,1036.0,1012.78,719.01
2016,6,25,12,45,964.5,104.5,2.3,28.0,1028.5,1031.31,731.67
2016,6,25,13,0,965.0,103.0,2.4,28.0,1021.0,1046.23,742.19
2016,6,25,13,15,962.5,102.0,2.45,28.0,1006.0,1054.99,748.46
2016,6,25,13,30,960.0,101.0,2.5,28.0,991.0,1059.93,752.52
2016,6,25,13,45,956.0,100.5,2.6,28.0,968.5,1060.06,754.26
2016,6,25,14,0,952.0,100.0,2.7,28.0,946.0,1056.39,753.74
2016,6,25,14,15,946.0,98.5,2.7,27.5,917.5,1045.9,749.55
2016,6,25,14,30,940.0,97.0,2.7,27.0,889.0,1031.72,743.14
2016,6,25,14,45,932.5,95.5,2.75,27.0,854.0,1012.5,732.58
2016,6,25,15,0,925.0,94.0,2.8,27.0,819.0,989.85,719.87
2016,6,25,15,15,915.0,92.5,2.8,26.5,779.0,961.6,704.46
2016,6,25,15,30,905.0,91.0,2.8,26.0,739.0,930.35,687.0
2016,6,25,15,45,893.0,88.5,2.85,26.0,694.5,893.43,664.61
2016,6,25,16,0,881.0,86.0,2.9,26.0,650.0,854.02,640.31
2016,6,25,16,15,864.5,83.5,2.85,25.5,602.0,808.72,612.22
2016,6,25,16,30,848.0,81.0,2.8,25.0,554.0,761.76,582.52
2016,6,25,16,45,826.5,77.5,2.8,25.0,504.0,714.25,551.03
2016,6,25,17,0,805.0,74.0,2.8,25.0,454.0,659.91,513.98
2016,6,25,17,15,776.0,70.5,2.65,24.0,402.5,600.32,471.81
2016,6,25,17,30,747.0,67.0,2.5,23.0,351.0,541.38,428.3
2016,6,25,17,45,706.5,62.5,2.35,22.5,299.5,475.94,377.33
2016,6,25,18,0,666.0,58.0,2.2,22.0,248.0,413.01,326.47
2016,6,25,18,15,606.0,52.0,2.05,21.0,199.5,344.59,270.1
2016,6,25,18,30,546.0,46.0,1.9,20.0,151.0,279.94,214.92
2016,6,25,18,45,452.0,38.0,1.75,19.0,108.0,207.65,153.12
2016,6,25,19,0,358.0,30.0,1.6,18.0,65.0,145.77,97.98
2016,6,25,19,15,179.0,15.0,1.55,17.5,32.5,62.82,8.44
2016,6,25,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,26,4,45,49.5,5.0,1.0,13.5,6.0,0.0,0.0
2016,6,26,5,0,99.0,10.0,1.0,14.0,12.0,9.1,0.0
2016,6,26,5,15,238.5,21.0,1.05,14.5,42.5,17.14,4.09
2016,6,26,5,30,378.0,32.0,1.1,15.0,73.0,25.84,16.31
2016,6,26,5,45,465.5,39.5,1.2,16.0,116.5,31.04,21.52
2016,6,26,6,0,553.0,47.0,1.3,17.0,160.0,36.13,26.25
2016,6,26,6,15,609.0,52.5,1.2,17.5,208.5,39.33,29.21
2016,6,26,6,30,665.0,58.0,1.1,18.0,257.0,46.4,35.42
2016,6,26,6,45,704.5,62.5,1.05,19.0,307.5,48.82,37.34
2016,6,26,7,0,744.0,67.0,1.0,20.0,358.0,51.17,39.12
2016,6,26,7,15,771.5,70.5,0.9,20.5,409.0,52.57,40.12
2016,6,26,7,30,799.0,74.0,0.8,21.0,460.0,53.91,41.03
2016,6,26,7,45,820.0,76.5,0.75,22.0,509.5,100.65,51.51
2016,6,26,8,0,841.0,79.0,0.7,23.0,559.0,163.88,90.63
2016,6,26,8,15,856.5,81.5,0.65,23.5,605.5,220.4,133.4
2016,6,26,8,30,872.0,84.0,0.6,24.0,652.0,278.28,180.89
2016,6,26,8,45,884.0,86.0,0.6,25.0,695.0,335.86,228.72
2016,6,26,9,0,896.0,88.0,0.6,26.0,738.0,393.93,276.02
2016,6,26,9,15,905.0,90.0,0.65,26.5,777.0,451.02,321.97
2016,6,26,9,30,914.0,92.0,0.7,27.0,816.0,507.77,366.13
2016,6,26,9,45,922.5,92.5,0.75,27.5,849.5,562.44,407.27
2016,6,26,10,0,931.0,93.0,0.8,28.0,883.0,616.22,446.35
2016,6,26,10,15,936.0,94.0,0.85,28.5,910.0,667.11,482.17
2016,6,26,10,30,941.0,95.0,0.9,29.0,937.0,716.31,515.74
2016,6,26,10,45,943.0,97.0,1.0,29.5,957.5,762.35,546.45
2016,6,26,11,0,945.0,99.0,1.1,30.0,978.0,806.05,573.68
2016,6,26,11,15,947.5,99.5,1.25,30.0,992.0,846.29,600.29
2016,6,26,11,30,950.0,100.0,1.4,30.0,1006.0,883.9,625.16
2016,6,26,11,45,949.5,101.0,1.55,30.0,1012.0,916.58,646.92
2016,6,26,12,0,949.0,102.0,1.7,30.0,1018.0,946.18,666.77
2016,6,26,12,15,949.0,102.0,1.85,30.0,1017.5,972.11,684.38
2016,6,26,12,30,949.0,102.0,2.0,30.0,1017.0,994.75,700.01
2016,6,26,12,45,938.0,108.0,2.2,30.0,1006.5,1009.27,711.23
2016,6,26,13,0,927.0,114.0,2.4,30.0,996.0,1020.09,720.24
2016,6,26,13,15,924.0,113.5,2.5,30.0,981.0,1028.67,726.91
2016,6,26,13,30,921.0,113.0,2.6,30.0,966.0,1033.59,731.4
2016,6,26,13,45,917.0,111.5,2.75,30.0,944.0,1032.81,732.94
2016,6,26,14,0,913.0,110.0,2.9,30.0,922.0,1028.33,732.23
2016,6,26,14,15,907.0,109.0,2.95,29.5,894.0,1018.74,728.97
2016,6,26,14,30,901.0,108.0,3.0,29.0,866.0,1005.61,723.54
2016,6,26,14,45,893.0,106.0,3.15,29.0,832.0,986.03,713.36
2016,6,26,15,0,885.0,104.0,3.3,29.0,798.0,963.17,700.98
2016,6,26,15,15,874.5,102.0,3.35,28.5,758.5,934.84,685.62
2016,6,26,15,30,864.0,100.0,3.4,28.0,719.0,903.67,668.22
2016,6,26,15,45,851.0,97.5,3.45,28.0,675.5,867.09,645.66
2016,6,26,16,0,838.0,95.0,3.5,28.0,632.0,828.22,621.33
2016,6,26,16,15,821.0,92.0,3.45,27.5,585.5,790.34,598.09
2016,6,26,16,30,804.0,89.0,3.4,27.0,539.0,743.59,568.25
2016,6,26,16,45,783.5,85.0,3.4,27.0,490.0,691.83,533.42
2016,6,26,17,0,763.0,81.0,3.4,27.0,441.0,639.4,497.29
2016,6,26,17,15,733.0,77.0,3.2,26.0,390.5,580.4,455.05
2016,6,26,17,30,703.0,73.0,3.0,25.0,340.0,522.21,411.94
2016,6,26,17,45,664.5,67.0,2.9,24.5,290.5,460.24,363.76
2016,6,26,18,0,626.0,61.0,2.8,24.0,241.0,398.83,314.31
2016,6,26,18,15,566.0,54.5,2.55,23.0,193.5,330.1,257.8
2016,6,26,18,30,506.0,48.0,2.3,22.0,146.0,266.97,204.08
2016,6,26,18,45,418.0,39.0,2.1,21.0,104.5,197.72,145.09
2016,6,26,19,0,330.0,30.0,1.9,20.0,63.0,138.29,92.43
2016,6,26,19,15,165.0,15.0,1.85,19.5,31.5,59.9,7.91
2016,6,26,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,5.5,1.15,14.5,5.5,0.0,0.0
2016,6,27,5,0,0.0,11.0,1.2,15.0,11.0,10.01,0.0
2016,6,27,5,15,185.5,21.0,1.35,16.0,41.5,17.12,3.6
2016,6,27,5,30,371.0,31.0,1.5,17.0,72.0,24.96,15.36
2016,6,27,5,45,457.5,39.0,1.65,18.0,114.5,30.63,20.94
2016,6,27,6,0,544.0,47.0,1.8,19.0,157.0,36.13,26.0
2016,6,27,6,15,600.0,52.5,1.75,19.5,205.5,39.33,28.93
2016,6,27,6,30,656.0,58.0,1.7,20.0,254.0,46.39,35.09
2016,6,27,6,45,696.0,62.5,1.65,20.5,304.5,48.8,37.08
2016,6,27,7,0,736.0,67.0,1.6,21.0,355.0,51.15,38.93
2016,6,27,7,15,764.5,70.5,1.55,22.0,405.5,52.55,39.83
2016,6,27,7,30,793.0,74.0,1.5,23.0,456.0,53.89,40.65
2016,6,27,7,45,815.0,77.0,1.5,24.0,505.5,99.88,50.96
2016,6,27,8,0,837.0,80.0,1.5,25.0,555.0,163.31,89.96
2016,6,27,8,15,853.0,82.5,1.45,25.5,602.5,219.71,132.59
2016,6,27,8,30,869.0,85.0,1.4,26.0,650.0,277.53,180.2
2016,6,27,8,45,882.5,86.5,1.35,27.0,693.5,335.03,228.14
2016,6,27,9,0,896.0,88.0,1.3,28.0,737.0,393.18,275.74
2016,6,27,9,15,905.5,89.5,1.3,28.0,776.0,450.1,322.38
2016,6,27,9,30,915.0,91.0,1.3,28.0,815.0,506.73,367.39
2016,6,27,9,45,913.0,98.5,1.3,28.5,846.5,561.86,408.96
2016,6,27,10,0,911.0,106.0,1.3,29.0,878.0,615.12,447.59
2016,6,27,10,15,917.0,107.0,1.35,29.5,905.5,665.83,483.57
2016,6,27,10,30,923.0,108.0,1.4,30.0,933.0,714.98,517.4
2016,6,27,10,45,927.0,109.0,1.5,30.5,954.5,760.94,548.6
2016,6,27,11,0,931.0,110.0,1.6,31.0,976.0,804.76,576.02
2016,6,27,11,15,934.0,110.5,1.7,31.0,990.0,845.03,602.09
2016,6,27,11,30,937.0,111.0,1.8,31.0,1004.0,882.74,626.44
2016,6,27,11,45,938.5,111.0,1.95,31.0,1011.0,915.99,648.44
2016,6,27,12,0,940.0,111.0,2.1,31.0,1018.0,946.3,668.6
2016,6,27,12,15,939.5,111.0,2.2,31.0,1017.5,971.72,685.24
2016,6,27,12,30,939.0,111.0,2.3,31.0,1017.0,993.86,699.91
2016,6,27,12,45,942.0,108.0,2.45,31.0,1010.5,1013.06,713.36
2016,6,27,13,0,945.0,105.0,2.6,31.0,1004.0,1028.77,724.72
2016,6,27,13,15,942.5,104.5,2.7,31.0,989.0,1037.95,731.65
2016,6,27,13,30,940.0,104.0,2.8,31.0,974.0,1043.4,736.42
2016,6,27,13,45,936.0,102.5,2.9,31.0,952.5,1042.59,737.41
2016,6,27,14,0,932.0,101.0,3.0,31.0,931.0,1038.01,736.17
2016,6,27,14,15,926.5,100.0,3.05,30.5,902.5,1028.76,733.15
2016,6,27,14,30,921.0,99.0,3.1,30.0,874.0,1015.88,727.93
2016,6,27,14,45,914.5,97.0,3.15,30.0,840.0,997.42,717.75
2016,6,27,15,0,908.0,95.0,3.2,30.0,806.0,975.56,705.42
2016,6,27,15,15,898.0,93.0,3.2,29.5,767.0,947.18,689.87
2016,6,27,15,30,888.0,91.0,3.2,29.0,728.0,915.84,672.29
2016,6,27,15,45,877.5,88.0,3.25,29.0,684.5,880.19,650.66
2016,6,27,16,0,867.0,85.0,3.3,29.0,641.0,842.01,627.1
2016,6,27,16,15,850.5,82.5,3.25,28.5,594.0,797.2,599.39
2016,6,27,16,30,834.0,80.0,3.2,28.0,547.0,750.79,570.11
2016,6,27,16,45,815.0,76.0,3.2,27.5,497.5,705.1,541.01
2016,6,27,17,0,796.0,72.0,3.2,27.0,448.0,652.42,506.16
2016,6,27,17,15,767.5,68.5,3.05,26.5,397.5,593.57,463.8
2016,6,27,17,30,739.0,65.0,2.9,26.0,347.0,535.36,420.21
2016,6,27,17,45,701.5,60.5,2.8,25.5,296.5,471.98,371.25
2016,6,27,18,0,664.0,56.0,2.7,25.0,246.0,410.83,322.19
2016,6,27,18,15,606.0,50.0,2.5,24.0,198.0,341.44,265.39
2016,6,27,18,30,548.0,44.0,2.3,23.0,150.0,279.3,212.48
2016,6,27,18,45,459.0,36.0,2.1,22.0,107.5,208.49,152.2
2016,6,27,19,0,370.0,28.0,1.9,21.0,65.0,147.61,98.1
2016,6,27,19,15,185.0,14.0,1.9,20.0,32.5,63.25,8.54
2016,6,27,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,28,5,15,194.5,15.5,1.45,14.5,36.5,12.2,0.64
2016,6,28,5,30,389.0,31.0,1.5,15.0,73.0,25.04,15.54
2016,6,28,5,45,474.5,38.5,1.55,16.0,116.5,30.28,20.82
2016,6,28,6,0,560.0,46.0,1.6,17.0,160.0,35.4,25.58
2016,6,28,6,15,616.0,52.0,1.45,17.5,208.5,39.04,28.93
2016,6,28,6,30,672.0,58.0,1.3,18.0,257.0,46.52,35.52
2016,6,28,6,45,709.5,62.5,1.15,18.5,307.5,48.93,37.52
2016,6,28,7,0,747.0,67.0,1.0,19.0,358.0,51.26,39.38
2016,6,28,7,15,775.0,70.5,0.8,20.0,409.0,52.67,40.29
2016,6,28,7,30,803.0,74.0,0.6,21.0,460.0,54.01,41.13
2016,6,28,7,45,824.5,76.5,0.45,22.0,510.0,99.26,50.82
2016,6,28,8,0,846.0,79.0,0.3,23.0,560.0,162.83,89.47
2016,6,28,8,15,862.0,81.5,0.3,23.5,607.0,219.76,132.08
2016,6,28,8,30,878.0,84.0,0.3,24.0,654.0,278.12,179.61
2016,6,28,8,45,891.5,86.0,0.35,25.0,698.0,336.54,227.87
2016,6,28,9,0,905.0,88.0,0.4,26.0,742.0,395.63,275.85
2016,6,28,9,15,914.5,89.5,0.55,26.5,781.5,453.08,322.52
2016,6,28,9,30,924.0,91.0,0.7,27.0,821.0,510.24,367.63
2016,6,28,9,45,930.5,93.0,0.9,27.5,855.0,565.73,410.55
2016,6,28,10,0,937.0,95.0,1.1,28.0,889.0,620.13,451.44
2016,6,28,10,15,943.0,96.0,1.2,28.0,917.0,672.05,489.63
2016,6,28,10,30,949.0,97.0,1.3,28.0,945.0,722.36,525.82
2016,6,28,10,45,952.0,98.5,1.45,28.5,966.0,769.15,557.88
2016,6,28,11,0,955.0,100.0,1.6,29.0,987.0,813.65,586.37
2016,6,28,11,15,958.0,100.5,1.7,29.0,1002.0,854.8,613.16
2016,6,28,11,30,961.0,101.0,1.8,29.0,1017.0,893.31,638.16
2016,6,28,11,45,961.5,101.5,1.95,29.0,1024.0,926.88,660.49
2016,6,28,12,0,962.0,102.0,2.1,29.0,1031.0,957.38,680.91
2016,6,28,12,15,962.5,102.0,2.15,29.0,1031.0,984.21,698.0
2016,6,28,12,30,963.0,102.0,2.2,29.0,1031.0,1007.73,713.07
2016,6,28,12,45,955.0,106.5,2.3,29.0,1021.5,1024.04,724.29
2016,6,28,13,0,947.0,111.0,2.4,29.0,1012.0,1036.65,733.35
2016,6,28,13,15,944.5,110.5,2.45,29.0,997.5,1046.0,739.99
2016,6,28,13,30,942.0,110.0,2.5,29.0,983.0,1051.61,744.44
2016,6,28,13,45,939.5,108.0,2.55,29.0,961.5,1051.93,745.74
2016,6,28,14,0,937.0,106.0,2.6,29.0,940.0,1048.45,744.83
2016,6,28,14,15,931.5,105.0,2.6,28.5,912.0,1039.29,741.46
2016,6,28,14,30,926.0,104.0,2.6,28.0,884.0,1026.48,735.93
2016,6,28,14,45,920.5,101.0,2.65,28.0,850.0,1007.95,725.88
2016,6,28,15,0,915.0,98.0,2.7,28.0,816.0,985.94,713.64
2016,6,28,15,15,905.5,96.5,2.7,27.5,776.5,958.5,698.83
2016,6,28,15,30,896.0,95.0,2.7,27.0,737.0,928.07,681.99
2016,6,28,15,45,885.5,92.0,2.7,27.0,693.5,892.27,660.11
2016,6,28,16,0,875.0,89.0,2.7,27.0,650.0,853.91,636.35
2016,6,28,16,15,858.5,86.0,2.7,26.5,602.5,808.31,608.58
2016,6,28,16,30,842.0,83.0,2.7,26.0,555.0,767.29,583.52
2016,6,28,16,45,823.0,79.5,2.7,26.0,505.0,715.75,549.37
2016,6,28,17,0,804.0,76.0,2.7,26.0,455.0,663.29,513.95
2016,6,28,17,15,775.0,72.0,2.55,25.0,404.0,603.13,471.66
2016,6,28,17,30,746.0,68.0,2.4,24.0,353.0,543.62,428.03
2016,6,28,17,45,708.0,63.0,2.3,23.5,302.0,478.96,378.13
2016,6,28,18,0,670.0,58.0,2.2,23.0,251.0,416.58,328.09
2016,6,28,18,15,610.5,52.0,2.05,22.0,202.0,348.06,271.89
2016,6,28,18,30,551.0,46.0,1.9,21.0,153.0,283.23,216.77
2016,6,28,18,45,459.5,38.0,1.75,20.0,110.0,211.29,155.4
2016,6,28,19,0,368.0,30.0,1.6,19.0,67.0,149.47,100.28
2016,6,28,19,15,184.0,15.0,1.65,18.5,33.5,64.4,8.81
2016,6,28,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,29,5,15,179.5,16.5,1.15,12.5,36.0,13.09,0.72
2016,6,29,5,30,359.0,33.0,1.1,13.0,72.0,26.87,17.22
2016,6,29,5,45,454.0,41.5,1.1,14.0,116.0,32.9,23.31
2016,6,29,6,0,549.0,50.0,1.1,15.0,160.0,38.77,28.8
2016,6,29,6,15,608.0,56.0,1.0,15.5,209.5,42.26,32.06
2016,6,29,6,30,667.0,62.0,0.9,16.0,259.0,45.66,35.08
2016,6,29,6,45,706.5,67.0,0.8,17.0,310.5,52.68,41.07
2016,6,29,7,0,746.0,72.0,0.7,18.0,362.0,55.28,43.06
2016,6,29,7,15,775.5,75.5,0.65,18.5,413.5,56.53,43.91
2016,6,29,7,30,805.0,79.0,0.6,19.0,465.0,57.73,44.7
2016,6,29,7,45,825.0,83.0,0.6,19.5,515.5,103.23,54.91
2016,6,29,8,0,845.0,87.0,0.6,20.0,566.0,160.27,88.82
2016,6,29,8,15,861.5,89.5,0.55,20.5,614.0,224.82,137.97
2016,6,29,8,30,878.0,92.0,0.5,21.0,662.0,283.42,186.17
2016,6,29,8,45,889.5,95.0,0.45,22.0,705.5,342.18,235.02
2016,6,29,9,0,901.0,98.0,0.4,23.0,749.0,401.4,283.13
2016,6,29,9,15,911.0,100.0,0.45,23.5,789.0,459.4,329.94
2016,6,29,9,30,921.0,102.0,0.5,24.0,829.0,517.18,375.0
2016,6,29,9,45,927.5,104.0,0.6,24.5,862.5,572.67,417.34
2016,6,29,10,0,934.0,106.0,0.7,25.0,896.0,627.07,457.54
2016,6,29,10,15,939.5,107.5,0.8,25.0,924.5,679.12,495.87
2016,6,29,10,30,945.0,109.0,0.9,25.0,953.0,729.53,532.18
2016,6,29,10,45,949.5,109.5,1.0,25.5,974.5,776.51,564.33
2016,6,29,11,0,954.0,110.0,1.1,26.0,996.0,821.33,592.61
2016,6,29,11,15,956.5,110.5,1.2,26.0,1010.5,862.2,619.3
2016,6,29,11,30,959.0,111.0,1.3,26.0,1025.0,900.41,644.22
2016,6,29,11,45,960.0,111.0,1.4,26.5,1032.0,934.07,664.9
2016,6,29,12,0,961.0,111.0,1.5,27.0,1039.0,964.67,683.62
2016,6,29,12,15,961.0,111.0,1.6,27.0,1038.5,991.2,701.14
2016,6,29,12,30,961.0,111.0,1.7,27.0,1038.0,1014.4,716.68
2016,6,29,12,45,960.5,110.5,1.8,27.0,1030.0,1033.19,729.59
2016,6,29,13,0,960.0,110.0,1.9,27.0,1022.0,1048.37,740.4
2016,6,29,13,15,957.0,109.0,1.95,27.0,1007.0,1056.92,746.57
2016,6,29,13,30,954.0,108.0,2.0,27.0,992.0,1061.65,750.58
2016,6,29,13,45,950.0,107.0,2.1,27.0,970.0,1061.56,752.4
2016,6,29,14,0,946.0,106.0,2.2,27.0,948.0,1057.66,751.98
2016,6,29,14,15,940.0,105.0,2.2,26.5,919.0,1048.0,748.35
2016,6,29,14,30,934.0,104.0,2.2,26.0,890.0,1034.68,742.55
2016,6,29,14,45,926.0,102.5,2.25,26.0,855.5,1015.3,732.12
2016,6,29,15,0,918.0,101.0,2.3,26.0,821.0,992.51,719.56
2016,6,29,15,15,908.0,99.0,2.3,26.0,780.5,964.06,702.82
2016,6,29,15,30,898.0,97.0,2.3,26.0,740.0,932.62,684.1
2016,6,29,15,45,884.0,94.5,2.35,26.0,695.5,894.29,661.16
2016,6,29,16,0,870.0,92.0,2.4,26.0,651.0,853.6,636.39
2016,6,29,16,15,853.0,89.5,2.4,25.5,603.0,808.38,608.98
2016,6,29,16,30,836.0,87.0,2.4,25.0,555.0,767.89,584.36
2016,6,29,16,45,812.5,83.5,2.4,24.5,504.0,713.24,549.16
2016,6,29,17,0,789.0,80.0,2.4,24.0,453.0,658.06,512.76
2016,6,29,17,15,758.5,76.0,2.35,23.0,401.5,597.55,470.24
2016,6,29,17,30,728.0,72.0,2.3,22.0,350.0,537.83,426.54
2016,6,29,17,45,684.5,67.5,2.3,21.5,298.5,473.49,376.78
2016,6,29,18,0,641.0,63.0,2.3,21.0,247.0,410.2,325.91
2016,6,29,18,15,578.5,56.5,2.15,20.0,198.0,339.37,267.55
2016,6,29,18,30,516.0,50.0,2.0,19.0,149.0,274.34,212.0
2016,6,29,18,45,416.5,41.0,1.95,18.5,106.5,200.37,148.67
2016,6,29,19,0,317.0,32.0,1.9,18.0,64.0,137.46,92.93
2016,6,29,19,15,158.5,16.0,1.85,17.0,32.0,60.04,7.77
2016,6,29,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,143.0,17.5,0.9,14.0,33.0,13.74,0.48
2016,6,30,5,30,286.0,35.0,0.9,15.0,66.0,28.67,18.51
2016,6,30,5,45,378.0,45.5,0.95,16.0,108.0,36.35,26.08
2016,6,30,6,0,470.0,56.0,1.0,17.0,150.0,43.74,32.9
2016,6,30,6,15,532.5,63.5,0.9,17.5,198.0,48.18,36.98
2016,6,30,6,30,595.0,71.0,0.8,18.0,246.0,52.48,40.76
2016,6,30,6,45,639.5,77.0,0.75,18.5,297.0,55.33,43.13
2016,6,30,7,0,684.0,83.0,0.7,19.0,348.0,58.05,45.29
2016,6,30,7,15,716.0,88.0,0.7,19.5,399.0,59.82,46.57
2016,6,30,7,30,748.0,93.0,0.7,20.0,450.0,67.9,53.24
2016,6,30,7,45,773.0,96.5,0.7,21.0,500.5,109.6,61.55
2016,6,30,8,0,798.0,100.0,0.7,22.0,551.0,163.84,93.0
2016,6,30,8,15,816.0,103.0,0.65,22.5,598.5,219.35,134.6
2016,6,30,8,30,834.0,106.0,0.6,23.0,646.0,276.69,181.36
2016,6,30,8,45,848.0,109.0,0.55,24.0,690.0,334.43,228.92
2016,6,30,9,0,862.0,112.0,0.5,25.0,734.0,397.79,279.53
2016,6,30,9,15,873.0,114.0,0.4,25.5,773.5,454.23,323.71
2016,6,30,9,30,884.0,116.0,0.3,26.0,813.0,510.59,365.92
2016,6,30,9,45,899.0,114.0,0.25,26.5,849.0,565.47,405.7
2016,6,30,10,0,914.0,112.0,0.2,27.0,885.0,620.11,443.64
2016,6,30,10,15,919.5,113.5,0.35,27.0,913.0,671.28,481.17
2016,6,30,10,30,925.0,115.0,0.5,27.0,941.0,720.86,517.0
2016,6,30,10,45,929.0,116.0,0.65,27.5,962.0,767.14,549.0
2016,6,30,11,0,933.0,117.0,0.8,28.0,983.0,811.27,577.5
2016,6,30,11,15,935.5,118.0,1.0,28.0,997.5,851.9,605.27
2016,6,30,11,30,938.0,119.0,1.2,28.0,1012.0,889.94,631.32
2016,6,30,11,45,938.5,119.5,1.45,28.0,1018.5,923.07,654.89
2016,6,30,12,0,939.0,120.0,1.7,28.0,1025.0,953.22,676.51
2016,6,30,12,15,938.5,120.0,1.8,28.0,1024.5,978.9,693.47
2016,6,30,12,30,938.0,120.0,1.9,28.0,1024.0,1001.31,708.48
2016,6,30,12,45,933.5,121.0,2.05,28.0,1015.0,1017.46,720.29
2016,6,30,13,0,929.0,122.0,2.2,28.0,1006.0,1030.02,729.99
2016,6,30,13,15,925.5,121.5,2.3,28.0,990.5,1038.47,736.66
2016,6,30,13,30,922.0,121.0,2.4,28.0,975.0,1043.22,741.16
2016,6,30,13,45,918.5,119.0,2.5,28.0,953.0,1042.75,742.52
2016,6,30,14,0,915.0,117.0,2.6,28.0,931.0,1038.55,741.66
2016,6,30,14,15,908.5,115.5,2.65,28.0,902.5,1028.22,736.53
2016,6,30,14,30,902.0,114.0,2.7,28.0,874.0,1014.31,729.26
2016,6,30,14,45,895.0,111.5,2.75,28.0,839.5,995.38,718.85
2016,6,30,15,0,888.0,109.0,2.8,28.0,805.0,973.1,706.32
2016,6,30,15,15,876.5,106.5,2.8,27.5,765.0,943.42,689.91
2016,6,30,15,30,865.0,104.0,2.8,27.0,725.0,910.89,671.53
2016,6,30,15,45,852.5,101.0,2.85,27.0,681.0,874.3,649.29
2016,6,30,16,0,840.0,98.0,2.9,27.0,637.0,842.83,630.31
2016,6,30,16,15,821.5,95.0,2.9,26.5,589.5,796.39,601.66
2016,6,30,16,30,803.0,92.0,2.9,26.0,542.0,748.49,571.52
2016,6,30,16,45,780.5,88.0,2.9,26.0,492.0,695.29,535.88
2016,6,30,17,0,758.0,84.0,2.9,26.0,442.0,641.56,498.97
2016,6,30,17,15,726.5,79.5,2.85,25.5,391.0,581.17,455.42
2016,6,30,17,30,695.0,75.0,2.8,25.0,340.0,523.86,412.65
2016,6,30,17,45,653.0,69.5,2.75,24.5,290.0,458.88,362.49
2016,6,30,18,0,611.0,64.0,2.7,24.0,240.0,396.74,312.7
2016,6,30,18,15,548.5,57.5,2.5,23.0,192.0,327.45,255.94
2016,6,30,18,30,486.0,51.0,2.3,22.0,144.0,263.98,202.15
2016,6,30,18,45,391.5,41.5,2.1,21.0,102.5,192.77,141.86
2016,6,30,19,0,297.0,32.0,1.9,20.0,61.0,132.1,88.64
2016,6,30,19,15,148.5,16.0,1.9,19.5,30.5,57.91,6.65
2016,6,30,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,1,5,15,140.5,17.0,0.45,14.5,32.0,13.56,0.0
2016,7,1,5,30,281.0,34.0,0.4,15.0,64.0,27.78,17.74
2016,7,1,5,45,372.5,44.0,0.4,15.5,105.0,35.04,25.02
2016,7,1,6,0,464.0,54.0,0.4,16.0,146.0,42.03,31.57
2016,7,1,6,15,526.0,61.5,0.4,16.5,193.5,46.53,35.72
2016,7,1,6,30,588.0,69.0,0.4,17.0,241.0,50.89,39.55
2016,7,1,6,45,631.0,75.0,0.4,18.0,291.0,53.79,41.89
2016,7,1,7,0,674.0,81.0,0.4,19.0,341.0,56.56,44.01
2016,7,1,7,15,705.5,85.5,0.5,19.5,391.5,58.02,45.02
2016,7,1,7,30,737.0,90.0,0.6,20.0,442.0,65.54,51.23
2016,7,1,7,45,761.0,93.5,0.75,20.5,491.5,105.84,59.3
2016,7,1,8,0,785.0,97.0,0.9,21.0,541.0,159.24,90.44
2016,7,1,8,15,803.5,100.0,1.0,21.5,588.0,214.05,131.88
2016,7,1,8,30,822.0,103.0,1.1,22.0,635.0,270.76,178.83
2016,7,1,8,45,836.5,105.5,1.25,22.5,678.5,327.56,227.27
2016,7,1,9,0,851.0,108.0,1.4,23.0,722.0,390.16,279.69
2016,7,1,9,15,862.0,110.5,1.5,23.0,761.0,446.35,326.83
2016,7,1,9,30,873.0,113.0,1.6,23.0,800.0,502.49,372.75
2016,7,1,9,45,882.0,114.5,1.7,23.5,834.5,556.52,415.1
2016,7,1,10,0,891.0,116.0,1.8,24.0,869.0,609.8,455.55
2016,7,1,10,15,897.5,117.0,1.85,24.0,897.0,660.13,493.39
2016,7,1,10,30,904.0,118.0,1.9,24.0,925.0,709.0,529.25
2016,7,1,10,45,909.0,119.0,2.0,24.5,946.5,755.13,561.67
2016,7,1,11,0,914.0,120.0,2.1,25.0,968.0,799.26,590.66
2016,7,1,11,15,917.0,120.5,2.15,25.0,982.5,839.2,616.95
2016,7,1,11,30,920.0,121.0,2.2,25.0,997.0,876.62,641.45
2016,7,1,11,45,922.0,121.0,2.3,25.0,1004.5,910.09,663.72
2016,7,1,12,0,924.0,121.0,2.4,25.0,1012.0,940.7,684.14
2016,7,1,12,15,924.0,121.0,2.45,25.0,1011.5,966.52,701.0
2016,7,1,12,30,924.0,121.0,2.5,25.0,1011.0,989.14,715.88
2016,7,1,12,45,915.0,125.5,2.6,25.0,1001.5,1004.11,726.42
2016,7,1,13,0,906.0,130.0,2.7,25.0,992.0,1015.48,734.81
2016,7,1,13,15,903.0,129.5,2.7,25.0,977.0,1024.33,740.77
2016,7,1,13,30,900.0,129.0,2.7,25.0,962.0,1029.58,744.56
2016,7,1,13,45,896.0,127.0,2.75,25.0,940.5,1028.71,745.06
2016,7,1,14,0,892.0,125.0,2.8,25.0,919.0,1024.2,743.38
2016,7,1,14,15,885.5,123.5,2.8,24.5,890.5,1014.11,739.24
2016,7,1,14,30,879.0,122.0,2.8,24.0,862.0,1000.53,732.94
2016,7,1,14,45,871.0,119.5,2.8,24.0,828.0,981.06,721.45
2016,7,1,15,0,863.0,117.0,2.8,24.0,794.0,958.34,707.91
2016,7,1,15,15,851.5,114.5,2.8,24.0,754.5,929.26,690.16
2016,7,1,15,30,840.0,112.0,2.8,24.0,715.0,906.13,676.4
2016,7,1,15,45,826.5,109.0,2.8,24.0,671.5,868.97,653.03
2016,7,1,16,0,813.0,106.0,2.8,24.0,628.0,829.54,628.0
2016,7,1,16,15,794.0,102.5,2.75,23.5,580.5,783.02,598.6
2016,7,1,16,30,775.0,99.0,2.7,23.0,533.0,735.13,567.75
2016,7,1,16,45,751.0,95.0,2.7,23.0,483.5,681.89,531.63
2016,7,1,17,0,727.0,91.0,2.7,23.0,434.0,630.83,495.76
2016,7,1,17,15,694.5,86.0,2.65,22.5,383.5,570.55,451.8
2016,7,1,17,30,662.0,81.0,2.6,22.0,333.0,511.44,407.28
2016,7,1,17,45,618.0,75.0,2.6,21.5,283.5,446.3,356.61
2016,7,1,18,0,574.0,69.0,2.6,21.0,234.0,384.24,306.47
2016,7,1,18,15,510.0,61.5,2.45,20.0,187.0,314.97,249.24
2016,7,1,18,30,446.0,54.0,2.3,19.0,140.0,251.72,195.26
2016,7,1,18,45,350.5,43.5,2.15,18.5,99.0,181.23,134.9
2016,7,1,19,0,255.0,33.0,2.0,18.0,58.0,120.28,81.36
2016,7,1,19,15,127.5,16.5,1.95,17.5,29.0,52.12,4.98
2016,7,1,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,5,15,133.0,17.0,1.9,12.5,31.0,13.35,0.0
2016,7,2,5,30,266.0,34.0,2.0,13.0,62.0,27.83,17.8
2016,7,2,5,45,362.5,44.5,2.1,13.5,103.5,35.53,25.58
2016,7,2,6,0,459.0,55.0,2.2,14.0,145.0,42.96,32.58
2016,7,2,6,15,521.5,62.0,2.25,14.5,192.5,47.0,36.37
2016,7,2,6,30,584.0,69.0,2.3,15.0,240.0,50.93,39.87
2016,7,2,6,45,629.5,74.5,2.35,15.5,290.0,53.45,41.99
2016,7,2,7,0,675.0,80.0,2.4,16.0,340.0,55.88,43.94
2016,7,2,7,15,707.0,84.5,2.4,16.5,390.5,57.38,45.02
2016,7,2,7,30,739.0,89.0,2.4,17.0,441.0,64.85,51.28
2016,7,2,7,45,764.0,92.5,2.45,17.5,491.0,104.47,59.25
2016,7,2,8,0,789.0,96.0,2.5,18.0,541.0,158.16,90.94
2016,7,2,8,15,807.0,99.5,2.5,18.0,588.0,213.53,133.87
2016,7,2,8,30,825.0,103.0,2.5,18.0,635.0,270.73,182.68
2016,7,2,8,45,840.0,105.0,2.5,18.5,679.0,327.48,232.28
2016,7,2,9,0,855.0,107.0,2.5,19.0,723.0,390.11,286.0
2016,7,2,9,15,866.0,109.0,2.5,19.5,762.0,446.16,333.59
2016,7,2,9,30,877.0,111.0,2.5,20.0,801.0,502.16,379.67
2016,7,2,9,45,877.0,118.0,2.55,20.5,833.0,556.22,422.89
2016,7,2,10,0,877.0,125.0,2.6,21.0,865.0,608.69,463.44
2016,7,2,10,15,883.5,126.5,2.65,21.0,893.0,658.89,502.1
2016,7,2,10,30,890.0,128.0,2.7,21.0,921.0,707.66,538.79
2016,7,2,10,45,894.5,129.0,2.75,21.5,942.5,752.98,571.13
2016,7,2,11,0,899.0,130.0,2.8,22.0,964.0,796.28,600.28
2016,7,2,11,15,902.0,131.0,2.85,22.0,978.5,836.22,627.27
2016,7,2,11,30,905.0,132.0,2.9,22.0,993.0,873.71,652.45
