Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,11,45,906.5,132.5,2.95,22.5,1000.5,906.88,673.32
2016,7,2,12,0,908.0,133.0,3.0,23.0,1008.0,937.25,692.2
2016,7,2,12,15,908.0,133.0,3.0,23.0,1008.0,962.86,708.86
2016,7,2,12,30,908.0,133.0,3.0,23.0,1008.0,985.34,723.5
2016,7,2,12,45,912.0,129.5,3.05,23.0,1002.0,1005.12,736.84
2016,7,2,13,0,916.0,126.0,3.1,23.0,996.0,1021.53,748.08
2016,7,2,13,15,913.0,125.0,3.1,23.0,981.5,1029.98,753.84
2016,7,2,13,30,910.0,124.0,3.1,23.0,967.0,1034.79,757.4
2016,7,2,13,45,905.5,123.0,3.1,23.0,945.0,1034.44,757.76
2016,7,2,14,0,901.0,122.0,3.1,23.0,923.0,1030.42,755.91
2016,7,2,14,15,894.5,120.5,3.1,22.5,895.0,1020.29,751.67
2016,7,2,14,30,888.0,119.0,3.1,22.0,867.0,1006.64,745.24
2016,7,2,14,45,879.5,117.0,3.1,22.0,832.5,987.09,733.55
2016,7,2,15,0,871.0,115.0,3.1,22.0,798.0,964.29,719.78
2016,7,2,15,15,859.5,113.0,3.1,21.5,758.5,935.6,703.42
2016,7,2,15,30,848.0,111.0,3.1,21.0,719.0,912.81,691.01
2016,7,2,15,45,833.0,108.5,3.1,21.0,674.5,874.69,666.59
2016,7,2,16,0,818.0,106.0,3.1,21.0,630.0,834.36,640.53
2016,7,2,16,15,799.0,102.5,3.05,20.5,583.0,787.68,610.57
2016,7,2,16,30,780.0,99.0,3.0,20.0,536.0,739.6,579.11
2016,7,2,16,45,754.0,95.5,3.0,20.0,486.0,685.23,541.58
2016,7,2,17,0,728.0,92.0,3.0,20.0,436.0,633.27,504.48
2016,7,2,17,15,695.0,87.0,2.95,19.5,385.0,572.59,459.55
2016,7,2,17,30,662.0,82.0,2.9,19.0,334.0,513.11,414.08
2016,7,2,17,45,615.5,76.5,2.85,18.5,284.0,447.1,361.85
2016,7,2,18,0,569.0,71.0,2.8,18.0,234.0,384.39,310.42
2016,7,2,18,15,505.5,63.0,2.7,17.5,187.0,314.95,251.93
2016,7,2,18,30,442.0,55.0,2.6,17.0,140.0,251.51,196.86
2016,7,2,18,45,347.0,44.0,2.55,16.5,99.0,180.81,135.82
2016,7,2,19,0,252.0,33.0,2.5,16.0,58.0,119.68,81.62
2016,7,2,19,15,126.0,16.5,2.45,15.5,29.0,51.87,4.23
2016,7,2,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,3,5,15,141.0,16.5,2.05,10.5,31.0,13.19,0.0
2016,7,3,5,30,282.0,33.0,2.1,11.0,62.0,26.98,17.18
2016,7,3,5,45,378.5,42.5,2.15,11.5,103.5,33.83,24.29
2016,7,3,6,0,475.0,52.0,2.2,12.0,145.0,40.45,30.61
2016,7,3,6,15,537.0,59.5,2.2,12.5,192.5,45.04,34.91
2016,7,3,6,30,599.0,67.0,2.2,13.0,240.0,49.46,38.89
2016,7,3,6,45,643.5,72.0,2.25,14.0,290.5,51.68,40.68
2016,7,3,7,0,688.0,77.0,2.3,15.0,341.0,53.82,42.31
2016,7,3,7,15,719.0,81.5,2.3,15.5,392.0,60.98,48.38
2016,7,3,7,30,750.0,86.0,2.3,16.0,443.0,62.71,49.62
2016,7,3,7,45,774.0,89.5,2.3,16.5,492.5,101.95,57.44
2016,7,3,8,0,798.0,93.0,2.3,17.0,542.0,156.12,89.31
2016,7,3,8,15,815.5,96.0,2.3,17.5,589.0,211.55,132.09
2016,7,3,8,30,833.0,99.0,2.3,18.0,636.0,268.74,180.64
2016,7,3,8,45,847.5,101.5,2.35,18.5,680.0,331.89,235.23
2016,7,3,9,0,862.0,104.0,2.4,19.0,724.0,389.57,285.21
2016,7,3,9,15,872.5,106.0,2.4,19.0,763.0,445.81,333.63
2016,7,3,9,30,883.0,108.0,2.4,19.0,802.0,501.94,380.64
2016,7,3,9,45,902.0,103.5,2.45,19.5,839.0,556.77,424.7
2016,7,3,10,0,921.0,99.0,2.5,20.0,876.0,611.7,467.47
2016,7,3,10,15,926.5,100.5,2.55,20.0,904.0,663.25,507.32
2016,7,3,10,30,932.0,102.0,2.6,20.0,932.0,713.19,545.01
2016,7,3,10,45,937.0,102.5,2.7,20.5,954.0,760.1,578.76
2016,7,3,11,0,942.0,103.0,2.8,21.0,976.0,804.91,608.53
2016,7,3,11,15,944.5,103.5,2.85,21.0,990.5,845.48,635.98
2016,7,3,11,30,947.0,104.0,2.9,21.0,1005.0,883.42,661.49
2016,7,3,11,45,948.5,104.5,3.0,21.5,1012.5,917.71,683.5
2016,7,3,12,0,950.0,105.0,3.1,22.0,1020.0,949.04,703.41
2016,7,3,12,15,950.0,105.0,3.15,22.0,1020.0,975.42,721.01
2016,7,3,12,30,950.0,105.0,3.2,22.0,1020.0,998.51,736.49
2016,7,3,12,45,936.5,112.5,3.3,22.0,1009.0,1012.51,746.47
2016,7,3,13,0,923.0,120.0,3.4,22.0,998.0,1022.73,754.14
2016,7,3,13,15,920.5,119.5,3.4,22.0,983.0,1032.2,760.68
2016,7,3,13,30,918.0,119.0,3.4,22.0,968.0,1038.02,764.94
2016,7,3,13,45,913.5,118.0,3.4,22.0,946.5,1037.66,765.3
2016,7,3,14,0,909.0,117.0,3.4,22.0,925.0,1033.61,763.41
2016,7,3,14,15,902.5,115.5,3.4,22.0,896.5,1023.42,757.61
2016,7,3,14,30,896.0,114.0,3.4,22.0,868.0,1009.67,749.61
2016,7,3,14,45,888.0,112.0,3.4,22.0,834.0,990.47,738.1
2016,7,3,15,0,880.0,110.0,3.4,22.0,800.0,967.99,724.46
2016,7,3,15,15,869.0,108.0,3.35,21.5,760.5,939.56,707.85
2016,7,3,15,30,858.0,106.0,3.3,21.0,721.0,908.29,689.24
2016,7,3,15,45,844.0,103.0,3.3,21.0,677.0,878.68,670.68
2016,7,3,16,0,830.0,100.0,3.3,21.0,633.0,838.31,644.45
2016,7,3,16,15,811.5,97.0,3.25,20.5,585.5,792.22,614.86
2016,7,3,16,30,793.0,94.0,3.2,20.0,538.0,744.67,583.73
2016,7,3,16,45,770.0,90.0,3.15,20.0,488.5,691.48,546.81
2016,7,3,17,0,747.0,86.0,3.1,20.0,439.0,637.8,508.62
2016,7,3,17,15,715.0,81.5,3.0,19.5,388.0,577.49,463.79
2016,7,3,17,30,683.0,77.0,2.9,19.0,337.0,520.54,420.04
2016,7,3,17,45,640.0,71.5,2.85,18.5,287.0,455.49,368.58
2016,7,3,18,0,597.0,66.0,2.8,18.0,237.0,393.37,317.6
2016,7,3,18,15,534.5,58.5,2.65,17.0,189.5,323.52,259.11
2016,7,3,18,30,472.0,51.0,2.5,16.0,142.0,259.56,203.71
2016,7,3,18,45,379.0,41.0,2.35,15.5,101.0,188.92,142.2
2016,7,3,19,0,286.0,31.0,2.2,15.0,60.0,128.76,87.97
2016,7,3,19,15,143.0,15.5,2.2,14.5,30.0,56.34,3.93
2016,7,3,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,5,15,150.5,16.0,2.3,10.5,31.0,12.79,0.0
2016,7,4,5,30,301.0,32.0,2.4,11.0,62.0,26.15,16.38
2016,7,4,5,45,400.0,40.5,2.5,11.5,104.0,32.16,22.78
2016,7,4,6,0,499.0,49.0,2.6,12.0,146.0,38.01,28.41
2016,7,4,6,15,559.5,55.5,2.6,12.5,193.5,41.89,32.08
2016,7,4,6,30,620.0,62.0,2.6,13.0,241.0,45.66,35.48
2016,7,4,6,45,665.5,66.5,2.65,13.5,292.0,47.69,37.21
2016,7,4,7,0,711.0,71.0,2.7,14.0,343.0,54.47,43.07
2016,7,4,7,15,741.0,75.0,2.7,14.5,393.5,56.11,44.28
2016,7,4,7,30,771.0,79.0,2.7,15.0,444.0,57.67,45.4
2016,7,4,7,45,795.5,81.5,2.7,15.5,494.0,96.31,52.72
2016,7,4,8,0,820.0,84.0,2.7,16.0,544.0,151.02,84.7
2016,7,4,8,15,837.0,86.5,2.7,16.5,591.5,214.28,134.0
2016,7,4,8,30,854.0,89.0,2.7,17.0,639.0,271.63,183.01
2016,7,4,8,45,456.5,199.5,2.75,17.5,496.0,283.6,209.65
2016,7,4,9,0,59.0,310.0,2.8,18.0,353.0,273.29,212.17
2016,7,4,9,15,481.0,203.0,2.8,18.0,579.0,357.16,272.87
2016,7,4,9,30,903.0,96.0,2.8,18.0,805.0,500.86,382.7
2016,7,4,9,45,900.0,104.0,2.85,18.5,836.0,555.63,426.68
2016,7,4,10,0,897.0,112.0,2.9,19.0,867.0,608.47,468.09
2016,7,4,10,15,903.0,113.0,2.95,19.0,895.0,658.9,507.5
2016,7,4,10,30,909.0,114.0,3.0,19.0,923.0,707.82,544.82
2016,7,4,10,45,912.0,116.0,3.05,19.5,944.0,753.75,578.03
2016,7,4,11,0,915.0,118.0,3.1,20.0,965.0,797.52,607.48
2016,7,4,11,15,918.0,118.5,3.1,20.0,979.5,837.64,634.63
2016,7,4,11,30,921.0,119.0,3.1,20.0,994.0,875.26,659.87
2016,7,4,11,45,920.5,120.5,3.15,20.5,1000.5,908.11,680.75
2016,7,4,12,0,920.0,122.0,3.2,21.0,1007.0,937.98,699.53
2016,7,4,12,15,920.0,122.0,3.2,21.0,1007.0,963.87,716.58
2016,7,4,12,30,920.0,122.0,3.2,21.0,1007.0,986.57,731.53
2016,7,4,12,45,925.5,116.5,3.25,21.0,1001.0,1005.98,744.76
2016,7,4,13,0,931.0,111.0,3.3,21.0,995.0,1021.94,755.82
2016,7,4,13,15,928.0,110.0,3.3,21.0,980.0,1030.42,761.67
2016,7,4,13,30,925.0,109.0,3.3,21.0,965.0,1035.2,765.26
2016,7,4,13,45,920.5,108.0,3.3,21.0,943.5,1034.75,765.56
2016,7,4,14,0,916.0,107.0,3.3,21.0,922.0,1030.6,763.6
2016,7,4,14,15,910.0,105.5,3.3,21.0,893.5,1020.76,758.02
2016,7,4,14,30,904.0,104.0,3.3,21.0,865.0,1007.34,750.22
2016,7,4,14,45,896.5,102.0,3.3,21.0,831.0,988.44,738.86
2016,7,4,15,0,889.0,100.0,3.3,21.0,797.0,966.2,725.35
2016,7,4,15,15,878.0,98.0,3.3,20.5,757.5,937.5,708.85
2016,7,4,15,30,867.0,96.0,3.3,20.0,718.0,905.95,690.29
2016,7,4,15,45,854.5,93.5,3.3,20.0,674.5,869.84,667.12
2016,7,4,16,0,842.0,91.0,3.3,20.0,631.0,831.39,642.12
2016,7,4,16,15,824.5,88.0,3.25,19.5,584.0,792.98,617.82
2016,7,4,16,30,807.0,85.0,3.2,19.0,537.0,745.77,586.76
2016,7,4,16,45,786.0,81.5,3.15,18.5,487.5,694.12,551.89
2016,7,4,17,0,765.0,78.0,3.1,18.0,438.0,641.8,515.75
2016,7,4,17,15,734.5,74.0,3.05,17.5,387.5,582.31,471.51
2016,7,4,17,30,704.0,70.0,3.0,17.0,337.0,523.67,426.28
2016,7,4,17,45,663.5,64.5,2.95,17.0,287.5,460.78,375.29
2016,7,4,18,0,623.0,59.0,2.9,17.0,238.0,398.82,323.41
2016,7,4,18,15,563.0,53.0,2.8,16.0,190.5,330.52,265.82
2016,7,4,18,30,503.0,47.0,2.7,15.0,143.0,267.81,210.97
2016,7,4,18,45,411.0,38.0,2.6,14.5,101.5,196.89,148.65
2016,7,4,19,0,319.0,29.0,2.5,14.0,60.0,136.31,93.23
2016,7,4,19,15,159.5,14.5,2.5,13.5,30.0,58.93,2.88
2016,7,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,5,5,15,144.0,16.0,1.6,11.5,30.0,12.82,0.0
2016,7,5,5,30,288.0,32.0,1.6,12.0,60.0,26.2,16.27
2016,7,5,5,45,384.0,41.0,1.65,12.5,101.5,32.63,23.09
2016,7,5,6,0,480.0,50.0,1.7,13.0,143.0,38.87,29.06
2016,7,5,6,15,543.0,57.0,1.65,13.5,190.5,43.11,33.05
2016,7,5,6,30,606.0,64.0,1.6,14.0,238.0,47.22,36.75
2016,7,5,6,45,303.0,86.5,1.55,14.5,173.5,61.17,49.04
2016,7,5,7,0,0.0,109.0,1.5,15.0,109.0,92.64,76.48
2016,7,5,7,15,377.0,96.5,1.45,15.5,274.5,65.71,52.5
2016,7,5,7,30,754.0,84.0,1.4,16.0,440.0,61.34,48.43
2016,7,5,7,45,562.0,148.5,1.4,16.5,430.0,126.7,84.27
2016,7,5,8,0,370.0,213.0,1.4,17.0,420.0,194.18,137.89
2016,7,5,8,15,604.0,155.0,1.4,17.5,527.5,212.61,141.32
2016,7,5,8,30,838.0,97.0,1.4,18.0,635.0,266.89,178.1
2016,7,5,8,45,853.0,99.0,1.45,18.5,679.0,330.18,232.39
2016,7,5,9,0,868.0,101.0,1.5,19.0,723.0,388.01,282.05
2016,7,5,9,15,879.0,103.0,1.55,19.5,763.0,444.85,329.91
2016,7,5,9,30,890.0,105.0,1.6,20.0,803.0,501.63,376.23
2016,7,5,9,45,901.5,105.0,1.7,20.5,838.0,556.72,420.02
2016,7,5,10,0,913.0,105.0,1.8,21.0,873.0,611.27,462.01
2016,7,5,10,15,919.5,106.0,1.9,21.0,902.0,662.79,501.53
2016,7,5,10,30,926.0,107.0,2.0,21.0,931.0,712.81,539.03
2016,7,5,10,45,930.5,108.5,2.15,21.5,952.5,760.13,573.08
2016,7,5,11,0,935.0,110.0,2.3,22.0,974.0,805.36,603.25
2016,7,5,11,15,938.0,110.5,2.4,22.0,989.5,846.25,630.93
2016,7,5,11,30,941.0,111.0,2.5,22.0,1005.0,884.56,656.79
2016,7,5,11,45,943.0,111.5,2.65,22.0,1013.0,919.29,680.6
2016,7,5,12,0,945.0,112.0,2.8,22.0,1021.0,951.09,702.48
2016,7,5,12,15,945.5,112.0,2.85,22.0,1021.5,978.01,720.33
2016,7,5,12,30,946.0,112.0,2.9,22.0,1022.0,1001.67,736.11
2016,7,5,12,45,941.5,114.0,3.0,22.0,1014.0,1019.09,748.32
2016,7,5,13,0,937.0,116.0,3.1,22.0,1006.0,1032.9,758.33
2016,7,5,13,15,935.0,115.0,3.1,22.0,991.5,1042.56,764.91
2016,7,5,13,30,933.0,114.0,3.1,22.0,977.0,1048.5,769.21
2016,7,5,13,45,930.5,112.0,3.1,22.0,956.0,1049.18,770.24
2016,7,5,14,0,928.0,110.0,3.1,22.0,935.0,1046.07,768.98
2016,7,5,14,15,922.5,109.0,3.1,21.5,907.0,1037.28,765.64
2016,7,5,14,30,917.0,108.0,3.1,21.0,879.0,1024.86,760.06
2016,7,5,14,45,910.5,105.5,3.1,21.0,845.0,1006.31,749.05
2016,7,5,15,0,904.0,103.0,3.1,21.0,811.0,984.33,735.86
2016,7,5,15,15,893.5,101.0,3.1,20.5,771.5,955.86,719.72
2016,7,5,15,30,883.0,99.0,3.1,20.0,732.0,924.44,701.49
2016,7,5,15,45,871.0,96.0,3.1,20.0,688.0,887.83,678.2
2016,7,5,16,0,859.0,93.0,3.1,20.0,644.0,848.76,653.04
2016,7,5,16,15,841.0,90.0,3.1,19.5,596.0,809.47,628.65
2016,7,5,16,30,823.0,87.0,3.1,19.0,548.0,761.25,597.39
2016,7,5,16,45,800.0,83.5,3.1,19.0,497.5,707.45,560.36
2016,7,5,17,0,777.0,80.0,3.1,19.0,447.0,653.1,522.2
2016,7,5,17,15,745.5,76.0,3.05,18.5,395.5,592.36,477.34
2016,7,5,17,30,714.0,72.0,3.0,18.0,344.0,532.52,431.46
2016,7,5,17,45,669.0,67.5,3.0,17.5,292.5,467.93,380.21
2016,7,5,18,0,624.0,63.0,3.0,17.0,241.0,404.48,327.98
2016,7,5,18,15,560.5,56.0,2.9,16.0,192.5,333.26,268.09
2016,7,5,18,30,497.0,49.0,2.8,15.0,144.0,268.0,211.25
2016,7,5,18,45,397.5,40.0,2.7,14.5,102.0,194.73,147.17
2016,7,5,19,0,298.0,31.0,2.6,14.0,60.0,132.58,90.74
2016,7,5,19,15,149.0,15.5,2.55,13.5,30.0,57.76,1.0
2016,7,5,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,6,5,15,154.0,15.0,0.9,11.5,29.5,11.97,0.0
2016,7,6,5,30,308.0,30.0,0.9,12.0,59.0,24.43,14.72
2016,7,6,5,45,404.0,38.5,0.95,12.5,100.5,30.51,21.24
2016,7,6,6,0,500.0,47.0,1.0,13.0,142.0,36.43,26.9
2016,7,6,6,15,561.0,53.0,0.95,13.5,189.5,39.97,30.26
2016,7,6,6,30,622.0,59.0,0.9,14.0,237.0,43.43,33.38
2016,7,6,6,45,663.5,64.0,0.85,14.5,287.0,50.27,39.38
2016,7,6,7,0,705.0,69.0,0.8,15.0,337.0,52.93,41.56
2016,7,6,7,15,735.0,73.0,0.7,15.5,387.0,54.62,42.83
2016,7,6,7,30,765.0,77.0,0.6,16.0,437.0,56.24,44.0
2016,7,6,7,45,787.5,80.0,0.55,16.5,486.5,93.16,50.73
2016,7,6,8,0,810.0,83.0,0.5,17.0,536.0,147.56,81.7
2016,7,6,8,15,827.0,86.0,0.4,17.5,583.0,210.65,129.54
2016,7,6,8,30,844.0,89.0,0.3,18.0,630.0,267.85,176.63
2016,7,6,8,45,857.5,91.0,0.2,18.5,673.5,324.63,224.44
2016,7,6,9,0,871.0,93.0,0.1,19.0,717.0,382.12,272.0
2016,7,6,9,15,881.0,95.0,0.2,19.5,756.0,438.67,318.56
2016,7,6,9,30,891.0,97.0,0.3,20.0,795.0,495.05,363.64
2016,7,6,9,45,899.0,98.5,0.45,20.5,828.5,549.59,406.48
2016,7,6,10,0,907.0,100.0,0.6,21.0,862.0,603.26,447.45
2016,7,6,10,15,912.5,101.0,0.8,21.0,890.0,653.87,486.65
2016,7,6,10,30,918.0,102.0,1.0,21.0,918.0,702.9,523.95
2016,7,6,10,45,922.5,102.5,1.2,21.5,939.5,749.0,557.48
2016,7,6,11,0,927.0,103.0,1.4,22.0,961.0,793.01,587.12
2016,7,6,11,15,929.5,104.0,1.6,22.0,975.0,833.62,615.44
2016,7,6,11,30,932.0,105.0,1.8,22.0,989.0,871.65,641.98
2016,7,6,11,45,934.0,104.5,2.0,22.5,996.5,905.15,664.21
2016,7,6,12,0,936.0,104.0,2.2,23.0,1004.0,935.73,684.45
2016,7,6,12,15,935.5,104.0,2.4,23.0,1003.5,961.45,702.83
2016,7,6,12,30,935.0,104.0,2.6,23.0,1003.0,983.88,719.14
2016,7,6,12,45,928.0,107.5,2.8,23.0,994.0,1000.1,731.48
2016,7,6,13,0,921.0,111.0,3.0,23.0,985.0,1012.71,741.58
2016,7,6,13,15,918.0,110.5,3.1,22.5,970.5,1021.67,750.0
2016,7,6,13,30,915.0,110.0,3.2,22.0,956.0,1026.97,756.19
2016,7,6,13,45,912.5,107.5,3.3,22.0,935.0,1027.03,757.64
2016,7,6,14,0,910.0,105.0,3.4,22.0,914.0,1023.37,756.78
2016,7,6,14,15,904.0,104.0,3.4,22.0,886.0,1014.13,751.59
2016,7,6,14,30,898.0,103.0,3.4,22.0,858.0,1001.33,744.19
2016,7,6,14,45,893.0,100.0,3.45,22.0,825.0,983.88,734.15
2016,7,6,15,0,888.0,97.0,3.5,22.0,792.0,963.0,721.88
2016,7,6,15,15,878.0,95.0,3.45,21.5,753.5,935.26,705.67
2016,7,6,15,30,868.0,93.0,3.4,21.0,715.0,904.61,687.42
2016,7,6,15,45,858.5,89.5,3.4,21.0,672.5,869.99,665.31
2016,7,6,16,0,849.0,86.0,3.4,21.0,630.0,832.8,641.24
2016,7,6,16,15,832.5,83.5,3.35,20.5,583.5,788.68,612.92
2016,7,6,16,30,816.0,81.0,3.3,20.0,537.0,749.25,587.6
2016,7,6,16,45,796.5,77.0,3.25,20.0,488.0,697.75,551.86
2016,7,6,17,0,777.0,73.0,3.2,20.0,439.0,645.45,514.96
2016,7,6,17,15,748.0,69.5,3.15,19.5,389.0,586.99,472.11
2016,7,6,17,30,719.0,66.0,3.1,19.0,339.0,529.21,427.84
2016,7,6,17,45,680.0,61.0,3.1,18.5,289.0,465.15,377.1
2016,7,6,18,0,641.0,56.0,3.1,18.0,239.0,403.51,326.34
2016,7,6,18,15,581.5,50.0,2.95,17.0,191.5,336.15,269.46
2016,7,6,18,30,522.0,44.0,2.8,16.0,144.0,272.63,213.94
2016,7,6,18,45,430.0,36.0,2.65,15.5,102.5,201.71,151.59
2016,7,6,19,0,338.0,28.0,2.5,15.0,61.0,141.11,95.72
2016,7,6,19,15,169.0,14.0,2.45,14.5,30.5,60.53,0.0
2016,7,6,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,7,5,15,162.0,14.0,1.55,10.5,29.5,11.13,0.0
2016,7,7,5,30,324.0,28.0,1.5,11.0,59.0,22.68,13.2
2016,7,7,5,45,418.0,36.0,1.45,11.5,100.0,28.41,19.44
2016,7,7,6,0,512.0,44.0,1.4,12.0,141.0,33.98,24.81
2016,7,7,6,15,571.5,50.0,1.25,12.5,188.0,37.64,28.29
2016,7,7,6,30,631.0,56.0,1.1,13.0,235.0,45.02,34.94
2016,7,7,6,45,671.5,60.5,1.0,14.0,284.5,47.46,36.96
2016,7,7,7,0,712.0,65.0,0.9,15.0,334.0,49.83,38.82
2016,7,7,7,15,741.5,68.5,0.95,15.5,384.5,51.27,39.88
2016,7,7,7,30,771.0,72.0,1.0,16.0,435.0,52.65,40.86
2016,7,7,7,45,794.0,75.0,1.05,16.5,484.0,89.01,47.51
2016,7,7,8,0,817.0,78.0,1.1,17.0,533.0,151.38,84.85
2016,7,7,8,15,833.5,80.5,1.2,17.0,580.0,206.89,127.27
2016,7,7,8,30,850.0,83.0,1.3,17.0,627.0,263.92,175.82
2016,7,7,8,45,863.5,85.0,1.45,17.5,670.5,321.0,225.83
2016,7,7,9,0,877.0,87.0,1.6,18.0,714.0,378.8,276.21
2016,7,7,9,15,887.5,88.5,1.7,18.5,753.0,435.45,324.6
2016,7,7,9,30,898.0,90.0,1.8,19.0,792.0,491.99,371.46
2016,7,7,9,45,903.5,92.5,1.95,19.5,825.5,546.43,415.47
2016,7,7,10,0,909.0,95.0,2.1,20.0,859.0,599.76,457.27
2016,7,7,10,15,915.0,96.5,2.15,20.0,887.0,651.21,496.93
2016,7,7,10,30,921.0,98.0,2.2,20.0,915.0,701.14,534.47
2016,7,7,10,45,926.0,98.5,2.3,20.5,937.0,747.75,567.93
2016,7,7,11,0,931.0,99.0,2.4,21.0,959.0,792.3,597.46
2016,7,7,11,15,933.5,99.5,2.45,21.0,973.5,832.64,624.64
2016,7,7,11,30,936.0,100.0,2.5,21.0,988.0,870.38,649.93
2016,7,7,11,45,938.5,100.0,2.6,21.0,995.5,904.9,673.35
2016,7,7,12,0,941.0,100.0,2.7,21.0,1003.0,936.52,694.83
2016,7,7,12,15,941.0,100.0,2.7,21.0,1003.0,962.83,711.95
2016,7,7,12,30,941.0,100.0,2.7,21.0,1003.0,985.85,726.93
2016,7,7,12,45,932.5,104.0,2.75,21.0,994.0,1001.24,737.44
2016,7,7,13,0,924.0,108.0,2.8,21.0,985.0,1012.97,745.72
2016,7,7,13,15,921.5,107.5,2.75,21.0,970.5,1022.45,751.72
2016,7,7,13,30,919.0,107.0,2.7,21.0,956.0,1028.26,755.44
2016,7,7,13,45,916.5,105.0,2.7,21.5,935.0,1028.84,754.94
2016,7,7,14,0,914.0,103.0,2.7,22.0,914.0,1025.7,752.2
2016,7,7,14,15,907.5,101.5,2.7,21.5,886.0,1015.41,747.85
2016,7,7,14,30,901.0,100.0,2.7,21.0,858.0,1001.55,741.3
2016,7,7,14,45,895.0,97.5,2.75,21.0,824.5,983.62,731.19
2016,7,7,15,0,889.0,95.0,2.8,21.0,791.0,962.29,718.86
2016,7,7,15,15,879.0,93.0,2.85,20.5,752.0,934.52,703.54
2016,7,7,15,30,869.0,91.0,2.9,20.0,713.0,903.83,686.12
2016,7,7,15,45,858.0,88.0,2.95,20.0,670.0,868.41,663.93
2016,7,7,16,0,847.0,85.0,3.0,20.0,627.0,830.52,639.79
2016,7,7,16,15,830.0,82.5,3.0,19.5,580.0,786.03,611.54
2016,7,7,16,30,813.0,80.0,3.0,19.0,533.0,746.28,586.25
2016,7,7,16,45,793.0,76.0,3.05,19.0,484.5,694.51,550.75
2016,7,7,17,0,773.0,72.0,3.1,19.0,436.0,641.99,514.0
2016,7,7,17,15,743.5,68.5,3.15,18.5,386.0,583.37,471.22
2016,7,7,17,30,714.0,65.0,3.2,18.0,336.0,525.49,426.91
2016,7,7,17,45,676.0,60.0,3.25,17.5,286.5,462.22,376.6
2016,7,7,18,0,638.0,55.0,3.3,17.0,237.0,401.28,326.16
2016,7,7,18,15,578.5,49.0,3.2,16.0,189.5,333.98,269.04
2016,7,7,18,30,519.0,43.0,3.1,15.0,142.0,270.61,213.37
2016,7,7,18,45,431.0,35.0,3.05,14.5,101.0,201.19,151.85
2016,7,7,19,0,343.0,27.0,3.0,14.0,60.0,141.69,96.25
2016,7,7,19,15,171.5,13.5,2.95,13.5,30.0,60.51,0.0
2016,7,7,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,8,5,15,176.0,12.5,1.6,11.5,29.0,9.86,0.0
2016,7,8,5,30,352.0,25.0,1.6,12.0,58.0,20.07,10.86
2016,7,8,5,45,442.0,32.0,1.6,12.5,98.5,25.07,16.39
2016,7,8,6,0,532.0,39.0,1.6,13.0,139.0,32.63,23.48
2016,7,8,6,15,589.0,44.5,1.55,13.5,185.5,36.38,27.02
2016,7,8,6,30,646.0,50.0,1.5,14.0,232.0,40.04,30.34
2016,7,8,6,45,684.5,54.0,1.5,15.0,281.0,42.29,32.19
2016,7,8,7,0,723.0,58.0,1.5,16.0,330.0,44.47,33.91
2016,7,8,7,15,751.0,61.0,1.45,16.5,379.5,45.76,34.86
2016,7,8,7,30,779.0,64.0,1.4,17.0,429.0,54.88,42.63
2016,7,8,7,45,799.0,67.0,1.35,17.5,477.5,90.64,48.92
2016,7,8,8,0,819.0,70.0,1.3,18.0,526.0,144.93,79.34
2016,7,8,8,15,835.0,72.5,1.3,18.5,572.0,200.34,121.33
2016,7,8,8,30,851.0,75.0,1.3,19.0,618.0,257.25,169.21
2016,7,8,8,45,861.5,78.0,1.3,20.0,660.5,314.23,218.31
2016,7,8,9,0,872.0,81.0,1.3,21.0,703.0,371.63,267.11
2016,7,8,9,15,882.0,82.5,1.35,21.5,742.0,427.76,314.3
2016,7,8,9,30,892.0,84.0,1.4,22.0,781.0,483.74,359.87
2016,7,8,9,45,898.5,86.0,1.5,22.5,814.0,537.95,402.83
2016,7,8,10,0,905.0,88.0,1.6,23.0,847.0,591.15,443.66
2016,7,8,10,15,911.0,89.0,1.75,23.0,875.0,641.96,482.77
2016,7,8,10,30,917.0,90.0,1.9,23.0,903.0,691.25,519.91
2016,7,8,10,45,921.0,91.0,2.05,23.5,924.5,737.38,552.74
2016,7,8,11,0,925.0,92.0,2.2,24.0,946.0,781.41,581.9
2016,7,8,11,15,928.0,92.5,2.35,24.0,960.5,821.89,609.59
2016,7,8,11,30,931.0,93.0,2.5,24.0,975.0,859.82,635.5
2016,7,8,11,45,933.5,92.5,2.65,24.0,983.0,893.69,658.65
2016,7,8,12,0,936.0,92.0,2.8,24.0,991.0,924.65,679.89
2016,7,8,12,15,936.5,92.0,2.9,24.0,991.5,951.22,697.88
2016,7,8,12,30,937.0,92.0,3.0,24.0,992.0,974.54,713.81
2016,7,8,12,45,932.0,95.0,3.15,24.5,984.0,992.19,725.1
2016,7,8,13,0,927.0,98.0,3.3,25.0,976.0,1006.27,734.14
2016,7,8,13,15,924.5,97.0,3.4,24.5,962.0,1015.16,742.42
2016,7,8,13,30,922.0,96.0,3.5,24.0,948.0,1020.36,748.46
2016,7,8,13,45,920.0,94.0,3.65,24.0,928.0,1021.3,750.75
2016,7,8,14,0,918.0,92.0,3.8,24.0,908.0,1018.5,750.7
2016,7,8,14,15,913.0,91.0,3.85,24.0,880.5,1010.1,746.38
2016,7,8,14,30,908.0,90.0,3.9,24.0,853.0,998.09,739.8
2016,7,8,14,45,901.5,88.0,3.95,24.0,820.0,980.01,729.25
2016,7,8,15,0,895.0,86.0,4.0,24.0,787.0,958.55,716.5
2016,7,8,15,15,885.5,84.5,4.0,23.5,748.0,931.6,701.12
2016,7,8,15,30,876.0,83.0,4.0,23.0,709.0,901.7,683.64
2016,7,8,15,45,864.0,80.5,4.05,22.5,666.5,865.69,661.99
2016,7,8,16,0,852.0,78.0,4.1,22.0,624.0,827.25,638.34
2016,7,8,16,15,835.5,76.0,4.05,21.5,577.5,783.53,610.11
2016,7,8,16,30,819.0,74.0,4.0,21.0,531.0,738.22,580.29
2016,7,8,16,45,798.5,70.5,3.95,21.0,482.0,686.83,544.37
2016,7,8,17,0,778.0,67.0,3.9,21.0,433.0,640.0,511.29
2016,7,8,17,15,749.5,64.0,3.75,20.5,383.0,582.43,468.85
2016,7,8,17,30,721.0,61.0,3.6,20.0,333.0,525.51,424.83
2016,7,8,17,45,683.0,56.5,3.5,19.5,284.0,462.49,374.57
2016,7,8,18,0,645.0,52.0,3.4,19.0,235.0,401.81,324.34
2016,7,8,18,15,586.5,46.5,3.2,18.5,188.0,333.37,266.07
2016,7,8,18,30,528.0,41.0,3.0,18.0,141.0,272.13,212.03
2016,7,8,18,45,439.0,33.5,2.9,17.5,100.0,202.44,150.88
2016,7,8,19,0,350.0,26.0,2.8,17.0,59.0,142.8,95.49
2016,7,8,19,15,175.0,13.0,2.75,16.5,29.5,60.68,0.0
2016,7,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,5,15,180.5,12.0,2.2,13.5,28.5,9.46,0.0
2016,7,9,5,30,361.0,24.0,2.3,14.0,57.0,19.25,9.94
2016,7,9,5,45,450.5,31.0,2.45,14.5,97.5,26.44,17.39
2016,7,9,6,0,540.0,38.0,2.6,15.0,138.0,31.8,22.5
2016,7,9,6,15,596.5,43.0,2.7,15.5,184.5,35.15,25.67
2016,7,9,6,30,653.0,48.0,2.8,16.0,231.0,38.45,28.64
2016,7,9,6,45,691.0,52.0,2.95,16.5,280.0,40.76,30.61
2016,7,9,7,0,729.0,56.0,3.1,17.0,329.0,43.01,32.46
2016,7,9,7,15,756.5,59.0,3.1,17.5,378.5,44.36,33.46
2016,7,9,7,30,784.0,62.0,3.1,18.0,428.0,53.52,41.26
2016,7,9,7,45,804.0,64.5,3.15,18.5,476.0,88.26,47.04
2016,7,9,8,0,824.0,67.0,3.2,19.0,524.0,142.46,77.15
2016,7,9,8,15,840.0,69.5,3.25,19.0,570.5,198.16,119.74
2016,7,9,8,30,856.0,72.0,3.3,19.0,617.0,255.35,168.71
2016,7,9,8,45,868.0,74.0,3.35,19.5,660.0,312.27,219.06
2016,7,9,9,0,880.0,76.0,3.4,20.0,703.0,369.74,269.68
2016,7,9,9,15,889.5,77.5,3.45,20.0,741.5,426.12,319.05
2016,7,9,9,30,899.0,79.0,3.5,20.0,780.0,482.28,367.0
2016,7,9,9,45,900.5,84.0,3.6,20.5,812.5,536.86,411.7
2016,7,9,10,0,902.0,89.0,3.7,21.0,845.0,589.96,453.81
2016,7,9,10,15,908.0,90.0,3.75,21.0,872.5,640.69,493.75
2016,7,9,10,30,914.0,91.0,3.8,21.0,900.0,689.9,531.6
2016,7,9,10,45,921.0,90.0,3.9,21.5,922.5,736.32,565.4
2016,7,9,11,0,928.0,89.0,4.0,22.0,945.0,780.84,595.48
2016,7,9,11,15,931.5,89.5,4.05,22.0,960.0,821.87,623.79
2016,7,9,11,30,935.0,90.0,4.1,22.0,975.0,860.37,650.18
2016,7,9,11,45,939.5,88.0,4.2,22.0,984.0,894.7,673.84
2016,7,9,12,0,944.0,86.0,4.3,22.0,993.0,926.19,695.52
2016,7,9,12,15,945.5,86.0,4.35,21.5,994.5,953.86,715.74
2016,7,9,12,30,947.0,86.0,4.4,21.0,996.0,978.29,733.87
2016,7,9,12,45,944.5,88.5,4.5,21.0,989.5,998.0,747.97
2016,7,9,13,0,942.0,91.0,4.6,21.0,983.0,1014.18,759.93
2016,7,9,13,15,941.5,90.5,4.6,21.0,971.0,1025.65,767.95
2016,7,9,13,30,941.0,90.0,4.6,21.0,959.0,1033.42,773.62
2016,7,9,13,45,941.0,88.0,4.65,21.0,940.0,1036.35,776.66
2016,7,9,14,0,941.0,86.0,4.7,21.0,921.0,1035.48,777.29
2016,7,9,14,15,938.5,85.0,4.7,20.5,895.5,1029.4,775.63
2016,7,9,14,30,936.0,84.0,4.7,20.0,870.0,1019.59,771.59
2016,7,9,14,45,932.5,82.5,4.7,20.0,838.5,1004.59,762.58
2016,7,9,15,0,929.0,81.0,4.7,20.0,807.0,986.01,751.23
2016,7,9,15,15,922.0,79.5,4.65,19.5,769.5,960.69,736.33
2016,7,9,15,30,915.0,78.0,4.6,19.0,732.0,932.19,719.18
2016,7,9,15,45,905.0,76.5,4.6,19.0,689.5,898.0,696.94
2016,7,9,16,0,895.0,75.0,4.6,19.0,647.0,861.17,672.69
2016,7,9,16,15,880.5,73.0,4.55,18.5,600.5,817.62,644.29
2016,7,9,16,30,866.0,71.0,4.5,18.0,554.0,772.19,614.11
2016,7,9,16,45,845.5,69.0,4.45,17.5,504.0,720.68,578.86
2016,7,9,17,0,825.0,67.0,4.4,17.0,454.0,668.37,542.27
2016,7,9,17,15,797.5,63.5,4.25,16.5,402.5,613.95,501.79
2016,7,9,17,30,770.0,60.0,4.1,16.0,351.0,554.72,455.29
2016,7,9,17,45,730.0,56.5,4.0,15.5,299.5,489.28,402.33
2016,7,9,18,0,690.0,53.0,3.9,15.0,248.0,426.24,349.33
2016,7,9,18,15,632.0,47.5,3.75,14.5,199.0,355.52,288.17
2016,7,9,18,30,574.0,42.0,3.6,14.0,150.0,289.95,229.47
2016,7,9,18,45,479.0,34.5,3.45,14.0,106.5,217.59,164.45
2016,7,9,19,0,384.0,27.0,3.3,14.0,63.0,153.81,103.89
2016,7,9,19,15,192.0,13.5,3.25,13.5,31.5,65.15,0.0
2016,7,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,10,5,15,187.5,12.5,1.75,11.5,29.0,9.93,0.0
2016,7,10,5,30,375.0,25.0,1.9,12.0,58.0,20.22,10.72
2016,7,10,5,45,470.0,32.0,2.05,12.5,100.5,27.5,18.46
2016,7,10,6,0,565.0,39.0,2.2,13.0,143.0,32.85,23.63
2016,7,10,6,15,624.0,44.5,2.3,13.5,192.0,36.62,27.21
2016,7,10,6,30,683.0,50.0,2.4,14.0,241.0,40.32,30.56
2016,7,10,6,45,723.5,54.0,2.5,15.0,292.0,42.6,32.46
2016,7,10,7,0,764.0,58.0,2.6,16.0,343.0,44.83,34.22
2016,7,10,7,15,792.5,61.0,2.5,16.5,394.5,46.15,35.2
2016,7,10,7,30,821.0,64.0,2.4,17.0,446.0,55.25,42.96
2016,7,10,7,45,843.0,66.5,2.35,17.5,496.5,90.73,48.64
2016,7,10,8,0,865.0,69.0,2.3,18.0,547.0,147.58,79.94
2016,7,10,8,15,881.0,71.0,2.15,18.5,595.0,205.44,123.73
2016,7,10,8,30,897.0,73.0,2.0,19.0,643.0,264.77,173.83
2016,7,10,8,45,910.0,74.5,1.95,19.5,687.5,324.06,225.61
2016,7,10,9,0,923.0,76.0,1.9,20.0,732.0,383.98,277.51
2016,7,10,9,15,932.5,77.5,1.8,20.5,772.0,442.87,327.2
2016,7,10,9,30,942.0,79.0,1.7,21.0,812.0,501.48,374.82
2016,7,10,9,45,946.0,82.0,1.6,21.5,846.0,558.03,418.96
2016,7,10,10,0,950.0,85.0,1.5,22.0,880.0,613.25,460.21
2016,7,10,10,15,955.5,86.0,1.55,22.0,909.0,666.1,500.1
2016,7,10,10,30,961.0,87.0,1.6,22.0,938.0,717.28,537.75
2016,7,10,10,45,965.0,88.0,1.7,22.5,960.0,765.5,571.27
2016,7,10,11,0,969.0,89.0,1.8,23.0,982.0,811.5,601.09
2016,7,10,11,15,971.5,89.5,1.9,23.0,997.0,853.42,629.11
2016,7,10,11,30,974.0,90.0,2.0,23.0,1012.0,892.63,655.22
2016,7,10,11,45,975.5,90.0,2.15,23.5,1019.5,927.62,677.71
2016,7,10,12,0,977.0,90.0,2.3,24.0,1027.0,959.51,698.09
2016,7,10,12,15,977.0,90.5,2.4,24.0,1027.5,987.28,716.67
2016,7,10,12,30,977.0,91.0,2.5,24.0,1028.0,1011.63,733.13
2016,7,10,12,45,970.0,95.0,2.6,24.0,1019.5,1029.21,745.34
2016,7,10,13,0,963.0,99.0,2.7,24.0,1011.0,1043.02,755.29
2016,7,10,13,15,960.5,98.5,2.7,24.0,996.5,1052.93,761.9
2016,7,10,13,30,958.0,98.0,2.7,24.0,982.0,1059.03,766.21
2016,7,10,13,45,954.5,97.0,2.75,24.0,960.5,1059.76,767.77
2016,7,10,14,0,951.0,96.0,2.8,24.0,939.0,1056.64,767.03
2016,7,10,14,15,945.5,95.0,2.8,24.0,911.0,1047.71,762.23
2016,7,10,14,30,940.0,94.0,2.8,24.0,883.0,1035.05,755.18
2016,7,10,14,45,933.0,92.0,2.8,24.0,849.0,1016.2,744.24
2016,7,10,15,0,926.0,90.0,2.8,24.0,815.0,993.84,731.11
2016,7,10,15,15,916.5,88.5,2.8,23.5,775.0,966.35,716.03
2016,7,10,15,30,907.0,87.0,2.8,23.0,735.0,935.79,698.82
2016,7,10,15,45,895.0,84.5,2.8,23.0,691.0,898.99,675.92
2016,7,10,16,0,883.0,82.0,2.8,23.0,647.0,859.65,651.12
2016,7,10,16,15,866.5,80.0,2.75,22.5,599.0,814.9,623.18
2016,7,10,16,30,850.0,78.0,2.7,22.0,551.0,768.44,593.59
2016,7,10,16,45,828.0,75.0,2.65,22.0,500.5,721.12,561.73
2016,7,10,17,0,806.0,72.0,2.6,22.0,450.0,666.83,524.23
2016,7,10,17,15,776.5,68.0,2.5,21.5,398.0,606.02,480.66
2016,7,10,17,30,747.0,64.0,2.4,21.0,346.0,545.89,435.37
2016,7,10,17,45,705.5,60.0,2.3,20.5,294.5,480.04,383.95
2016,7,10,18,0,664.0,56.0,2.2,20.0,243.0,416.77,332.59
2016,7,10,18,15,602.5,50.0,2.0,19.0,194.0,347.18,274.71
2016,7,10,18,30,541.0,44.0,1.8,18.0,145.0,281.5,218.13
2016,7,10,18,45,443.0,36.0,1.65,17.5,102.5,207.23,153.83
2016,7,10,19,0,345.0,28.0,1.5,17.0,60.0,143.97,95.51
2016,7,10,19,15,172.5,14.0,1.5,16.5,30.0,61.27,0.0
2016,7,10,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,5,15,174.5,12.5,1.65,13.5,28.0,9.96,0.0
2016,7,11,5,30,349.0,25.0,1.8,14.0,56.0,20.24,10.45
2016,7,11,5,45,447.5,32.5,2.0,14.5,98.0,25.67,16.67
2016,7,11,6,0,546.0,40.0,2.2,15.0,140.0,33.76,24.21
2016,7,11,6,15,606.0,45.5,2.2,15.5,188.0,37.48,27.73
2016,7,11,6,30,666.0,51.0,2.2,16.0,236.0,41.13,31.02
2016,7,11,6,45,706.5,55.0,2.2,17.0,286.5,43.36,32.85
2016,7,11,7,0,747.0,59.0,2.2,18.0,337.0,45.54,34.55
2016,7,11,7,15,776.0,62.5,2.05,18.5,388.5,47.19,35.81
2016,7,11,7,30,805.0,66.0,1.9,19.0,440.0,48.76,36.97
2016,7,11,7,45,826.5,69.0,1.8,20.0,490.0,90.92,49.08
2016,7,11,8,0,848.0,72.0,1.7,21.0,540.0,147.19,79.39
2016,7,11,8,15,864.0,74.0,1.6,21.5,587.5,204.14,121.75
2016,7,11,8,30,880.0,76.0,1.5,22.0,635.0,262.56,170.25
2016,7,11,8,45,892.0,78.5,1.45,22.5,679.0,321.46,220.78
2016,7,11,9,0,904.0,81.0,1.4,23.0,723.0,380.92,271.28
2016,7,11,9,15,914.0,82.5,1.4,23.0,763.0,439.05,320.24
2016,7,11,9,30,924.0,84.0,1.4,23.0,803.0,496.99,367.57
2016,7,11,9,45,925.0,89.0,1.4,23.5,835.5,552.84,411.02
2016,7,11,10,0,926.0,94.0,1.4,24.0,868.0,607.11,451.63
2016,7,11,10,15,932.0,95.0,1.4,24.0,897.0,659.22,490.25
2016,7,11,10,30,938.0,96.0,1.4,24.0,926.0,709.77,526.63
2016,7,11,10,45,942.0,97.0,1.45,24.5,947.5,757.11,559.07
2016,7,11,11,0,946.0,98.0,1.5,25.0,969.0,802.29,587.56
2016,7,11,11,15,949.0,99.0,1.6,25.0,984.5,844.31,615.36
2016,7,11,11,30,952.0,100.0,1.7,25.0,1000.0,883.73,641.36
2016,7,11,11,45,953.5,100.0,1.8,25.5,1007.5,918.17,662.78
2016,7,11,12,0,955.0,100.0,1.9,26.0,1015.0,949.59,682.2
2016,7,11,12,15,955.5,100.0,2.0,26.0,1015.5,976.94,700.35
2016,7,11,12,30,956.0,100.0,2.1,26.0,1016.0,1000.96,716.48
2016,7,11,12,45,956.5,99.0,2.25,26.0,1009.5,1020.56,730.47
2016,7,11,13,0,957.0,98.0,2.4,26.0,1003.0,1036.57,742.31
2016,7,11,13,15,954.5,97.5,2.45,25.5,989.0,1046.43,750.78
2016,7,11,13,30,952.0,97.0,2.5,25.0,975.0,1052.5,757.06
2016,7,11,13,45,948.0,96.5,2.65,25.0,953.5,1053.25,759.69
2016,7,11,14,0,944.0,96.0,2.8,25.0,932.0,1050.18,760.0
2016,7,11,14,15,938.5,94.5,2.85,25.0,904.0,1040.77,755.36
2016,7,11,14,30,933.0,93.0,2.9,25.0,876.0,1027.64,748.47
2016,7,11,14,45,926.5,91.5,3.0,25.0,842.0,1009.9,739.12
2016,7,11,15,0,920.0,90.0,3.1,25.0,808.0,988.69,727.5
2016,7,11,15,15,910.5,88.5,3.1,24.5,768.5,961.32,712.4
2016,7,11,15,30,901.0,87.0,3.1,24.0,729.0,930.9,695.2
2016,7,11,15,45,889.5,84.0,3.15,24.0,685.5,894.12,672.54
2016,7,11,16,0,878.0,81.0,3.2,24.0,642.0,854.78,647.91
2016,7,11,16,15,861.5,79.0,3.15,23.5,594.5,810.18,619.95
2016,7,11,16,30,845.0,77.0,3.1,23.0,547.0,763.89,590.34
2016,7,11,16,45,825.0,73.5,3.1,22.5,497.0,711.8,556.21
2016,7,11,17,0,805.0,70.0,3.1,22.0,447.0,664.24,524.61
2016,7,11,17,15,776.0,66.5,3.05,21.5,395.5,604.39,481.64
2016,7,11,17,30,747.0,63.0,3.0,21.0,344.0,545.16,436.81
2016,7,11,17,45,708.5,58.0,2.95,20.5,293.0,479.81,385.53
2016,7,11,18,0,670.0,53.0,2.9,20.0,242.0,416.8,334.07
2016,7,11,18,15,610.0,47.5,2.7,19.0,193.5,346.14,274.95
2016,7,11,18,30,550.0,42.0,2.5,18.0,145.0,283.05,219.97
2016,7,11,18,45,455.5,34.0,2.3,17.5,102.5,209.47,155.67
2016,7,11,19,0,361.0,26.0,2.1,17.0,60.0,146.6,96.77
2016,7,11,19,15,180.5,13.0,2.1,16.5,30.0,61.85,0.0
2016,7,11,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,5,15,179.0,12.0,1.8,11.5,27.5,10.91,0.0
2016,7,12,5,30,358.0,24.0,1.8,12.0,55.0,19.41,9.72
2016,7,12,5,45,454.5,32.0,1.8,12.5,97.0,25.3,16.49
2016,7,12,6,0,551.0,40.0,1.8,13.0,139.0,33.84,24.49
2016,7,12,6,15,612.5,45.5,1.65,13.5,188.0,37.56,28.05
2016,7,12,6,30,674.0,51.0,1.5,14.0,237.0,41.22,31.38
2016,7,12,6,45,713.5,55.5,1.4,15.0,288.0,43.85,33.6
2016,7,12,7,0,753.0,60.0,1.3,16.0,339.0,46.41,35.64
2016,7,12,7,15,783.0,63.5,1.2,16.5,391.0,48.04,36.89
2016,7,12,7,30,813.0,67.0,1.1,17.0,443.0,49.6,38.04
2016,7,12,7,45,834.0,70.5,1.05,18.0,494.0,91.52,50.16
2016,7,12,8,0,855.0,74.0,1.0,19.0,545.0,148.63,80.87
2016,7,12,8,15,872.0,76.5,0.9,19.5,593.5,206.64,123.91
2016,7,12,8,30,889.0,79.0,0.8,20.0,642.0,266.25,173.15
2016,7,12,8,45,901.5,81.0,0.75,20.5,686.5,325.54,223.72
2016,7,12,9,0,914.0,83.0,0.7,21.0,731.0,385.42,274.14
2016,7,12,9,15,924.0,85.0,0.65,21.5,771.5,444.62,322.56
2016,7,12,9,30,934.0,87.0,0.6,22.0,812.0,503.63,368.87
2016,7,12,9,45,943.0,87.0,0.55,22.5,847.5,559.98,411.34
2016,7,12,10,0,952.0,87.0,0.5,23.0,883.0,615.47,451.32
2016,7,12,10,15,957.5,88.0,0.5,23.5,911.5,668.57,488.57
2016,7,12,10,30,963.0,89.0,0.5,24.0,940.0,720.0,523.33
2016,7,12,10,45,967.0,90.0,0.55,24.5,962.0,768.48,555.32
