Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,11,0,971.0,91.0,0.6,25.0,984.0,814.71,583.61
2016,7,12,11,15,973.5,91.5,0.75,25.0,999.0,856.87,611.87
2016,7,12,11,30,976.0,92.0,0.9,25.0,1014.0,896.3,638.37
2016,7,12,11,45,976.5,92.5,1.05,25.0,1021.5,931.12,661.94
2016,7,12,12,0,977.0,93.0,1.2,25.0,1029.0,962.77,683.56
2016,7,12,12,15,977.0,93.0,1.35,25.0,1029.0,990.21,702.58
2016,7,12,12,30,977.0,93.0,1.5,25.0,1029.0,1014.21,719.52
2016,7,12,12,45,967.5,98.5,1.65,25.5,1019.5,1030.99,730.63
2016,7,12,13,0,958.0,104.0,1.8,26.0,1010.0,1043.94,739.43
2016,7,12,13,15,955.0,103.5,1.9,26.0,995.0,1053.46,746.95
2016,7,12,13,30,952.0,103.0,2.0,26.0,980.0,1059.16,752.24
2016,7,12,13,45,947.5,102.0,2.1,26.0,958.0,1059.01,754.01
2016,7,12,14,0,943.0,101.0,2.2,26.0,936.0,1055.02,753.52
2016,7,12,14,15,936.5,100.0,2.25,25.5,907.5,1045.25,750.38
2016,7,12,14,30,930.0,99.0,2.3,25.0,879.0,1031.78,745.01
2016,7,12,14,45,922.0,97.5,2.35,25.0,844.0,1012.72,734.68
2016,7,12,15,0,914.0,96.0,2.4,25.0,809.0,990.22,722.18
2016,7,12,15,15,904.0,94.0,2.4,24.5,769.0,962.01,706.83
2016,7,12,15,30,894.0,92.0,2.4,24.0,729.0,930.77,689.41
2016,7,12,15,45,881.0,89.5,2.4,24.0,685.0,893.47,666.47
2016,7,12,16,0,868.0,87.0,2.4,24.0,641.0,853.73,641.69
2016,7,12,16,15,851.0,84.5,2.4,23.5,593.0,808.49,614.05
2016,7,12,16,30,834.0,82.0,2.4,23.0,545.0,768.06,589.27
2016,7,12,16,45,812.0,78.5,2.4,23.0,494.5,714.43,553.45
2016,7,12,17,0,790.0,75.0,2.4,23.0,444.0,660.14,516.48
2016,7,12,17,15,760.0,71.0,2.3,22.5,392.5,599.63,473.21
2016,7,12,17,30,730.0,67.0,2.2,22.0,341.0,539.86,428.43
2016,7,12,17,45,689.0,62.0,2.15,21.5,290.0,473.84,377.35
2016,7,12,18,0,648.0,57.0,2.1,21.0,239.0,410.42,326.25
2016,7,12,18,15,585.5,51.0,1.95,20.0,190.5,341.29,269.07
2016,7,12,18,30,523.0,45.0,1.8,19.0,142.0,276.02,213.12
2016,7,12,18,45,425.0,36.5,1.7,18.5,99.5,202.06,149.37
2016,7,12,19,0,327.0,28.0,1.6,18.0,57.0,139.19,91.09
2016,7,12,19,15,163.5,14.0,1.6,17.5,28.5,59.08,0.0
2016,7,12,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,162.5,12.5,1.0,13.5,26.5,11.37,0.0
2016,7,13,5,30,325.0,25.0,1.2,14.0,53.0,20.33,10.13
2016,7,13,5,45,425.5,33.5,1.4,15.0,94.5,26.61,17.4
2016,7,13,6,0,526.0,42.0,1.6,16.0,136.0,32.7,23.15
2016,7,13,6,15,589.5,48.0,1.55,16.5,184.5,36.43,26.67
2016,7,13,6,30,653.0,54.0,1.5,17.0,233.0,43.75,33.21
2016,7,13,6,45,696.0,59.0,1.5,18.0,284.5,46.69,35.66
2016,7,13,7,0,739.0,64.0,1.5,19.0,336.0,49.54,37.92
2016,7,13,7,15,769.0,67.5,1.4,20.0,387.5,51.02,38.92
2016,7,13,7,30,799.0,71.0,1.3,21.0,439.0,52.45,39.85
2016,7,13,7,45,822.5,74.0,1.25,22.0,490.0,84.84,44.53
2016,7,13,8,0,846.0,77.0,1.2,23.0,541.0,149.12,80.5
2016,7,13,8,15,863.0,79.5,1.1,23.5,589.5,206.7,122.51
2016,7,13,8,30,880.0,82.0,1.0,24.0,638.0,265.88,170.74
2016,7,13,8,45,893.5,84.0,0.9,24.5,682.5,325.03,220.42
2016,7,13,9,0,907.0,86.0,0.8,25.0,727.0,384.89,269.99
2016,7,13,9,15,917.0,87.5,0.65,25.5,767.5,443.39,316.74
2016,7,13,9,30,927.0,89.0,0.5,26.0,808.0,501.69,361.08
2016,7,13,9,45,924.5,96.5,0.4,26.5,840.5,558.18,402.25
2016,7,13,10,0,922.0,104.0,0.3,27.0,873.0,612.75,439.98
2016,7,13,10,15,928.0,105.5,0.4,27.0,902.0,665.34,478.17
2016,7,13,10,30,934.0,107.0,0.5,27.0,931.0,716.37,514.43
2016,7,13,10,45,939.0,107.5,0.6,27.5,953.5,764.06,546.71
2016,7,13,11,0,944.0,108.0,0.7,28.0,976.0,809.65,575.27
2016,7,13,11,15,947.0,108.5,0.8,28.0,991.0,851.39,602.19
2016,7,13,11,30,950.0,109.0,0.9,28.0,1006.0,890.51,627.4
2016,7,13,11,45,951.5,109.5,1.05,28.5,1014.0,925.57,649.57
2016,7,13,12,0,953.0,110.0,1.2,29.0,1022.0,957.63,669.81
2016,7,13,12,15,953.0,110.0,1.3,29.0,1022.0,984.72,687.53
2016,7,13,12,30,953.0,110.0,1.4,29.0,1022.0,1008.46,703.31
2016,7,13,12,45,955.0,107.5,1.55,29.0,1015.5,1028.23,717.52
2016,7,13,13,0,957.0,105.0,1.7,29.0,1009.0,1044.41,729.62
2016,7,13,13,15,954.5,104.0,1.8,29.0,994.5,1053.95,737.07
2016,7,13,13,30,952.0,103.0,1.9,29.0,980.0,1059.67,742.34
2016,7,13,13,45,947.5,102.5,2.0,29.0,958.0,1060.07,744.48
2016,7,13,14,0,943.0,102.0,2.1,29.0,936.0,1056.64,744.4
2016,7,13,14,15,937.5,100.5,2.2,29.0,907.5,1047.36,740.79
2016,7,13,14,30,932.0,99.0,2.3,29.0,879.0,1034.35,734.93
2016,7,13,14,45,924.0,97.5,2.4,29.0,844.5,1015.27,725.29
2016,7,13,15,0,916.0,96.0,2.5,29.0,810.0,992.74,713.45
2016,7,13,15,15,905.5,94.5,2.55,28.5,770.0,964.58,698.85
2016,7,13,15,30,895.0,93.0,2.6,28.0,730.0,933.42,682.16
2016,7,13,15,45,882.0,90.5,2.65,28.0,685.5,896.09,659.85
2016,7,13,16,0,869.0,88.0,2.7,28.0,641.0,856.31,635.68
2016,7,13,16,15,851.5,85.5,2.75,27.5,593.0,810.62,608.33
2016,7,13,16,30,834.0,83.0,2.8,27.0,545.0,769.8,583.8
2016,7,13,16,45,812.0,79.5,2.85,26.5,495.0,716.15,549.58
2016,7,13,17,0,790.0,76.0,2.9,26.0,445.0,661.81,514.0
2016,7,13,17,15,760.0,72.0,2.8,25.5,393.0,601.25,470.92
2016,7,13,17,30,730.0,68.0,2.7,25.0,341.0,541.42,426.35
2016,7,13,17,45,688.5,63.0,2.65,24.5,290.0,475.05,375.26
2016,7,13,18,0,647.0,58.0,2.6,24.0,239.0,413.45,325.81
2016,7,13,18,15,584.0,51.5,2.35,23.0,190.0,341.49,266.72
2016,7,13,18,30,521.0,45.0,2.1,22.0,141.0,275.46,210.53
2016,7,13,18,45,423.0,36.5,1.9,21.0,99.0,201.57,147.59
2016,7,13,19,0,325.0,28.0,1.7,20.0,57.0,138.77,89.53
2016,7,13,19,15,162.5,14.0,1.65,19.5,28.5,58.75,0.0
2016,7,13,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,170.5,12.5,0.9,15.0,26.5,11.37,0.0
2016,7,14,5,30,341.0,25.0,1.0,16.0,53.0,20.43,9.84
2016,7,14,5,45,443.5,33.0,1.15,17.0,95.0,26.27,16.92
2016,7,14,6,0,546.0,41.0,1.3,18.0,137.0,31.98,22.3
2016,7,14,6,15,609.0,47.0,1.15,18.5,186.0,39.01,28.7
2016,7,14,6,30,672.0,53.0,1.0,19.0,235.0,43.04,32.31
2016,7,14,6,45,714.0,57.0,0.9,19.5,287.0,45.19,34.13
2016,7,14,7,0,756.0,61.0,0.8,20.0,339.0,47.31,35.84
2016,7,14,7,15,786.0,65.0,0.7,20.5,391.0,49.29,37.36
2016,7,14,7,30,816.0,69.0,0.6,21.0,443.0,51.17,38.77
2016,7,14,7,45,838.0,71.5,0.55,22.0,494.0,90.79,49.37
2016,7,14,8,0,860.0,74.0,0.5,23.0,545.0,147.63,78.61
2016,7,14,8,15,876.5,76.5,0.5,23.5,593.5,205.97,120.83
2016,7,14,8,30,893.0,79.0,0.5,24.0,642.0,265.84,169.3
2016,7,14,8,45,906.0,81.0,0.55,25.0,687.0,325.63,219.02
2016,7,14,9,0,919.0,83.0,0.6,26.0,732.0,386.07,268.66
2016,7,14,9,15,929.0,84.5,0.7,26.5,772.5,445.28,316.93
2016,7,14,9,30,939.0,86.0,0.8,27.0,813.0,504.28,363.53
2016,7,14,9,45,944.0,89.0,0.95,27.5,847.5,561.52,407.68
2016,7,14,10,0,949.0,92.0,1.1,28.0,882.0,617.54,449.54
2016,7,14,10,15,954.5,93.0,1.2,28.0,911.0,670.69,488.76
2016,7,14,10,30,960.0,94.0,1.3,28.0,940.0,722.17,525.86
2016,7,14,10,45,964.0,95.0,1.45,28.5,962.5,770.7,559.26
2016,7,14,11,0,968.0,96.0,1.6,29.0,985.0,816.99,588.87
2016,7,14,11,15,970.5,96.5,1.7,29.0,1000.0,859.22,616.31
2016,7,14,11,30,973.0,97.0,1.8,29.0,1015.0,898.73,641.89
2016,7,14,11,45,974.5,97.5,1.95,29.0,1023.0,934.48,665.57
2016,7,14,12,0,976.0,98.0,2.1,29.0,1031.0,967.15,687.3
2016,7,14,12,15,976.0,98.0,2.2,29.0,1031.5,994.73,705.34
2016,7,14,12,30,976.0,98.0,2.3,29.0,1032.0,1018.88,721.31
2016,7,14,12,45,967.5,102.5,2.4,29.0,1022.5,1035.75,732.84
2016,7,14,13,0,959.0,107.0,2.5,29.0,1013.0,1048.81,742.15
2016,7,14,13,15,956.5,106.5,2.55,28.5,998.0,1058.95,750.76
2016,7,14,13,30,954.0,106.0,2.6,28.0,983.0,1065.26,757.15
2016,7,14,13,45,949.5,105.0,2.65,28.0,961.5,1065.22,758.22
2016,7,14,14,0,945.0,104.0,2.7,28.0,940.0,1061.32,757.05
2016,7,14,14,15,939.0,102.5,2.75,27.5,911.0,1051.58,753.83
2016,7,14,14,30,933.0,101.0,2.8,27.0,882.0,1038.11,748.36
2016,7,14,14,45,925.5,99.5,2.85,27.0,847.5,1019.53,738.21
2016,7,14,15,0,918.0,98.0,2.9,27.0,813.0,997.49,725.88
2016,7,14,15,15,907.0,96.0,2.85,26.5,772.5,968.28,709.45
2016,7,14,15,30,896.0,94.0,2.8,26.0,732.0,936.07,690.99
2016,7,14,15,45,883.5,91.5,2.8,26.0,687.5,899.16,668.31
2016,7,14,16,0,871.0,89.0,2.8,26.0,643.0,859.76,643.77
2016,7,14,16,15,853.5,86.0,2.75,25.5,594.5,813.41,615.07
2016,7,14,16,30,836.0,83.0,2.7,25.0,546.0,771.93,589.34
2016,7,14,16,45,813.5,79.5,2.7,25.0,495.5,717.78,553.26
2016,7,14,17,0,791.0,76.0,2.7,25.0,445.0,663.0,516.04
2016,7,14,17,15,760.0,72.5,2.6,24.5,393.0,602.27,472.79
2016,7,14,17,30,729.0,69.0,2.5,24.0,341.0,542.34,428.07
2016,7,14,17,45,686.0,64.0,2.4,23.5,289.5,475.1,376.12
2016,7,14,18,0,643.0,59.0,2.3,23.0,238.0,412.94,326.08
2016,7,14,18,15,578.5,52.5,2.05,22.0,189.0,340.43,266.48
2016,7,14,18,30,514.0,46.0,1.8,21.0,140.0,274.02,209.9
2016,7,14,18,45,411.0,37.0,1.55,20.0,97.5,198.18,145.4
2016,7,14,19,0,308.0,28.0,1.3,19.0,55.0,134.06,86.07
2016,7,14,19,15,154.0,14.0,1.4,18.5,27.5,56.69,0.0
2016,7,14,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,15,5,15,131.5,13.5,1.7,12.5,24.0,12.28,0.0
2016,7,15,5,30,263.0,27.0,1.8,13.0,48.0,22.28,11.07
2016,7,15,5,45,369.0,37.0,1.9,13.5,89.0,29.77,20.17
2016,7,15,6,0,475.0,47.0,2.0,14.0,130.0,37.0,27.11
2016,7,15,6,15,543.5,54.0,1.95,14.5,178.0,41.32,31.23
2016,7,15,6,30,612.0,61.0,1.9,15.0,226.0,45.53,35.06
2016,7,15,6,45,658.5,66.0,1.85,15.5,277.5,47.93,37.13
2016,7,15,7,0,705.0,71.0,1.8,16.0,329.0,55.13,43.34
2016,7,15,7,15,738.0,75.5,1.75,16.5,380.5,57.15,44.89
2016,7,15,7,30,771.0,80.0,1.7,17.0,432.0,59.08,46.33
2016,7,15,7,45,796.5,83.0,1.7,17.5,483.5,88.89,50.11
2016,7,15,8,0,822.0,86.0,1.7,18.0,535.0,144.46,79.63
2016,7,15,8,15,840.5,88.5,1.7,18.5,583.5,201.5,122.07
2016,7,15,8,30,859.0,91.0,1.7,19.0,632.0,266.82,176.29
2016,7,15,8,45,873.5,93.5,1.7,20.0,677.0,325.67,226.73
2016,7,15,9,0,888.0,96.0,1.7,21.0,722.0,385.37,277.39
2016,7,15,9,15,899.0,97.5,1.7,21.5,762.5,443.46,326.15
2016,7,15,9,30,910.0,99.0,1.7,22.0,803.0,501.47,373.24
2016,7,15,9,45,918.0,101.0,1.75,22.5,838.5,558.04,417.81
2016,7,15,10,0,926.0,103.0,1.8,23.0,874.0,613.73,460.18
2016,7,15,10,15,932.5,104.5,1.85,23.0,903.0,666.95,500.37
2016,7,15,10,30,939.0,106.0,1.9,23.0,932.0,718.66,538.41
2016,7,15,10,45,944.5,106.0,2.0,23.5,954.5,766.61,572.27
2016,7,15,11,0,950.0,106.0,2.1,24.0,977.0,812.49,602.1
2016,7,15,11,15,823.0,191.0,2.15,24.0,954.5,832.26,614.89
2016,7,15,11,30,696.0,276.0,2.2,24.0,932.0,841.85,618.65
2016,7,15,11,45,652.0,307.5,2.3,24.5,926.0,860.81,629.89
2016,7,15,12,0,608.0,339.0,2.4,25.0,920.0,877.66,639.35
2016,7,15,12,15,784.0,223.0,2.45,25.0,972.5,952.63,692.9
2016,7,15,12,30,960.0,107.0,2.5,25.0,1025.0,1012.96,731.6
2016,7,15,12,45,951.5,111.5,2.6,25.0,1015.5,1029.64,742.83
2016,7,15,13,0,943.0,116.0,2.7,25.0,1006.0,1042.57,752.18
2016,7,15,13,15,940.0,115.0,2.7,25.0,991.0,1051.7,758.27
2016,7,15,13,30,937.0,114.0,2.7,25.0,976.0,1057.03,762.1
2016,7,15,13,45,748.0,218.5,2.75,25.0,896.5,1000.11,726.62
2016,7,15,14,0,559.0,323.0,2.8,25.0,817.0,916.59,669.88
2016,7,15,14,15,573.5,299.0,2.8,24.5,791.5,906.94,667.14
2016,7,15,14,30,588.0,275.0,2.8,24.0,766.0,893.97,661.6
2016,7,15,14,45,589.0,260.5,2.8,24.0,735.5,874.53,649.99
2016,7,15,15,0,590.0,246.0,2.8,24.0,705.0,856.81,639.47
2016,7,15,15,15,730.5,175.0,2.8,23.5,714.0,904.83,676.29
2016,7,15,15,30,871.0,104.0,2.8,23.0,723.0,924.93,692.26
2016,7,15,15,45,856.0,101.5,2.8,23.0,678.0,886.55,667.74
2016,7,15,16,0,841.0,99.0,2.8,23.0,633.0,853.66,647.3
2016,7,15,16,15,652.0,142.5,2.75,22.5,537.5,722.5,558.15
2016,7,15,16,30,463.0,186.0,2.7,22.0,442.0,589.77,461.44
2016,7,15,16,45,609.0,135.5,2.7,22.0,439.0,631.42,496.65
2016,7,15,17,0,755.0,85.0,2.7,22.0,436.0,648.41,511.99
2016,7,15,17,15,722.0,80.5,2.65,21.5,384.5,586.67,466.54
2016,7,15,17,30,689.0,76.0,2.6,21.0,333.0,528.57,422.66
2016,7,15,17,45,643.5,70.5,2.55,20.5,282.0,461.33,370.07
2016,7,15,18,0,598.0,65.0,2.5,20.0,231.0,397.27,318.03
2016,7,15,18,15,530.5,57.5,2.4,19.0,182.5,324.48,257.68
2016,7,15,18,30,463.0,50.0,2.3,18.0,134.0,258.13,200.71
2016,7,15,18,45,357.5,40.0,2.2,17.5,93.0,183.04,136.03
2016,7,15,19,0,252.0,30.0,2.1,17.0,52.0,119.97,77.21
2016,7,15,19,15,126.0,15.0,2.15,16.5,26.0,42.22,0.0
2016,7,15,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,5,15,131.0,13.0,0.55,12.5,23.5,11.82,0.0
2016,7,16,5,30,262.0,26.0,0.6,13.0,47.0,21.42,10.1
2016,7,16,5,45,371.0,35.5,0.65,14.0,87.5,28.49,19.03
2016,7,16,6,0,480.0,45.0,0.7,15.0,128.0,35.35,25.57
2016,7,16,6,15,548.0,52.0,0.65,15.5,176.0,39.74,29.74
2016,7,16,6,30,616.0,59.0,0.6,16.0,224.0,44.01,33.61
2016,7,16,6,45,662.0,64.0,0.6,16.5,275.5,46.49,35.74
2016,7,16,7,0,708.0,69.0,0.6,17.0,327.0,53.57,41.83
2016,7,16,7,15,359.0,111.0,0.55,17.5,242.5,75.94,61.08
2016,7,16,7,30,10.0,153.0,0.5,18.0,158.0,126.8,104.16
2016,7,16,7,45,5.0,152.5,0.45,19.0,155.5,128.43,99.77
2016,7,16,8,0,0.0,152.0,0.4,20.0,153.0,129.57,100.01
2016,7,16,8,15,429.0,121.0,0.45,20.5,390.5,153.28,99.88
2016,7,16,8,30,858.0,90.0,0.5,21.0,628.0,265.26,172.34
2016,7,16,8,45,873.0,92.0,0.55,21.5,673.5,323.85,221.52
2016,7,16,9,0,888.0,94.0,0.6,22.0,719.0,383.33,271.4
2016,7,16,9,15,898.5,96.0,0.7,22.0,759.5,441.66,320.21
2016,7,16,9,30,909.0,98.0,0.8,22.0,800.0,499.87,367.65
2016,7,16,9,45,917.0,99.5,0.95,22.5,835.0,556.03,411.84
2016,7,16,10,0,925.0,101.0,1.1,23.0,870.0,611.3,454.02
2016,7,16,10,15,931.5,102.5,1.25,23.5,899.0,664.52,493.51
2016,7,16,10,30,938.0,104.0,1.4,24.0,928.0,716.23,530.87
2016,7,16,10,45,942.0,105.0,1.6,24.5,950.5,764.0,565.09
2016,7,16,11,0,946.0,106.0,1.8,25.0,973.0,809.59,595.35
2016,7,16,11,15,949.0,106.5,1.9,25.0,988.5,851.58,623.21
2016,7,16,11,30,952.0,107.0,2.0,25.0,1004.0,890.94,649.23
2016,7,16,11,45,953.5,107.5,2.15,25.0,1012.0,926.23,673.03
2016,7,16,12,0,955.0,108.0,2.3,25.0,1020.0,958.49,694.89
2016,7,16,12,15,955.5,108.0,2.4,25.0,1020.5,986.21,713.37
2016,7,16,12,30,956.0,108.0,2.5,25.0,1021.0,1010.59,729.78
2016,7,16,12,45,954.0,108.5,2.6,25.0,1013.5,1029.59,742.85
2016,7,16,13,0,952.0,109.0,2.7,25.0,1006.0,1044.96,753.74
2016,7,16,13,15,949.5,108.5,2.75,24.5,992.0,1055.1,762.44
2016,7,16,13,30,947.0,108.0,2.8,24.0,978.0,1061.45,768.92
2016,7,16,13,45,945.5,105.5,2.85,24.0,957.0,1062.9,770.92
2016,7,16,14,0,944.0,103.0,2.9,24.0,936.0,1060.46,770.61
2016,7,16,14,15,938.0,101.5,2.9,24.0,907.5,1050.73,765.29
2016,7,16,14,30,932.0,100.0,2.9,24.0,879.0,1037.27,757.72
2016,7,16,14,45,926.5,97.5,2.9,24.0,845.0,1019.56,747.52
2016,7,16,15,0,921.0,95.0,2.9,24.0,811.0,998.28,735.08
2016,7,16,15,15,910.5,93.5,2.9,23.5,771.0,970.0,719.47
2016,7,16,15,30,900.0,92.0,2.9,23.0,731.0,938.68,701.75
2016,7,16,15,45,888.5,89.0,2.9,23.0,686.5,901.92,678.87
2016,7,16,16,0,877.0,86.0,2.9,23.0,642.0,862.59,654.06
2016,7,16,16,15,860.0,83.5,2.85,22.5,594.0,816.96,625.48
2016,7,16,16,30,843.0,81.0,2.8,22.0,546.0,776.13,599.87
2016,7,16,16,45,821.0,77.5,2.8,22.0,495.0,722.02,563.36
2016,7,16,17,0,799.0,74.0,2.8,22.0,444.0,667.2,525.67
2016,7,16,17,15,768.5,70.5,2.75,21.5,392.0,606.38,482.14
2016,7,16,17,30,738.0,67.0,2.7,21.0,340.0,546.3,436.86
2016,7,16,17,45,694.0,62.0,2.7,20.5,288.5,477.99,383.58
2016,7,16,18,0,650.0,57.0,2.7,20.0,237.0,412.55,330.41
2016,7,16,18,15,585.0,51.0,2.6,19.0,187.5,342.15,271.64
2016,7,16,18,30,520.0,45.0,2.5,18.0,138.0,275.7,214.14
2016,7,16,18,45,410.0,36.5,2.4,17.5,95.5,197.61,146.53
2016,7,16,19,0,300.0,28.0,2.3,17.0,53.0,131.65,83.67
2016,7,16,19,15,150.0,14.0,2.3,16.5,26.5,46.76,0.0
2016,7,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,5,15,136.5,12.5,1.35,11.5,23.0,11.37,0.0
2016,7,17,5,30,273.0,25.0,1.3,12.0,46.0,20.57,9.09
2016,7,17,5,45,389.5,34.0,1.3,12.5,87.5,27.26,18.02
2016,7,17,6,0,506.0,43.0,1.3,13.0,129.0,33.77,24.35
2016,7,17,6,15,572.5,49.5,1.25,13.5,177.5,37.84,28.26
2016,7,17,6,30,639.0,56.0,1.2,14.0,226.0,41.81,31.9
2016,7,17,6,45,685.5,60.0,1.2,14.5,277.5,47.71,37.12
2016,7,17,7,0,732.0,64.0,1.2,15.0,329.0,49.72,38.75
2016,7,17,7,15,763.0,68.0,1.2,15.5,380.5,51.58,40.2
2016,7,17,7,30,794.0,72.0,1.2,16.0,432.0,53.37,41.53
2016,7,17,7,45,440.0,151.5,1.25,16.5,355.0,117.04,82.22
2016,7,17,8,0,86.0,231.0,1.3,17.0,278.0,186.66,144.11
2016,7,17,8,15,480.0,157.0,1.35,17.5,454.0,189.3,128.03
2016,7,17,8,30,874.0,83.0,1.4,18.0,630.0,262.9,173.02
2016,7,17,8,45,887.0,85.0,1.5,18.5,674.5,321.82,224.32
2016,7,17,9,0,900.0,87.0,1.6,19.0,719.0,381.4,276.05
2016,7,17,9,15,909.5,88.5,1.7,19.5,759.0,439.58,325.69
2016,7,17,9,30,919.0,90.0,1.8,20.0,799.0,497.52,373.64
2016,7,17,9,45,923.0,94.0,1.95,20.5,832.5,554.26,419.31
2016,7,17,10,0,927.0,98.0,2.1,21.0,866.0,609.73,462.54
2016,7,17,10,15,932.5,99.0,2.2,21.0,894.5,662.05,502.97
2016,7,17,10,30,938.0,100.0,2.3,21.0,923.0,712.74,541.23
2016,7,17,10,45,941.5,101.0,2.45,21.5,945.0,760.19,575.52
2016,7,17,11,0,945.0,102.0,2.6,22.0,967.0,805.41,605.66
2016,7,17,11,15,947.5,102.5,2.7,22.0,981.5,846.98,633.91
2016,7,17,11,30,950.0,103.0,2.8,22.0,996.0,885.89,660.25
2016,7,17,11,45,951.0,103.0,2.95,22.0,1003.5,920.22,683.82
2016,7,17,12,0,952.0,103.0,3.1,22.0,1011.0,951.49,705.37
2016,7,17,12,15,952.0,103.0,3.2,22.0,1011.0,978.65,723.84
2016,7,17,12,30,952.0,103.0,3.3,22.0,1011.0,1002.45,740.17
2016,7,17,12,45,945.5,106.0,3.4,22.0,1002.5,1019.47,752.13
2016,7,17,13,0,939.0,109.0,3.5,22.0,994.0,1032.79,761.8
2016,7,17,13,15,936.5,108.5,3.55,21.5,979.5,1042.81,770.55
2016,7,17,13,30,934.0,108.0,3.6,21.0,965.0,1049.08,777.0
2016,7,17,13,45,932.0,105.5,3.7,21.0,944.0,1049.99,778.96
2016,7,17,14,0,930.0,103.0,3.8,21.0,923.0,1047.06,778.54
2016,7,17,14,15,924.0,101.5,3.8,21.0,894.5,1037.4,773.06
2016,7,17,14,30,918.0,100.0,3.8,21.0,866.0,1024.05,765.28
2016,7,17,14,45,912.0,97.5,3.85,21.0,832.5,1006.01,754.81
2016,7,17,15,0,906.0,95.0,3.9,21.0,799.0,984.48,742.04
2016,7,17,15,15,896.0,93.5,3.9,20.5,759.5,956.95,726.28
2016,7,17,15,30,886.0,92.0,3.9,20.0,720.0,926.41,708.38
2016,7,17,15,45,874.0,89.0,3.95,20.0,676.0,889.57,684.86
2016,7,17,16,0,862.0,86.0,4.0,20.0,632.0,850.22,659.37
2016,7,17,16,15,845.0,83.5,3.95,19.5,584.5,805.06,630.17
2016,7,17,16,30,828.0,81.0,3.9,19.0,537.0,764.78,604.08
2016,7,17,16,45,805.0,78.0,3.9,19.0,486.5,711.08,566.64
2016,7,17,17,0,782.0,75.0,3.9,19.0,436.0,656.79,528.11
2016,7,17,17,15,751.0,71.0,3.85,18.0,384.5,595.76,483.99
2016,7,17,17,30,720.0,67.0,3.8,17.0,333.0,535.58,438.14
2016,7,17,17,45,674.5,62.5,3.75,16.5,282.0,467.84,383.6
2016,7,17,18,0,629.0,58.0,3.7,16.0,231.0,405.47,331.31
2016,7,17,18,15,563.5,51.5,3.55,15.5,182.5,333.15,269.1
2016,7,17,18,30,498.0,45.0,3.4,15.0,134.0,267.07,210.4
2016,7,17,18,45,389.5,36.0,3.3,14.5,92.5,190.16,142.76
2016,7,17,19,0,281.0,27.0,3.2,14.0,51.0,124.93,79.26
2016,7,17,19,15,140.5,13.5,3.15,13.5,25.5,44.16,0.0
2016,7,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,5,15,141.5,11.5,2.7,11.5,22.0,10.46,0.0
2016,7,18,5,30,283.0,23.0,2.8,12.0,44.0,18.79,7.34
2016,7,18,5,45,393.0,31.5,2.9,12.5,84.0,25.11,16.08
2016,7,18,6,0,503.0,40.0,3.0,13.0,124.0,31.25,22.07
2016,7,18,6,15,568.0,46.0,3.0,13.5,171.5,35.01,25.7
2016,7,18,6,30,633.0,52.0,3.0,14.0,219.0,42.24,32.24
2016,7,18,6,45,677.5,56.0,3.0,14.5,269.5,44.38,34.12
2016,7,18,7,0,722.0,60.0,3.0,15.0,320.0,46.51,35.88
2016,7,18,7,15,752.5,64.0,2.95,15.5,371.0,48.48,37.44
2016,7,18,7,30,783.0,68.0,2.9,16.0,422.0,50.37,38.89
2016,7,18,7,45,573.0,136.5,2.85,16.5,411.5,111.28,74.9
2016,7,18,8,0,363.0,205.0,2.8,17.0,401.0,183.45,130.8
2016,7,18,8,15,612.0,142.0,2.75,17.0,509.0,197.98,130.07
2016,7,18,8,30,861.0,79.0,2.7,17.0,617.0,256.38,169.86
2016,7,18,8,45,874.0,81.0,2.7,17.5,661.0,314.52,221.25
2016,7,18,9,0,887.0,83.0,2.7,18.0,705.0,373.34,273.07
2016,7,18,9,15,897.5,84.5,2.7,18.5,745.0,431.18,323.08
2016,7,18,9,30,908.0,86.0,2.7,19.0,785.0,488.91,371.44
2016,7,18,9,45,913.0,89.0,2.75,19.5,819.0,544.76,416.86
2016,7,18,10,0,918.0,92.0,2.8,20.0,853.0,599.44,459.85
2016,7,18,10,15,924.5,93.5,2.85,20.0,881.5,652.35,501.11
2016,7,18,10,30,931.0,95.0,2.9,20.0,910.0,703.76,540.21
2016,7,18,10,45,936.0,95.0,3.0,20.5,932.5,751.07,574.46
2016,7,18,11,0,941.0,95.0,3.1,21.0,955.0,796.27,604.69
2016,7,18,11,15,944.0,95.5,3.15,21.0,970.5,838.06,633.17
2016,7,18,11,30,947.0,96.0,3.2,21.0,986.0,877.23,659.69
2016,7,18,11,45,949.5,95.5,3.3,21.5,994.0,912.26,682.28
2016,7,18,12,0,952.0,95.0,3.4,22.0,1002.0,944.29,702.75
2016,7,18,12,15,952.5,95.0,3.45,22.0,1002.5,971.85,721.22
2016,7,18,12,30,953.0,95.0,3.5,22.0,1003.0,996.05,737.5
2016,7,18,12,45,955.0,92.5,3.6,22.0,997.0,1015.74,751.23
2016,7,18,13,0,957.0,90.0,3.7,22.0,991.0,1031.81,762.7
2016,7,18,13,15,955.0,89.5,3.7,22.0,977.0,1042.27,769.87
2016,7,18,13,30,953.0,89.0,3.7,22.0,963.0,1048.91,774.69
2016,7,18,13,45,952.0,86.5,3.75,22.0,942.5,1050.58,776.76
2016,7,18,14,0,951.0,84.0,3.8,22.0,922.0,1048.33,776.42
2016,7,18,14,15,946.0,83.0,3.75,21.5,894.0,1039.86,772.88
2016,7,18,14,30,941.0,82.0,3.7,21.0,866.0,1027.62,766.98
2016,7,18,14,45,936.5,79.5,3.7,21.0,832.5,1010.5,756.82
2016,7,18,15,0,932.0,77.0,3.7,21.0,799.0,989.76,744.32
2016,7,18,15,15,922.5,75.5,3.7,20.5,760.0,961.96,728.47
2016,7,18,15,30,913.0,74.0,3.7,20.0,721.0,931.05,710.43
2016,7,18,15,45,903.0,71.5,3.7,20.0,677.0,895.61,687.75
2016,7,18,16,0,893.0,69.0,3.7,20.0,633.0,857.46,663.02
2016,7,18,16,15,877.5,67.0,3.65,19.5,585.5,812.9,634.43
2016,7,18,16,30,862.0,65.0,3.6,19.0,538.0,766.52,604.09
2016,7,18,16,45,842.5,62.0,3.55,19.0,488.0,714.4,567.84
2016,7,18,17,0,823.0,59.0,3.5,19.0,438.0,661.36,530.28
2016,7,18,17,15,795.0,56.5,3.4,18.5,387.0,602.75,488.09
2016,7,18,17,30,767.0,54.0,3.3,18.0,336.0,549.17,446.46
2016,7,18,17,45,728.5,50.0,3.25,17.5,285.0,483.8,394.19
2016,7,18,18,0,690.0,46.0,3.2,17.0,234.0,420.77,341.7
2016,7,18,18,15,630.5,41.0,3.0,16.5,185.5,349.67,280.53
2016,7,18,18,30,571.0,36.0,2.8,16.0,137.0,284.02,221.98
2016,7,18,18,45,472.0,29.0,2.65,15.5,95.0,208.47,154.91
2016,7,18,19,0,373.0,22.0,2.5,15.0,53.0,143.02,88.29
2016,7,18,19,15,186.5,11.0,2.45,14.5,26.5,52.31,0.0
2016,7,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,19,5,15,160.5,10.5,1.95,10.5,22.0,9.55,0.0
2016,7,19,5,30,321.0,21.0,2.0,11.0,44.0,17.07,5.71
2016,7,19,5,45,431.5,29.0,2.1,11.5,85.5,25.13,16.13
2016,7,19,6,0,542.0,37.0,2.2,12.0,127.0,31.48,22.36
2016,7,19,6,15,605.5,42.5,2.2,12.5,175.0,35.28,26.04
2016,7,19,6,30,669.0,48.0,2.2,13.0,223.0,39.02,29.5
2016,7,19,6,45,712.5,51.5,2.2,14.0,274.0,40.93,31.12
2016,7,19,7,0,756.0,55.0,2.2,15.0,325.0,42.84,32.63
2016,7,19,7,15,785.0,58.0,2.15,15.5,376.5,44.23,33.7
2016,7,19,7,30,814.0,61.0,2.1,16.0,428.0,53.13,41.33
2016,7,19,7,45,835.0,64.0,2.1,16.5,478.5,81.5,44.88
2016,7,19,8,0,856.0,67.0,2.1,17.0,529.0,138.51,74.23
2016,7,19,8,15,872.0,69.0,2.1,17.5,577.0,196.29,117.17
2016,7,19,8,30,888.0,71.0,2.1,18.0,625.0,255.56,167.18
2016,7,19,8,45,898.0,74.0,2.15,18.5,669.0,315.21,219.7
2016,7,19,9,0,908.0,77.0,2.2,19.0,713.0,375.2,272.31
2016,7,19,9,15,917.5,79.0,2.25,19.0,753.0,434.26,323.66
2016,7,19,9,30,927.0,81.0,2.3,19.0,793.0,493.08,373.42
2016,7,19,9,45,931.0,84.0,2.4,19.5,826.5,549.48,419.26
2016,7,19,10,0,935.0,87.0,2.5,20.0,860.0,604.57,462.57
2016,7,19,10,15,940.5,88.5,2.55,20.0,889.0,657.75,503.86
2016,7,19,10,30,946.0,90.0,2.6,20.0,918.0,709.29,542.87
2016,7,19,10,45,947.5,92.0,2.65,20.0,939.5,756.61,577.61
2016,7,19,11,0,949.0,94.0,2.7,20.0,961.0,801.53,608.37
2016,7,19,11,15,951.5,94.5,2.75,20.0,976.0,843.3,636.71
2016,7,19,11,30,954.0,95.0,2.8,20.0,991.0,882.39,663.06
2016,7,19,11,45,956.0,95.0,2.85,20.0,999.0,917.73,686.77
2016,7,19,12,0,958.0,95.0,2.9,20.0,1007.0,950.04,708.39
2016,7,19,12,15,958.0,95.0,2.9,20.0,1007.0,977.35,726.25
2016,7,19,12,30,958.0,95.0,2.9,20.0,1007.0,1001.25,741.88
2016,7,19,12,45,950.0,99.5,2.95,20.5,998.5,1018.42,752.15
2016,7,19,13,0,942.0,104.0,3.0,21.0,990.0,1031.83,760.06
2016,7,19,13,15,939.5,103.5,3.05,21.0,975.5,1041.86,767.34
2016,7,19,13,30,937.0,103.0,3.1,21.0,961.0,1048.11,772.31
2016,7,19,13,45,938.0,98.5,3.15,21.5,940.5,1049.88,773.02
2016,7,19,14,0,939.0,94.0,3.2,22.0,920.0,1047.72,771.32
2016,7,19,14,15,933.0,93.0,3.25,21.5,892.0,1038.44,768.09
2016,7,19,14,30,927.0,92.0,3.3,21.0,864.0,1025.46,762.53
2016,7,19,14,45,923.5,88.5,3.35,21.0,830.5,1008.52,752.97
2016,7,19,15,0,920.0,85.0,3.4,21.0,797.0,987.93,741.03
2016,7,19,15,15,910.0,83.5,3.4,21.0,757.5,959.98,723.78
2016,7,19,15,30,900.0,82.0,3.4,21.0,718.0,928.98,704.45
2016,7,19,15,45,891.5,78.5,3.45,21.0,674.5,894.13,682.69
2016,7,19,16,0,883.0,75.0,3.5,21.0,631.0,856.5,658.8
2016,7,19,16,15,866.5,72.5,3.45,20.5,583.5,810.88,629.64
2016,7,19,16,30,850.0,70.0,3.4,20.0,536.0,763.53,598.78
2016,7,19,16,45,833.0,66.0,3.4,20.0,486.5,712.55,563.8
2016,7,19,17,0,816.0,62.0,3.4,20.0,437.0,660.47,527.32
2016,7,19,17,15,787.5,59.0,3.3,19.5,385.5,606.15,488.31
2016,7,19,17,30,759.0,56.0,3.2,19.0,334.0,547.03,442.81
2016,7,19,17,45,723.0,51.5,3.15,18.5,283.5,482.79,391.69
2016,7,19,18,0,687.0,47.0,3.1,18.0,233.0,420.64,340.12
2016,7,19,18,15,627.0,42.0,2.85,17.0,184.5,349.4,279.54
2016,7,19,18,30,567.0,37.0,2.6,16.0,136.0,283.62,221.41
2016,7,19,18,45,470.0,29.5,2.35,15.5,94.0,208.35,154.48
2016,7,19,19,0,373.0,22.0,2.1,15.0,52.0,142.61,86.26
2016,7,19,19,15,186.5,11.0,2.1,14.5,26.0,52.29,0.0
2016,7,19,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,20,5,15,162.5,10.5,1.7,10.5,21.5,9.55,0.0
2016,7,20,5,30,325.0,21.0,1.7,11.0,43.0,17.15,5.17
2016,7,20,5,45,436.0,28.5,1.75,11.5,84.5,24.72,15.74
2016,7,20,6,0,547.0,36.0,1.8,12.0,126.0,30.63,21.6
2016,7,20,6,15,611.0,41.5,1.75,12.5,174.0,34.47,25.32
2016,7,20,6,30,675.0,47.0,1.7,13.0,222.0,38.25,28.82
2016,7,20,6,45,718.5,50.5,1.65,14.0,273.5,40.2,30.48
2016,7,20,7,0,762.0,54.0,1.6,15.0,325.0,42.14,32.03
2016,7,20,7,15,791.5,57.0,1.5,15.5,377.0,50.21,39.0
2016,7,20,7,30,821.0,60.0,1.4,16.0,429.0,52.48,40.77
2016,7,20,7,45,843.5,62.5,1.3,17.0,480.0,80.03,43.75
2016,7,20,8,0,866.0,65.0,1.2,18.0,531.0,137.35,72.58
2016,7,20,8,15,882.0,67.0,1.2,18.5,579.0,195.76,115.5
2016,7,20,8,30,898.0,69.0,1.2,19.0,627.0,255.66,165.47
2016,7,20,8,45,911.5,70.5,1.2,19.5,672.0,315.72,217.51
2016,7,20,9,0,925.0,72.0,1.2,20.0,717.0,376.48,269.81
2016,7,20,9,15,934.5,73.5,1.3,20.5,758.0,436.11,320.38
2016,7,20,9,30,944.0,75.0,1.4,21.0,799.0,495.47,369.16
2016,7,20,9,45,942.5,81.5,1.5,21.5,832.5,553.02,414.93
2016,7,20,10,0,941.0,88.0,1.6,22.0,866.0,608.72,457.71
2016,7,20,10,15,947.0,89.0,1.7,22.5,895.0,662.15,497.57
2016,7,20,10,30,953.0,90.0,1.8,23.0,924.0,713.97,535.12
2016,7,20,10,45,959.0,90.0,1.95,23.5,947.0,763.07,569.77
2016,7,20,11,0,965.0,90.0,2.1,24.0,970.0,810.09,600.69
2016,7,20,11,15,968.0,90.5,2.2,24.0,985.5,852.92,629.32
2016,7,20,11,30,971.0,91.0,2.3,24.0,1001.0,893.04,656.04
2016,7,20,11,45,974.0,90.0,2.4,24.0,1009.5,928.88,679.87
2016,7,20,12,0,977.0,89.0,2.5,24.0,1018.0,961.66,701.69
2016,7,20,12,15,977.5,89.0,2.6,24.0,1018.5,989.9,720.58
2016,7,20,12,30,978.0,89.0,2.7,24.0,1019.0,1014.68,737.33
2016,7,20,12,45,977.0,89.0,2.8,24.0,1012.0,1034.45,750.93
2016,7,20,13,0,976.0,89.0,2.9,24.0,1005.0,1050.48,762.28
2016,7,20,13,15,973.5,88.5,2.95,24.0,991.0,1060.7,769.56
2016,7,20,13,30,971.0,88.0,3.0,24.0,977.0,1067.02,774.52
2016,7,20,13,45,968.5,86.5,3.1,24.0,955.5,1068.33,776.89
2016,7,20,14,0,966.0,85.0,3.2,24.0,934.0,1065.69,776.87
2016,7,20,14,15,961.0,84.0,3.2,23.5,906.0,1057.18,773.82
2016,7,20,14,30,956.0,83.0,3.2,23.0,878.0,1044.83,768.42
2016,7,20,14,45,950.0,81.0,3.25,23.0,843.5,1026.64,758.23
2016,7,20,15,0,944.0,79.0,3.3,23.0,809.0,1004.82,745.71
2016,7,20,15,15,935.0,77.5,3.3,22.5,769.5,977.25,730.42
2016,7,20,15,30,926.0,76.0,3.3,22.0,730.0,946.49,712.9
2016,7,20,15,45,915.5,74.0,3.35,22.0,685.5,910.81,690.86
2016,7,20,16,0,905.0,72.0,3.4,22.0,641.0,872.43,666.75
2016,7,20,16,15,889.5,69.5,3.35,21.5,593.0,826.82,637.94
2016,7,20,16,30,874.0,67.0,3.3,21.0,545.0,779.34,607.35
2016,7,20,16,45,854.5,64.0,3.3,21.0,494.5,726.67,571.51
2016,7,20,17,0,835.0,61.0,3.3,21.0,444.0,673.06,534.27
2016,7,20,17,15,806.5,58.0,3.2,20.5,391.5,612.87,491.45
2016,7,20,17,30,778.0,55.0,3.1,20.0,339.0,557.75,449.15
2016,7,20,17,45,739.0,51.0,3.05,19.5,287.5,491.42,396.69
2016,7,20,18,0,700.0,47.0,3.0,19.0,236.0,427.46,343.94
2016,7,20,18,15,639.0,42.0,2.8,18.0,186.5,355.0,282.7
2016,7,20,18,30,578.0,37.0,2.6,17.0,137.0,288.09,223.85
2016,7,20,18,45,475.5,29.5,2.4,16.5,94.0,210.26,155.04
2016,7,20,19,0,373.0,22.0,2.2,16.0,51.0,142.15,83.62
2016,7,20,19,15,186.5,11.0,2.15,15.5,25.5,52.26,0.0
2016,7,20,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,5,15,165.0,10.0,2.25,11.5,21.0,9.1,0.0
2016,7,21,5,30,330.0,20.0,2.3,12.0,42.0,17.78,4.79
2016,7,21,5,45,441.5,28.0,2.4,12.5,83.5,24.32,15.24
2016,7,21,6,0,553.0,36.0,2.5,13.0,125.0,30.71,21.54
2016,7,21,6,15,617.0,41.0,2.5,13.5,173.5,34.1,24.86
2016,7,21,6,30,681.0,46.0,2.5,14.0,222.0,37.48,27.99
2016,7,21,6,45,725.0,49.5,2.55,15.0,273.5,39.47,29.68
2016,7,21,7,0,769.0,53.0,2.6,16.0,325.0,41.45,31.26
2016,7,21,7,15,798.0,56.0,2.6,16.5,377.0,49.53,38.23
2016,7,21,7,30,827.0,59.0,2.6,17.0,429.0,51.82,40.01
2016,7,21,7,45,849.0,61.0,2.6,17.5,480.0,78.44,42.63
2016,7,21,8,0,871.0,63.0,2.6,18.0,531.0,135.7,71.3
2016,7,21,8,15,887.5,65.0,2.6,18.5,579.5,194.51,114.75
2016,7,21,8,30,904.0,67.0,2.6,19.0,628.0,254.89,165.61
2016,7,21,8,45,917.0,68.5,2.6,19.5,673.0,315.2,218.64
2016,7,21,9,0,930.0,70.0,2.6,20.0,718.0,376.16,272.07
2016,7,21,9,15,939.5,71.5,2.6,20.5,758.5,436.12,323.6
2016,7,21,9,30,949.0,73.0,2.6,21.0,799.0,495.81,373.27
2016,7,21,9,45,953.5,76.5,2.65,21.5,834.0,554.17,420.3
2016,7,21,10,0,958.0,80.0,2.7,22.0,869.0,611.25,464.71
2016,7,21,10,15,964.0,81.0,2.8,22.0,898.5,665.52,506.83
2016,7,21,10,30,970.0,82.0,2.9,22.0,928.0,718.15,546.71
2016,7,21,10,45,975.0,82.0,3.0,22.5,951.5,767.3,581.42
2016,7,21,11,0,980.0,82.0,3.1,23.0,975.0,814.23,612.43
2016,7,21,11,15,983.0,82.5,3.2,23.0,990.5,857.63,641.94
2016,7,21,11,30,986.0,83.0,3.3,23.0,1006.0,898.28,669.44
2016,7,21,11,45,988.0,83.0,3.45,23.5,1014.5,934.67,692.96
2016,7,21,12,0,990.0,83.0,3.6,24.0,1023.0,967.9,714.27
2016,7,21,12,15,990.5,83.0,3.65,23.5,1024.0,996.45,734.62
2016,7,21,12,30,991.0,83.0,3.7,23.0,1025.0,1021.49,752.78
2016,7,21,12,45,984.5,87.5,3.8,23.0,1017.0,1040.71,766.11
2016,7,21,13,0,978.0,92.0,3.9,23.0,1009.0,1056.09,777.05
2016,7,21,13,15,976.0,91.5,3.9,23.0,995.0,1066.89,784.43
2016,7,21,13,30,974.0,91.0,3.9,23.0,981.0,1073.79,789.4
2016,7,21,13,45,973.5,88.5,3.9,23.0,960.0,1076.12,791.54
2016,7,21,14,0,973.0,86.0,3.9,23.0,939.0,1074.44,791.23
2016,7,21,14,15,968.0,85.0,3.85,23.0,911.0,1065.91,786.23
2016,7,21,14,30,963.0,84.0,3.8,23.0,883.0,1053.52,778.86
2016,7,21,14,45,958.5,81.0,3.8,23.0,849.0,1035.59,768.32
2016,7,21,15,0,954.0,78.0,3.8,23.0,815.0,1013.91,755.4
2016,7,21,15,15,945.0,76.5,3.75,22.5,774.5,986.12,739.53
2016,7,21,15,30,936.0,75.0,3.7,22.0,734.0,955.09,721.43
2016,7,21,15,45,926.0,72.5,3.7,22.0,689.5,918.96,698.64
2016,7,21,16,0,916.0,70.0,3.7,22.0,645.0,880.03,673.77
2016,7,21,16,15,900.5,68.0,3.65,21.5,596.5,834.6,645.04
2016,7,21,16,30,885.0,66.0,3.6,21.0,548.0,787.26,614.51
2016,7,21,16,45,864.5,63.0,3.55,20.5,496.5,733.34,578.57
2016,7,21,17,0,844.0,60.0,3.5,20.0,445.0,678.53,541.16
2016,7,21,17,15,815.5,57.0,3.4,19.5,392.5,617.88,497.88
2016,7,21,17,30,787.0,54.0,3.3,19.0,340.0,557.8,451.65
2016,7,21,17,45,746.0,50.5,3.2,18.5,288.0,494.96,401.33
2016,7,21,18,0,705.0,47.0,3.1,18.0,236.0,430.17,347.5
2016,7,21,18,15,643.0,42.0,2.8,17.0,186.0,356.92,285.18
2016,7,21,18,30,581.0,37.0,2.5,16.0,136.0,289.33,225.4
2016,7,21,18,45,475.5,29.5,2.25,15.5,93.0,210.25,155.24
2016,7,21,19,0,370.0,22.0,2.0,15.0,50.0,140.79,80.68
2016,7,21,19,15,185.0,11.0,2.0,14.5,25.0,51.9,0.0
2016,7,21,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,22,5,15,163.5,10.0,1.1,11.5,20.5,9.1,0.0
2016,7,22,5,30,327.0,20.0,1.2,12.0,41.0,17.86,3.97
2016,7,22,5,45,439.5,28.0,1.35,13.0,82.5,24.4,15.22
2016,7,22,6,0,552.0,36.0,1.5,14.0,124.0,30.78,21.5
2016,7,22,6,15,618.5,41.5,1.4,14.5,173.5,34.61,25.21
2016,7,22,6,30,685.0,47.0,1.3,15.0,223.0,38.4,28.71
2016,7,22,6,45,728.5,51.5,1.25,16.0,275.0,41.17,31.09
