Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,7,0,772.0,56.0,1.2,17.0,327.0,43.87,33.29
2016,7,22,7,15,802.0,59.0,1.15,17.5,380.0,45.24,34.33
2016,7,22,7,30,832.0,62.0,1.1,18.0,433.0,54.02,41.79
2016,7,22,7,45,854.5,65.0,1.05,19.0,484.5,80.83,44.58
2016,7,22,8,0,877.0,68.0,1.0,20.0,536.0,139.39,73.39
2016,7,22,8,15,893.5,70.0,0.95,20.5,585.0,198.76,116.31
2016,7,22,8,30,910.0,72.0,0.9,21.0,634.0,259.66,166.36
2016,7,22,8,45,922.5,74.0,0.85,21.5,679.5,320.76,218.46
2016,7,22,9,0,935.0,76.0,0.8,22.0,725.0,382.45,270.53
2016,7,22,9,15,944.5,77.5,0.7,22.5,766.0,442.86,319.9
2016,7,22,9,30,954.0,79.0,0.6,23.0,807.0,502.99,366.87
2016,7,22,9,45,957.0,82.5,0.55,24.0,842.0,561.0,409.73
2016,7,22,10,0,960.0,86.0,0.5,25.0,877.0,617.55,449.39
2016,7,22,10,15,966.0,87.0,0.55,25.0,906.5,672.07,488.93
2016,7,22,10,30,972.0,88.0,0.6,25.0,936.0,724.94,526.24
2016,7,22,10,45,976.5,88.5,0.65,25.5,958.5,774.41,558.79
2016,7,22,11,0,981.0,89.0,0.7,26.0,981.0,821.64,587.62
2016,7,22,11,15,983.5,89.5,0.8,26.0,996.5,864.83,615.57
2016,7,22,11,30,986.0,90.0,0.9,26.0,1012.0,905.23,641.69
2016,7,22,11,45,987.5,90.0,1.05,26.5,1020.5,941.33,664.62
2016,7,22,12,0,989.0,90.0,1.2,27.0,1029.0,974.24,685.5
2016,7,22,12,15,989.0,90.0,1.3,27.0,1029.0,1002.45,704.0
2016,7,22,12,30,989.0,90.0,1.4,27.0,1029.0,1027.12,720.43
2016,7,22,12,45,984.0,93.0,1.55,27.0,1021.0,1046.34,734.42
2016,7,22,13,0,979.0,96.0,1.7,27.0,1013.0,1061.74,746.17
2016,7,22,13,15,976.5,95.5,1.75,27.0,998.5,1072.15,753.5
2016,7,22,13,30,974.0,95.0,1.8,27.0,984.0,1078.62,758.6
2016,7,22,13,45,970.0,94.0,1.9,27.0,962.0,1079.11,760.92
2016,7,22,14,0,966.0,93.0,2.0,27.0,940.0,1075.64,760.95
2016,7,22,14,15,960.5,92.0,2.0,27.0,911.0,1066.74,756.4
2016,7,22,14,30,955.0,91.0,2.0,27.0,882.0,1054.0,749.64
2016,7,22,14,45,947.5,89.5,2.05,27.0,847.5,1035.0,739.73
2016,7,22,15,0,940.0,88.0,2.1,27.0,813.0,1012.42,727.62
2016,7,22,15,15,930.5,86.5,2.1,26.5,772.5,984.52,712.95
2016,7,22,15,30,921.0,85.0,2.1,26.0,732.0,953.46,696.17
2016,7,22,15,45,907.5,83.0,2.15,26.0,686.5,915.27,673.73
2016,7,22,16,0,894.0,81.0,2.2,26.0,641.0,874.56,649.35
2016,7,22,16,15,877.5,78.5,2.2,25.5,592.0,828.52,621.8
2016,7,22,16,30,861.0,76.0,2.2,25.0,543.0,780.69,592.48
2016,7,22,16,45,837.5,73.0,2.2,25.0,491.5,725.53,556.23
2016,7,22,17,0,814.0,70.0,2.2,25.0,440.0,675.33,522.78
2016,7,22,17,15,783.0,66.5,2.1,24.0,387.5,613.23,480.25
2016,7,22,17,30,752.0,63.0,2.0,23.0,335.0,551.91,435.55
2016,7,22,17,45,706.5,58.5,1.95,22.5,282.5,482.37,382.04
2016,7,22,18,0,661.0,54.0,1.9,22.0,230.0,415.84,328.63
2016,7,22,18,15,593.5,48.0,1.85,21.0,180.5,343.5,269.08
2016,7,22,18,30,526.0,42.0,1.8,20.0,131.0,275.45,210.83
2016,7,22,18,45,413.0,33.0,1.75,19.0,88.5,195.41,142.17
2016,7,22,19,0,300.0,24.0,1.7,18.0,46.0,125.11,68.35
2016,7,22,19,15,150.0,12.0,1.7,17.5,23.0,44.84,0.0
2016,7,22,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,5,15,142.0,10.0,1.45,15.0,19.0,9.1,0.0
2016,7,23,5,30,284.0,20.0,1.6,16.0,38.0,16.39,2.06
2016,7,23,5,45,401.0,28.5,1.75,17.0,78.5,22.82,13.51
2016,7,23,6,0,518.0,37.0,1.9,18.0,119.0,31.71,21.87
2016,7,23,6,15,587.0,43.5,1.95,18.5,167.5,36.37,26.27
2016,7,23,6,30,656.0,50.0,2.0,19.0,216.0,40.93,30.4
2016,7,23,6,45,701.5,54.5,2.15,20.0,268.0,43.57,32.62
2016,7,23,7,0,747.0,59.0,2.3,21.0,320.0,46.15,34.68
2016,7,23,7,15,778.5,62.5,2.2,21.5,372.5,47.79,35.93
2016,7,23,7,30,810.0,66.0,2.1,22.0,425.0,49.38,37.09
2016,7,23,7,45,833.5,68.5,2.05,23.0,476.5,81.91,45.5
2016,7,23,8,0,857.0,71.0,2.0,24.0,528.0,139.06,72.99
2016,7,23,8,15,874.0,73.5,1.9,24.5,577.0,197.81,115.01
2016,7,23,8,30,891.0,76.0,1.8,25.0,626.0,258.17,164.2
2016,7,23,8,45,904.5,78.0,1.7,26.0,671.5,318.56,215.0
2016,7,23,9,0,918.0,80.0,1.6,27.0,717.0,379.65,265.82
2016,7,23,9,15,928.0,81.5,1.55,27.5,757.5,439.42,314.9
2016,7,23,9,30,938.0,83.0,1.5,28.0,798.0,498.97,362.04
2016,7,23,9,45,944.0,85.5,1.45,28.5,833.5,556.88,406.12
2016,7,23,10,0,950.0,88.0,1.4,29.0,869.0,613.67,447.55
2016,7,23,10,15,956.0,89.0,1.35,29.0,898.0,667.78,486.46
2016,7,23,10,30,962.0,90.0,1.3,29.0,927.0,720.25,522.93
2016,7,23,10,45,965.5,91.5,1.3,29.5,949.5,769.55,555.11
2016,7,23,11,0,969.0,93.0,1.3,30.0,972.0,816.56,583.38
2016,7,23,11,15,971.5,93.5,1.35,30.0,988.0,859.37,610.35
2016,7,23,11,30,974.0,94.0,1.4,30.0,1004.0,899.43,635.43
2016,7,23,11,45,974.5,95.0,1.5,30.0,1011.5,935.31,658.44
2016,7,23,12,0,975.0,96.0,1.6,30.0,1019.0,968.0,679.49
2016,7,23,12,15,975.5,96.0,1.65,30.0,1020.0,996.41,697.25
2016,7,23,12,30,976.0,96.0,1.7,30.0,1021.0,1021.36,712.95
2016,7,23,12,45,971.0,98.0,1.8,30.0,1012.5,1039.42,725.23
2016,7,23,13,0,966.0,100.0,1.9,30.0,1004.0,1053.68,735.35
2016,7,23,13,15,963.5,99.5,1.95,30.0,989.5,1064.01,742.55
2016,7,23,13,30,961.0,99.0,2.0,30.0,975.0,1070.45,747.55
2016,7,23,13,45,957.0,98.5,2.1,30.0,953.0,1071.49,750.05
2016,7,23,14,0,953.0,98.0,2.2,30.0,931.0,1068.61,750.29
2016,7,23,14,15,947.0,96.5,2.2,29.5,902.5,1058.79,746.67
2016,7,23,14,30,941.0,95.0,2.2,29.0,874.0,1045.16,740.85
2016,7,23,14,45,933.5,93.5,2.25,29.0,839.5,1026.36,730.99
2016,7,23,15,0,926.0,92.0,2.3,29.0,805.0,1004.03,718.96
2016,7,23,15,15,916.0,90.5,2.3,28.5,764.5,975.96,704.15
2016,7,23,15,30,906.0,89.0,2.3,28.0,724.0,944.79,687.28
2016,7,23,15,45,893.0,86.5,2.35,28.0,679.0,906.88,664.94
2016,7,23,16,0,880.0,84.0,2.4,28.0,634.0,866.46,640.69
2016,7,23,16,15,862.5,81.5,2.35,27.5,585.5,820.04,612.5
2016,7,23,16,30,845.0,79.0,2.3,27.0,537.0,771.96,582.7
2016,7,23,16,45,822.0,76.0,2.3,26.5,485.5,723.89,552.6
2016,7,23,17,0,799.0,73.0,2.3,26.0,434.0,668.6,516.55
2016,7,23,17,15,767.0,69.0,2.15,25.0,381.5,605.84,473.2
2016,7,23,17,30,735.0,65.0,2.0,24.0,329.0,543.99,427.97
2016,7,23,17,45,689.5,60.0,1.95,23.5,277.0,474.63,374.72
2016,7,23,18,0,644.0,55.0,1.9,23.0,225.0,408.32,321.62
2016,7,23,18,15,574.5,48.5,1.85,22.0,176.0,335.52,261.89
2016,7,23,18,30,505.0,42.0,1.8,21.0,127.0,267.1,203.6
2016,7,23,18,45,390.0,33.0,1.8,20.5,85.0,187.57,135.39
2016,7,23,19,0,275.0,24.0,1.8,20.0,43.0,117.41,60.54
2016,7,23,19,15,137.5,12.0,1.8,19.5,21.5,41.98,0.0
2016,7,23,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,5,15,120.5,10.0,0.95,15.5,17.5,9.1,0.0
2016,7,24,5,30,241.0,20.0,1.0,16.0,35.0,16.43,0.91
2016,7,24,5,45,362.0,30.0,1.05,17.0,75.0,24.17,14.58
2016,7,24,6,0,483.0,40.0,1.1,18.0,115.0,31.65,21.81
2016,7,24,6,15,555.0,46.5,1.0,18.5,163.0,35.78,25.77
2016,7,24,6,30,627.0,53.0,0.9,19.0,211.0,39.83,29.46
2016,7,24,6,45,675.5,58.0,0.85,19.5,263.0,46.44,35.24
2016,7,24,7,0,724.0,63.0,0.8,20.0,315.0,49.31,37.61
2016,7,24,7,15,757.0,67.0,0.7,20.5,367.0,51.19,39.06
2016,7,24,7,30,790.0,71.0,0.6,21.0,419.0,53.01,40.4
2016,7,24,7,45,815.0,74.0,0.5,22.0,470.5,76.94,42.28
2016,7,24,8,0,840.0,77.0,0.4,23.0,522.0,141.27,75.47
2016,7,24,8,15,858.0,79.5,0.35,23.5,571.5,199.34,116.3
2016,7,24,8,30,876.0,82.0,0.3,24.0,621.0,259.14,164.03
2016,7,24,8,45,890.5,84.0,0.3,25.0,666.5,319.08,213.35
2016,7,24,9,0,905.0,86.0,0.3,26.0,712.0,379.85,262.72
2016,7,24,9,15,915.5,87.5,0.45,26.5,753.0,439.22,311.2
2016,7,24,9,30,926.0,89.0,0.6,27.0,794.0,498.45,358.2
2016,7,24,9,45,934.0,90.5,0.75,27.5,829.5,556.02,402.56
2016,7,24,10,0,942.0,92.0,0.9,28.0,865.0,612.66,444.85
2016,7,24,10,15,948.5,93.0,1.05,28.0,894.5,666.79,485.12
2016,7,24,10,30,955.0,94.0,1.2,28.0,924.0,719.34,523.39
2016,7,24,10,45,959.5,95.0,1.35,28.5,947.0,768.68,557.32
2016,7,24,11,0,964.0,96.0,1.5,29.0,970.0,815.83,587.47
2016,7,24,11,15,966.5,96.5,1.6,29.0,985.5,858.54,615.17
2016,7,24,11,30,969.0,97.0,1.7,29.0,1001.0,898.5,641.01
2016,7,24,11,45,970.5,97.5,1.8,29.5,1009.0,934.68,663.07
2016,7,24,12,0,972.0,98.0,1.9,30.0,1017.0,967.75,683.07
2016,7,24,12,15,971.5,98.0,1.95,30.0,1017.0,995.22,700.36
2016,7,24,12,30,971.0,98.0,2.0,30.0,1017.0,1019.19,715.55
2016,7,24,12,45,966.5,99.5,2.15,30.0,1009.0,1037.2,728.36
2016,7,24,13,0,962.0,101.0,2.3,30.0,1001.0,1051.41,738.96
2016,7,24,13,15,959.5,100.5,2.4,29.5,986.0,1061.72,748.21
2016,7,24,13,30,957.0,100.0,2.5,29.0,971.0,1068.15,755.23
2016,7,24,13,45,952.0,99.5,2.6,29.0,948.5,1068.18,756.9
2016,7,24,14,0,947.0,99.0,2.7,29.0,926.0,1064.31,756.3
2016,7,24,14,15,941.0,98.0,2.75,28.5,897.5,1055.06,753.45
2016,7,24,14,30,935.0,97.0,2.8,28.0,869.0,1042.04,748.33
2016,7,24,14,45,926.5,95.5,2.85,28.0,834.0,1022.34,737.54
2016,7,24,15,0,918.0,94.0,2.9,28.0,799.0,999.16,724.57
2016,7,24,15,15,907.5,92.0,2.9,27.5,758.5,970.2,708.83
2016,7,24,15,30,897.0,90.0,2.9,27.0,718.0,938.17,690.99
2016,7,24,15,45,883.0,88.0,2.9,27.0,673.0,900.16,667.65
2016,7,24,16,0,869.0,86.0,2.9,27.0,628.0,859.74,642.5
2016,7,24,16,15,851.5,83.0,2.85,26.5,579.0,813.08,613.68
2016,7,24,16,30,834.0,80.0,2.8,26.0,530.0,771.41,587.88
2016,7,24,16,45,810.5,76.5,2.8,25.5,479.0,716.17,552.15
2016,7,24,17,0,787.0,73.0,2.8,25.0,428.0,660.37,515.15
2016,7,24,17,15,755.0,69.0,2.65,24.5,376.0,598.1,470.64
2016,7,24,17,30,723.0,65.0,2.5,24.0,324.0,536.77,424.5
2016,7,24,17,45,678.0,60.0,2.45,23.5,272.5,468.24,371.38
2016,7,24,18,0,633.0,55.0,2.4,23.0,221.0,405.17,320.28
2016,7,24,18,15,563.5,48.5,2.2,22.0,172.0,330.57,258.57
2016,7,24,18,30,494.0,42.0,2.0,21.0,123.0,262.73,200.36
2016,7,24,18,45,379.5,32.5,1.85,20.0,82.0,183.47,132.32
2016,7,24,19,0,265.0,23.0,1.7,19.0,41.0,113.04,54.87
2016,7,24,19,15,132.5,11.5,1.7,18.5,20.5,40.36,0.0
2016,7,24,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,113.5,10.0,1.0,12.5,16.5,9.1,0.0
2016,7,25,5,30,227.0,20.0,1.0,13.0,33.0,16.5,0.0
2016,7,25,5,45,354.0,30.0,1.05,13.5,73.0,24.24,14.81
2016,7,25,6,0,481.0,40.0,1.1,14.0,113.0,31.72,22.26
2016,7,25,6,15,554.5,46.5,1.1,14.5,161.5,35.85,26.28
2016,7,25,6,30,628.0,53.0,1.1,15.0,210.0,39.9,30.04
2016,7,25,6,45,678.0,58.0,1.1,15.5,262.0,46.53,35.92
2016,7,25,7,0,728.0,63.0,1.1,16.0,314.0,49.4,38.34
2016,7,25,7,15,761.0,66.5,1.15,16.5,367.0,50.89,39.46
2016,7,25,7,30,794.0,70.0,1.2,17.0,420.0,52.35,40.52
2016,7,25,7,45,819.0,73.0,1.25,18.0,471.5,75.76,42.33
2016,7,25,8,0,844.0,76.0,1.3,19.0,523.0,140.37,76.2
2016,7,25,8,15,862.0,78.5,1.35,19.5,572.0,198.74,118.35
2016,7,25,8,30,880.0,81.0,1.4,20.0,621.0,258.83,167.99
2016,7,25,8,45,894.0,83.5,1.5,21.0,667.0,319.33,219.79
2016,7,25,9,0,908.0,86.0,1.6,22.0,713.0,380.61,271.95
2016,7,25,9,15,918.5,88.0,1.65,22.5,754.0,440.65,322.4
2016,7,25,9,30,929.0,90.0,1.7,23.0,795.0,500.55,371.14
2016,7,25,9,45,931.0,94.5,1.8,23.5,829.0,557.86,416.51
2016,7,25,10,0,933.0,99.0,1.9,24.0,863.0,613.67,459.2
2016,7,25,10,15,939.5,100.5,1.95,24.5,893.0,667.92,499.15
2016,7,25,10,30,946.0,102.0,2.0,25.0,923.0,720.63,536.74
2016,7,25,10,45,949.5,103.5,2.1,25.5,945.5,769.45,570.9
2016,7,25,11,0,953.0,105.0,2.2,26.0,968.0,816.02,600.88
2016,7,25,11,15,956.0,105.5,2.25,26.0,983.5,858.84,628.88
2016,7,25,11,30,959.0,106.0,2.3,26.0,999.0,898.98,654.96
2016,7,25,11,45,960.0,106.5,2.35,26.0,1007.0,934.56,677.94
2016,7,25,12,0,961.0,107.0,2.4,26.0,1015.0,967.01,698.88
2016,7,25,12,15,961.5,107.0,2.45,26.0,1016.0,995.27,717.12
2016,7,25,12,30,962.0,107.0,2.5,26.0,1017.0,1020.11,733.24
2016,7,25,12,45,959.5,107.5,2.55,26.5,1009.5,1039.02,744.21
2016,7,25,13,0,957.0,108.0,2.6,27.0,1002.0,1054.2,752.92
2016,7,25,13,15,954.5,107.5,2.6,27.0,987.0,1064.57,759.69
2016,7,25,13,30,952.0,107.0,2.6,27.0,972.0,1071.08,764.21
2016,7,25,13,45,948.5,105.5,2.65,27.0,950.5,1071.64,765.69
2016,7,25,14,0,945.0,104.0,2.7,27.0,929.0,1068.3,764.89
2016,7,25,14,15,939.0,103.0,2.7,26.5,900.5,1059.11,761.55
2016,7,25,14,30,933.0,102.0,2.7,26.0,872.0,1046.16,755.96
2016,7,25,14,45,927.5,99.0,2.7,26.0,837.5,1027.81,745.54
2016,7,25,15,0,922.0,96.0,2.7,26.0,803.0,1005.85,732.89
2016,7,25,15,15,911.5,94.5,2.65,25.5,762.5,977.37,717.0
2016,7,25,15,30,901.0,93.0,2.6,25.0,722.0,945.82,699.05
2016,7,25,15,45,890.0,89.5,2.55,25.0,677.0,908.65,675.9
2016,7,25,16,0,879.0,86.0,2.5,25.0,632.0,868.82,650.85
2016,7,25,16,15,861.0,83.0,2.45,24.5,583.0,821.36,621.55
2016,7,25,16,30,843.0,80.0,2.4,24.0,534.0,778.92,595.28
2016,7,25,16,45,822.5,76.0,2.4,24.0,483.0,724.92,559.47
2016,7,25,17,0,802.0,72.0,2.4,24.0,432.0,670.07,522.33
2016,7,25,17,15,770.0,68.0,2.3,23.5,379.5,607.07,477.74
2016,7,25,17,30,738.0,64.0,2.2,23.0,327.0,544.97,431.29
2016,7,25,17,45,694.5,59.0,2.1,22.5,275.0,476.5,378.12
2016,7,25,18,0,651.0,54.0,2.0,22.0,223.0,410.86,324.98
2016,7,25,18,15,582.0,47.5,1.75,21.0,173.5,337.88,264.29
2016,7,25,18,30,513.0,41.0,1.5,20.0,124.0,269.21,205.2
2016,7,25,18,45,399.5,31.5,1.3,19.0,82.5,189.24,136.17
2016,7,25,19,0,286.0,22.0,1.1,18.0,41.0,117.44,52.66
2016,7,25,19,15,143.0,11.0,1.05,17.5,20.5,42.23,0.0
2016,7,25,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,26,5,15,123.0,9.5,0.75,15.5,16.0,8.64,0.0
2016,7,26,5,30,246.0,19.0,0.8,16.0,32.0,15.66,0.0
2016,7,26,5,45,365.0,29.0,0.85,17.0,72.0,23.44,13.78
2016,7,26,6,0,484.0,39.0,0.9,18.0,112.0,30.94,21.15
2016,7,26,6,15,557.0,45.5,0.9,18.5,160.5,35.1,25.15
2016,7,26,6,30,630.0,52.0,0.9,19.0,209.0,42.8,32.05
2016,7,26,6,45,676.5,57.5,0.95,20.0,260.5,46.17,34.91
2016,7,26,7,0,723.0,63.0,1.0,21.0,312.0,49.44,37.56
2016,7,26,7,15,756.5,67.5,0.95,22.0,364.5,51.71,39.26
2016,7,26,7,30,790.0,72.0,0.9,23.0,417.0,53.89,40.82
2016,7,26,7,45,814.0,75.5,0.9,24.0,469.0,76.87,42.57
2016,7,26,8,0,838.0,79.0,0.9,25.0,521.0,134.26,69.74
2016,7,26,8,15,856.5,81.5,0.85,25.5,570.0,199.67,116.22
2016,7,26,8,30,875.0,84.0,0.8,26.0,619.0,259.68,164.12
2016,7,26,8,45,888.5,86.5,0.8,27.0,665.0,319.86,213.83
2016,7,26,9,0,902.0,89.0,0.8,28.0,711.0,380.78,263.58
2016,7,26,9,15,913.0,91.0,0.7,28.5,752.0,440.78,311.32
2016,7,26,9,30,924.0,93.0,0.6,29.0,793.0,500.71,356.91
2016,7,26,9,45,931.0,95.5,0.55,29.5,828.5,558.71,399.44
2016,7,26,10,0,938.0,98.0,0.5,30.0,864.0,615.7,439.34
2016,7,26,10,15,944.0,99.0,0.4,30.0,894.0,669.53,475.72
2016,7,26,10,30,950.0,100.0,0.3,30.0,924.0,721.74,509.51
2016,7,26,10,45,955.0,101.0,0.25,30.5,946.5,771.41,539.94
2016,7,26,11,0,960.0,102.0,0.2,31.0,969.0,818.93,566.28
2016,7,26,11,15,962.5,102.5,0.3,31.0,984.5,861.66,592.9
2016,7,26,11,30,965.0,103.0,0.4,31.0,1000.0,901.65,617.94
2016,7,26,11,45,966.5,103.0,0.55,31.5,1008.5,937.41,640.21
2016,7,26,12,0,968.0,103.0,0.7,32.0,1017.0,970.03,660.64
2016,7,26,12,15,968.0,103.0,0.8,32.0,1017.0,998.0,678.66
2016,7,26,12,30,968.0,103.0,0.9,32.0,1017.0,1022.49,694.75
2016,7,26,12,45,959.5,107.5,1.05,32.0,1007.5,1039.67,707.6
2016,7,26,13,0,951.0,112.0,1.2,32.0,998.0,1052.98,718.28
2016,7,26,13,15,948.0,111.0,1.35,32.0,983.0,1062.34,726.68
2016,7,26,13,30,945.0,110.0,1.5,32.0,968.0,1067.84,732.84
2016,7,26,13,45,941.5,108.5,1.65,32.0,946.5,1068.42,736.11
2016,7,26,14,0,938.0,107.0,1.8,32.0,925.0,1065.11,737.09
2016,7,26,14,15,932.0,106.0,1.9,31.5,896.0,1055.98,735.37
2016,7,26,14,30,926.0,105.0,2.0,31.0,867.0,1043.1,731.42
2016,7,26,14,45,918.5,102.5,2.1,31.0,832.0,1023.45,721.82
2016,7,26,15,0,911.0,100.0,2.2,31.0,797.0,1000.28,710.0
2016,7,26,15,15,900.0,98.0,2.25,30.5,756.5,970.99,695.11
2016,7,26,15,30,889.0,96.0,2.3,30.0,716.0,938.67,678.13
2016,7,26,15,45,876.5,93.0,2.35,30.0,671.0,901.05,656.13
2016,7,26,16,0,864.0,90.0,2.4,30.0,626.0,860.92,632.22
2016,7,26,16,15,845.5,87.0,2.4,29.5,577.0,820.79,608.82
2016,7,26,16,30,827.0,84.0,2.4,29.0,528.0,771.36,578.6
2016,7,26,16,45,804.5,80.0,2.45,28.5,476.5,716.43,544.16
2016,7,26,17,0,782.0,76.0,2.5,28.0,425.0,660.86,508.26
2016,7,26,17,15,748.5,71.5,2.35,27.0,372.5,597.09,464.12
2016,7,26,17,30,715.0,67.0,2.2,26.0,320.0,534.4,418.39
2016,7,26,17,45,670.5,61.5,2.05,25.5,268.5,465.82,365.52
2016,7,26,18,0,626.0,56.0,1.9,25.0,217.0,402.96,314.92
2016,7,26,18,15,555.0,49.0,1.75,24.0,168.0,327.37,253.19
2016,7,26,18,30,484.0,42.0,1.6,23.0,119.0,258.73,195.01
2016,7,26,18,45,371.5,31.5,1.45,22.0,78.5,179.67,127.42
2016,7,26,19,0,259.0,21.0,1.3,21.0,38.0,108.17,42.46
2016,7,26,19,15,129.5,10.5,1.25,20.5,19.0,38.68,0.0
2016,7,26,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,5,15,78.5,9.0,0.65,17.5,13.0,8.19,0.0
2016,7,27,5,30,157.0,18.0,0.7,18.0,26.0,14.71,0.0
2016,7,27,5,45,262.5,31.0,0.8,18.5,62.0,25.19,14.99
2016,7,27,6,0,368.0,44.0,0.9,19.0,98.0,35.21,24.68
2016,7,27,6,15,442.0,53.5,0.85,19.5,144.0,41.63,30.68
2016,7,27,6,30,516.0,63.0,0.8,20.0,190.0,47.8,36.25
2016,7,27,6,45,564.0,71.0,0.75,20.5,239.0,52.37,40.23
2016,7,27,7,0,612.0,79.0,0.7,21.0,288.0,56.73,43.88
2016,7,27,7,15,649.0,84.5,0.65,21.5,338.5,58.9,45.54
2016,7,27,7,30,686.0,90.0,0.6,22.0,389.0,60.96,47.05
2016,7,27,7,45,711.5,95.5,0.6,23.0,438.5,82.06,49.05
2016,7,27,8,0,737.0,101.0,0.6,24.0,488.0,135.48,74.9
2016,7,27,8,15,568.0,166.5,0.6,24.5,482.0,207.18,134.34
2016,7,27,8,30,399.0,232.0,0.6,25.0,476.0,257.33,180.07
2016,7,27,8,45,604.0,174.0,0.65,26.0,574.0,299.71,207.46
2016,7,27,9,0,809.0,116.0,0.7,27.0,672.0,366.35,255.81
2016,7,27,9,15,821.5,118.5,0.8,27.0,712.0,423.13,302.34
2016,7,27,9,30,834.0,121.0,0.9,27.0,752.0,480.21,348.01
2016,7,27,9,45,822.5,134.5,1.0,27.5,781.0,534.56,389.62
2016,7,27,10,0,811.0,148.0,1.1,28.0,810.0,586.35,427.92
2016,7,27,10,15,819.0,150.0,1.2,28.5,839.0,637.46,464.69
2016,7,27,10,30,827.0,152.0,1.3,29.0,868.0,687.51,499.7
2016,7,27,10,45,835.5,152.0,1.4,29.5,891.0,734.86,532.06
2016,7,27,11,0,844.0,152.0,1.5,30.0,914.0,780.69,562.69
2016,7,27,11,15,847.5,153.0,1.65,30.0,929.5,821.74,590.01
2016,7,27,11,30,851.0,154.0,1.8,30.0,945.0,853.27,611.08
2016,7,27,11,45,857.0,152.0,1.95,30.5,954.0,887.95,632.97
2016,7,27,12,0,863.0,150.0,2.1,31.0,963.0,920.12,653.1
2016,7,27,12,15,863.0,150.0,2.2,31.0,963.5,945.9,670.01
2016,7,27,12,30,863.0,150.0,2.3,31.0,964.0,968.6,685.09
2016,7,27,12,45,872.5,143.0,2.45,31.0,960.5,990.7,700.37
2016,7,27,13,0,882.0,136.0,2.6,31.0,957.0,1009.55,713.68
2016,7,27,13,15,878.5,135.0,2.65,30.5,942.5,1017.96,721.09
2016,7,27,13,30,875.0,134.0,2.7,30.0,928.0,1022.75,726.45
2016,7,27,13,45,875.0,130.0,2.8,30.0,907.5,1024.39,729.0
2016,7,27,14,0,875.0,126.0,2.9,30.0,887.0,1022.32,729.33
2016,7,27,14,15,868.0,124.5,2.9,29.5,858.5,1012.14,725.23
2016,7,27,14,30,861.0,123.0,2.9,29.0,830.0,998.45,719.04
2016,7,27,14,45,857.5,118.0,2.95,29.0,797.5,981.03,709.51
2016,7,27,15,0,854.0,113.0,3.0,29.0,765.0,960.12,697.78
2016,7,27,15,15,842.0,110.5,3.0,28.5,725.0,930.56,681.38
2016,7,27,15,30,830.0,108.0,3.0,28.0,685.0,907.27,669.07
2016,7,27,15,45,821.5,102.5,3.0,27.5,642.0,871.55,648.29
2016,7,27,16,0,813.0,97.0,3.0,27.0,599.0,833.2,625.51
2016,7,27,16,15,793.5,93.5,2.95,26.5,551.5,785.63,595.71
2016,7,27,16,30,774.0,90.0,2.9,26.0,504.0,736.68,564.43
2016,7,27,16,45,756.0,84.0,2.9,26.0,455.0,684.86,529.62
2016,7,27,17,0,738.0,78.0,2.9,26.0,406.0,632.17,493.44
2016,7,27,17,15,703.5,73.5,2.8,25.0,355.0,569.68,449.16
2016,7,27,17,30,669.0,69.0,2.7,24.0,304.0,510.96,405.56
2016,7,27,17,45,628.5,62.0,2.65,23.5,254.5,445.26,354.21
2016,7,27,18,0,588.0,55.0,2.6,23.0,205.0,382.39,303.01
2016,7,27,18,15,517.5,48.0,2.4,22.0,158.0,309.11,242.03
2016,7,27,18,30,447.0,41.0,2.2,21.0,111.0,242.83,184.93
2016,7,27,18,45,341.0,30.5,2.0,20.5,72.5,168.18,119.65
2016,7,27,19,0,235.0,20.0,1.8,20.0,34.0,99.77,33.11
2016,7,27,19,15,117.5,10.0,1.75,19.5,17.0,35.48,0.0
2016,7,27,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,5,15,108.0,8.5,1.2,14.5,14.0,7.73,0.0
2016,7,28,5,30,216.0,17.0,1.2,15.0,28.0,13.91,0.0
2016,7,28,5,45,335.0,26.5,1.2,16.0,65.5,21.28,11.82
2016,7,28,6,0,454.0,36.0,1.2,17.0,103.0,28.4,18.98
2016,7,28,6,15,526.5,43.0,1.15,17.5,149.5,33.06,23.43
2016,7,28,6,30,599.0,50.0,1.1,18.0,196.0,37.59,27.59
2016,7,28,6,45,648.0,55.0,1.05,18.5,246.5,44.03,33.27
2016,7,28,7,0,697.0,60.0,1.0,19.0,297.0,46.96,35.73
2016,7,28,7,15,730.5,64.0,0.9,19.5,348.0,48.91,37.26
2016,7,28,7,30,764.0,68.0,0.8,20.0,399.0,50.8,38.69
2016,7,28,7,45,789.0,71.0,0.75,21.0,449.5,71.69,39.97
2016,7,28,8,0,814.0,74.0,0.7,22.0,500.0,134.57,71.99
2016,7,28,8,15,832.5,76.5,0.65,22.5,548.0,191.34,112.01
2016,7,28,8,30,851.0,79.0,0.6,23.0,596.0,249.93,159.24
2016,7,28,8,45,865.0,81.0,0.55,24.0,641.0,308.47,207.96
2016,7,28,9,0,879.0,83.0,0.5,25.0,686.0,367.81,256.7
2016,7,28,9,15,889.5,85.0,0.6,25.5,726.5,426.34,304.73
2016,7,28,9,30,900.0,87.0,0.7,26.0,767.0,484.78,351.21
2016,7,28,9,45,907.5,88.5,0.8,26.5,801.5,540.92,394.55
2016,7,28,10,0,915.0,90.0,0.9,27.0,836.0,596.14,435.76
2016,7,28,10,15,921.0,91.5,1.05,27.0,864.5,649.28,475.6
2016,7,28,10,30,927.0,93.0,1.2,27.0,893.0,700.86,513.44
2016,7,28,10,45,931.0,93.5,1.35,27.5,915.5,748.35,546.43
2016,7,28,11,0,935.0,94.0,1.5,28.0,938.0,793.65,575.68
2016,7,28,11,15,937.5,95.0,1.65,28.0,952.5,835.85,603.84
2016,7,28,11,30,940.0,96.0,1.8,28.0,967.0,875.38,630.19
2016,7,28,11,45,941.0,96.0,1.95,28.5,974.5,909.84,651.93
2016,7,28,12,0,942.0,96.0,2.1,29.0,982.0,941.21,671.64
2016,7,28,12,15,941.5,96.0,2.2,29.0,982.0,967.97,689.26
2016,7,28,12,30,941.0,96.0,2.3,29.0,982.0,991.32,704.81
2016,7,28,12,45,928.5,102.5,2.45,29.0,971.5,1006.06,715.55
2016,7,28,13,0,916.0,109.0,2.6,29.0,961.0,1016.95,724.02
2016,7,28,13,15,912.5,108.5,2.65,28.5,946.0,1025.86,731.87
2016,7,28,13,30,909.0,108.0,2.7,28.0,931.0,1031.04,737.53
2016,7,28,13,45,905.5,106.5,2.8,28.0,909.5,1031.43,739.32
2016,7,28,14,0,902.0,105.0,2.9,28.0,888.0,1028.07,738.86
2016,7,28,14,15,895.5,103.5,2.95,27.5,859.5,1017.97,735.24
2016,7,28,14,30,889.0,102.0,3.0,27.0,831.0,1004.26,729.41
2016,7,28,14,45,881.5,99.5,3.05,27.0,797.0,984.95,718.56
2016,7,28,15,0,874.0,97.0,3.1,27.0,763.0,962.26,705.56
2016,7,28,15,15,863.0,95.0,3.1,26.5,723.0,933.59,689.6
2016,7,28,15,30,852.0,93.0,3.1,26.0,683.0,902.03,671.61
2016,7,28,15,45,838.5,90.0,3.1,26.0,639.5,864.4,648.04
2016,7,28,16,0,825.0,87.0,3.1,26.0,596.0,824.45,622.68
2016,7,28,16,15,806.5,84.0,3.05,25.5,548.5,785.48,598.65
2016,7,28,16,30,788.0,81.0,3.0,25.0,501.0,737.41,567.75
2016,7,28,16,45,764.5,77.5,2.95,25.0,451.5,683.8,531.23
2016,7,28,17,0,741.0,74.0,2.9,25.0,402.0,629.76,493.7
2016,7,28,17,15,707.5,69.5,2.8,24.5,351.0,567.79,448.86
2016,7,28,17,30,674.0,65.0,2.7,24.0,300.0,507.03,402.84
2016,7,28,17,45,627.5,59.5,2.6,23.5,250.5,441.68,351.44
2016,7,28,18,0,581.0,54.0,2.5,23.0,201.0,377.64,299.14
2016,7,28,18,15,511.0,47.0,2.35,22.0,154.5,304.97,238.65
2016,7,28,18,30,441.0,40.0,2.2,21.0,108.0,239.28,182.0
2016,7,28,18,45,330.0,29.5,2.05,20.5,70.0,163.34,115.56
2016,7,28,19,0,219.0,19.0,1.9,20.0,32.0,93.62,23.67
2016,7,28,19,15,109.5,9.5,1.9,19.5,16.0,33.19,0.0
2016,7,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,5,15,82.0,8.0,1.2,15.0,12.0,7.28,0.0
2016,7,29,5,30,164.0,16.0,1.2,15.0,24.0,13.01,0.0
2016,7,29,5,45,274.5,28.0,1.3,15.5,59.5,22.63,12.8
2016,7,29,6,0,385.0,40.0,1.4,16.0,95.0,31.85,22.02
2016,7,29,6,15,459.0,48.0,1.4,16.5,140.0,37.12,27.08
2016,7,29,6,30,533.0,56.0,1.4,17.0,185.0,42.24,31.79
2016,7,29,6,45,581.5,63.0,1.4,18.0,233.5,46.25,35.28
2016,7,29,7,0,630.0,70.0,1.4,19.0,282.0,50.09,38.46
2016,7,29,7,15,666.5,75.0,1.35,19.5,332.5,52.2,40.12
2016,7,29,7,30,703.0,80.0,1.3,20.0,383.0,59.63,46.32
2016,7,29,7,45,729.0,84.0,1.3,21.0,433.0,79.13,47.39
2016,7,29,8,0,755.0,88.0,1.3,22.0,483.0,132.1,72.49
2016,7,29,8,15,775.5,91.5,1.25,22.5,530.5,186.98,111.39
2016,7,29,8,30,796.0,95.0,1.2,23.0,578.0,244.1,157.62
2016,7,29,8,45,812.0,98.0,1.2,23.5,622.5,301.58,206.22
2016,7,29,9,0,828.0,101.0,1.2,24.0,667.0,364.97,259.05
2016,7,29,9,15,840.5,103.0,1.25,24.5,707.5,421.65,305.96
2016,7,29,9,30,853.0,105.0,1.3,25.0,748.0,478.51,351.58
2016,7,29,9,45,864.0,106.0,1.4,25.5,783.5,533.72,394.74
2016,7,29,10,0,875.0,107.0,1.5,26.0,819.0,588.44,436.14
2016,7,29,10,15,882.0,108.5,1.6,26.0,848.0,640.39,475.25
2016,7,29,10,30,889.0,110.0,1.7,26.0,877.0,690.98,512.44
2016,7,29,10,45,895.0,110.5,1.8,26.5,899.5,738.39,545.6
2016,7,29,11,0,901.0,111.0,1.9,27.0,922.0,783.88,575.19
2016,7,29,11,15,904.5,111.5,1.95,27.0,937.5,825.27,602.23
2016,7,29,11,30,908.0,112.0,2.0,27.0,953.0,864.17,627.48
2016,7,29,11,45,912.0,111.0,2.15,27.5,962.0,899.45,649.92
2016,7,29,12,0,916.0,110.0,2.3,28.0,971.0,931.9,670.44
2016,7,29,12,15,916.0,110.0,2.4,27.5,971.5,958.63,689.53
2016,7,29,12,30,916.0,110.0,2.5,27.0,972.0,982.07,706.66
2016,7,29,12,45,917.0,108.5,2.6,27.0,965.5,1001.58,720.02
2016,7,29,13,0,918.0,107.0,2.7,27.0,959.0,1017.56,731.25
2016,7,29,13,15,915.0,106.5,2.75,27.0,944.5,1026.97,737.96
2016,7,29,13,30,912.0,106.0,2.8,27.0,930.0,1032.63,742.48
2016,7,29,13,45,910.5,103.5,2.9,27.0,909.0,1033.95,744.83
2016,7,29,14,0,909.0,101.0,3.0,27.0,888.0,1031.46,744.91
2016,7,29,14,15,902.5,99.5,3.0,26.5,860.0,1021.26,740.75
2016,7,29,14,30,896.0,98.0,3.0,26.0,832.0,1007.42,734.39
2016,7,29,14,45,891.0,95.0,3.05,26.0,798.5,989.83,724.65
2016,7,29,15,0,886.0,92.0,3.1,26.0,765.0,968.74,712.67
2016,7,29,15,15,875.5,90.0,3.1,25.5,725.5,940.21,696.77
2016,7,29,15,30,865.0,88.0,3.1,25.0,686.0,908.72,678.81
2016,7,29,15,45,854.5,84.5,3.1,25.0,642.5,872.73,656.32
2016,7,29,16,0,844.0,81.0,3.1,25.0,599.0,834.18,631.9
2016,7,29,16,15,826.5,78.0,3.05,24.5,551.5,788.08,602.84
2016,7,29,16,30,809.0,75.0,3.0,24.0,504.0,747.04,576.92
2016,7,29,16,45,789.5,71.0,3.0,24.0,455.0,694.94,541.63
2016,7,29,17,0,770.0,67.0,3.0,24.0,406.0,642.04,505.06
2016,7,29,17,15,738.0,63.0,2.9,23.5,355.0,580.34,460.69
2016,7,29,17,30,706.0,59.0,2.8,23.0,304.0,519.66,414.54
2016,7,29,17,45,664.5,54.0,2.7,22.5,254.0,453.83,362.57
2016,7,29,18,0,623.0,49.0,2.6,22.0,204.0,390.78,310.65
2016,7,29,18,15,554.0,42.5,2.45,21.0,157.0,316.67,248.55
2016,7,29,18,30,485.0,36.0,2.3,20.0,110.0,252.1,192.1
2016,7,29,18,45,373.5,27.0,2.2,19.5,71.0,175.3,123.68
2016,7,29,19,0,262.0,18.0,2.1,19.0,32.0,104.08,16.83
2016,7,29,19,15,131.0,9.0,2.1,18.5,16.0,37.5,0.0
2016,7,29,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,13.0,1.7,13.5,13.0,11.82,0.0
2016,7,30,5,30,0.0,26.0,1.7,14.0,26.0,21.11,0.0
2016,7,30,5,45,240.5,30.0,1.75,14.5,64.0,24.54,14.22
2016,7,30,6,0,481.0,34.0,1.8,15.0,102.0,26.88,17.76
2016,7,30,6,15,554.5,40.5,1.75,15.5,149.5,34.03,24.46
2016,7,30,6,30,628.0,47.0,1.7,16.0,197.0,38.65,28.74
2016,7,30,6,45,676.5,51.5,1.7,17.0,248.5,41.35,31.1
2016,7,30,7,0,725.0,56.0,1.7,18.0,300.0,44.01,33.28
2016,7,30,7,15,758.0,60.0,1.75,18.5,352.0,46.11,34.97
2016,7,30,7,30,791.0,64.0,1.8,19.0,404.0,48.13,36.53
2016,7,30,7,45,815.0,67.0,1.85,20.0,455.0,76.16,44.05
2016,7,30,8,0,839.0,70.0,1.9,21.0,506.0,133.04,70.46
2016,7,30,8,15,856.5,72.5,1.95,21.5,554.5,191.25,112.04
2016,7,30,8,30,874.0,75.0,2.0,22.0,603.0,251.16,161.39
2016,7,30,8,45,887.0,77.0,2.1,22.5,648.0,310.9,213.06
2016,7,30,9,0,900.0,79.0,2.2,23.0,693.0,371.31,265.28
2016,7,30,9,15,910.0,80.5,2.3,23.5,733.5,430.55,315.62
2016,7,30,9,30,920.0,82.0,2.4,24.0,774.0,489.6,364.3
2016,7,30,9,45,928.0,83.0,2.55,24.5,809.0,546.76,410.14
2016,7,30,10,0,936.0,84.0,2.7,25.0,844.0,602.99,453.82
2016,7,30,10,15,942.0,85.0,2.8,25.0,873.0,656.83,495.2
2016,7,30,10,30,948.0,86.0,2.9,25.0,902.0,709.05,534.38
2016,7,30,10,45,951.0,87.5,3.0,25.0,924.0,757.76,569.64
2016,7,30,11,0,954.0,89.0,3.1,25.0,946.0,804.16,601.24
2016,7,30,11,15,956.0,89.5,3.2,25.0,961.0,846.32,629.75
2016,7,30,11,30,958.0,90.0,3.3,25.0,976.0,885.69,656.26
2016,7,30,11,45,958.5,91.0,3.4,25.0,983.5,921.3,680.17
2016,7,30,12,0,959.0,92.0,3.5,25.0,991.0,953.74,701.96
2016,7,30,12,15,959.0,92.0,3.5,25.0,991.0,981.43,719.95
2016,7,30,12,30,959.0,92.0,3.5,25.0,991.0,1005.64,735.68
2016,7,30,12,45,955.5,93.0,3.55,25.0,983.0,1023.91,747.95
2016,7,30,13,0,952.0,94.0,3.6,25.0,975.0,1038.4,757.91
2016,7,30,13,15,949.0,93.5,3.6,24.5,960.5,1048.01,765.96
2016,7,30,13,30,946.0,93.0,3.6,24.0,946.0,1053.75,771.67
2016,7,30,13,45,943.0,91.5,3.6,24.0,924.5,1054.54,772.81
2016,7,30,14,0,940.0,90.0,3.6,24.0,903.0,1051.41,771.57
2016,7,30,14,15,934.5,88.5,3.55,23.5,874.5,1041.9,767.44
2016,7,30,14,30,929.0,87.0,3.5,23.0,846.0,1028.61,760.96
2016,7,30,14,45,923.5,85.0,3.5,23.0,812.0,1011.06,750.69
2016,7,30,15,0,918.0,83.0,3.5,23.0,778.0,989.93,738.12
2016,7,30,15,15,908.0,81.0,3.45,22.5,738.5,961.08,721.47
2016,7,30,15,30,898.0,79.0,3.4,22.0,699.0,929.14,702.68
2016,7,30,15,45,887.5,76.5,3.35,22.0,655.0,893.26,679.72
2016,7,30,16,0,877.0,74.0,3.3,22.0,611.0,854.74,654.8
2016,7,30,16,15,860.5,71.5,3.25,21.5,563.0,808.81,625.63
2016,7,30,16,30,844.0,69.0,3.2,21.0,515.0,761.15,594.76
2016,7,30,16,45,824.0,65.5,3.15,21.0,464.5,708.22,558.32
2016,7,30,17,0,804.0,62.0,3.1,21.0,414.0,654.46,520.57
2016,7,30,17,15,773.0,58.5,3.0,20.5,362.5,598.06,480.09
2016,7,30,17,30,742.0,55.0,2.9,20.0,311.0,536.91,433.03
2016,7,30,17,45,699.0,50.5,2.85,19.5,259.5,469.02,378.94
2016,7,30,18,0,656.0,46.0,2.8,19.0,208.0,404.01,324.83
2016,7,30,18,15,587.5,40.0,2.65,18.0,160.0,328.96,261.01
2016,7,30,18,30,519.0,34.0,2.5,17.0,112.0,260.5,200.44
2016,7,30,18,45,402.5,25.5,2.4,16.5,72.0,180.34,127.61
2016,7,30,19,0,286.0,17.0,2.3,16.0,32.0,107.13,4.44
2016,7,30,19,15,143.0,8.5,2.3,15.5,16.0,39.67,0.0
2016,7,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,31,5,15,112.5,7.5,1.75,10.5,12.0,6.82,0.0
2016,7,31,5,30,225.0,15.0,1.8,11.0,24.0,13.64,0.0
2016,7,31,5,45,353.0,24.5,1.9,11.5,62.5,19.75,10.33
2016,7,31,6,0,481.0,34.0,2.0,12.0,101.0,26.96,18.05
2016,7,31,6,15,555.5,40.5,2.05,12.5,148.5,34.11,24.83
2016,7,31,6,30,630.0,47.0,2.1,13.0,196.0,38.73,29.18
2016,7,31,6,45,678.5,51.5,2.15,14.0,247.0,41.43,31.56
2016,7,31,7,0,727.0,56.0,2.2,15.0,298.0,44.08,33.77
2016,7,31,7,15,760.0,60.0,2.2,15.5,350.0,46.18,35.48
2016,7,31,7,30,793.0,64.0,2.2,16.0,402.0,48.2,37.06
2016,7,31,7,45,817.5,66.5,2.2,16.5,453.5,75.38,44.32
2016,7,31,8,0,842.0,69.0,2.2,17.0,505.0,132.15,70.88
2016,7,31,8,15,859.5,71.5,2.2,17.5,554.0,190.61,113.25
2016,7,31,8,30,877.0,74.0,2.2,18.0,603.0,250.76,163.59
2016,7,31,8,45,891.5,75.5,2.2,18.5,648.5,310.75,216.22
2016,7,31,9,0,906.0,77.0,2.2,19.0,694.0,371.57,269.49
2016,7,31,9,15,916.5,78.5,2.2,19.5,734.5,431.41,320.9
2016,7,31,9,30,927.0,80.0,2.2,20.0,775.0,491.1,370.53
2016,7,31,9,45,932.5,83.0,2.25,20.5,810.0,549.16,417.32
2016,7,31,10,0,938.0,86.0,2.3,21.0,845.0,606.06,461.57
2016,7,31,10,15,944.0,87.0,2.35,21.0,874.5,660.09,503.25
2016,7,31,10,30,950.0,88.0,2.4,21.0,904.0,712.5,542.63
2016,7,31,10,45,954.0,89.0,2.5,21.5,926.5,761.64,577.4
2016,7,31,11,0,958.0,90.0,2.6,22.0,949.0,808.53,608.36
2016,7,31,11,15,961.0,90.5,2.65,22.0,965.0,851.71,637.33
2016,7,31,11,30,964.0,91.0,2.7,22.0,981.0,892.16,664.29
2016,7,31,11,45,965.5,91.0,2.75,22.5,989.0,927.93,686.67
2016,7,31,12,0,967.0,91.0,2.8,23.0,997.0,960.55,706.82
2016,7,31,12,15,967.0,91.0,2.85,23.0,997.0,988.47,725.23
2016,7,31,12,30,967.0,91.0,2.9,23.0,997.0,1012.88,741.4
2016,7,31,12,45,961.0,94.0,2.95,23.0,988.5,1030.91,753.51
2016,7,31,13,0,955.0,97.0,3.0,23.0,980.0,1045.1,763.29
2016,7,31,13,15,952.5,96.0,3.05,23.0,965.0,1054.77,770.3
2016,7,31,13,30,950.0,95.0,3.1,23.0,950.0,1060.55,774.94
2016,7,31,13,45,947.0,93.5,3.15,23.0,928.5,1061.36,776.55
2016,7,31,14,0,944.0,92.0,3.2,23.0,907.0,1058.25,775.79
2016,7,31,14,15,938.0,90.5,3.2,22.5,878.0,1048.23,771.74
2016,7,31,14,30,932.0,89.0,3.2,22.0,849.0,1034.41,765.36
2016,7,31,14,45,926.0,86.5,3.2,22.0,814.5,1015.76,754.41
2016,7,31,15,0,920.0,84.0,3.2,22.0,780.0,993.51,741.17
2016,7,31,15,15,909.5,82.5,3.15,21.5,739.5,964.7,724.59
2016,7,31,15,30,899.0,81.0,3.1,21.0,699.0,932.81,705.87
2016,7,31,15,45,887.5,78.0,3.1,20.5,654.5,895.39,683.55
2016,7,31,16,0,876.0,75.0,3.1,20.0,610.0,855.36,659.14
2016,7,31,16,15,858.5,72.5,3.05,19.5,561.5,808.59,629.25
2016,7,31,16,30,841.0,70.0,3.0,19.0,513.0,760.17,597.67
2016,7,31,16,45,819.5,67.0,2.95,19.0,462.0,706.8,560.73
2016,7,31,17,0,798.0,64.0,2.9,19.0,411.0,658.41,526.79
2016,7,31,17,15,766.0,60.0,2.8,18.5,359.0,595.31,480.9
2016,7,31,17,30,734.0,56.0,2.7,18.0,307.0,533.2,432.85
2016,7,31,17,45,689.0,51.5,2.65,17.5,256.0,464.52,377.78
2016,7,31,18,0,644.0,47.0,2.6,17.0,205.0,398.94,322.85
2016,7,31,18,15,573.0,41.0,2.45,16.5,156.5,323.33,257.65
2016,7,31,18,30,502.0,35.0,2.3,16.0,108.0,254.52,196.18
2016,7,31,18,45,383.0,26.0,2.15,15.5,69.0,177.37,124.97
2016,7,31,19,0,264.0,17.0,2.0,15.0,30.0,102.29,0.0
2016,7,31,19,15,132.0,8.5,2.0,14.5,15.0,37.15,0.0
2016,7,31,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
