Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,1,5,15,90.5,7.5,1.6,11.5,11.0,6.82,0.0
2016,8,1,5,30,181.0,15.0,1.7,12.0,22.0,13.64,0.0
2016,8,1,5,45,312.5,25.5,1.8,12.5,59.0,20.67,10.78
2016,8,1,6,0,444.0,36.0,1.9,13.0,96.0,28.71,19.45
2016,8,1,6,15,521.5,43.0,1.9,13.5,143.0,33.34,24.02
2016,8,1,6,30,599.0,50.0,1.9,14.0,190.0,37.87,28.27
2016,8,1,6,45,649.0,55.5,1.95,14.5,241.0,44.76,34.46
2016,8,1,7,0,699.0,61.0,2.0,15.0,292.0,48.08,37.33
2016,8,1,7,15,733.5,65.0,2.0,15.5,344.0,49.99,38.85
2016,8,1,7,30,768.0,69.0,2.0,16.0,396.0,51.84,40.28
2016,8,1,7,45,795.5,71.5,2.0,17.0,447.5,70.43,40.72
2016,8,1,8,0,823.0,74.0,2.0,18.0,499.0,126.58,66.84
2016,8,1,8,15,842.0,76.5,2.0,18.5,547.5,191.42,114.19
2016,8,1,8,30,861.0,79.0,2.0,19.0,596.0,251.0,163.64
2016,8,1,8,45,877.5,80.0,2.0,19.5,642.0,310.35,215.29
2016,8,1,9,0,894.0,81.0,2.0,20.0,688.0,370.75,267.78
2016,8,1,9,15,905.0,83.0,2.05,20.5,729.5,430.63,318.93
2016,8,1,9,30,916.0,85.0,2.1,21.0,771.0,490.46,368.43
2016,8,1,9,45,920.5,88.5,2.15,21.5,805.5,547.96,414.51
2016,8,1,10,0,925.0,92.0,2.2,22.0,840.0,604.22,458.01
2016,8,1,10,15,931.5,93.5,2.3,22.0,869.5,658.47,499.83
2016,8,1,10,30,938.0,95.0,2.4,22.0,899.0,711.18,539.49
2016,8,1,10,45,943.0,95.5,2.5,22.5,922.5,760.16,574.21
2016,8,1,11,0,948.0,96.0,2.6,23.0,946.0,806.98,605.02
2016,8,1,11,15,951.0,97.0,2.65,23.0,961.5,850.34,634.01
2016,8,1,11,30,954.0,98.0,2.7,23.0,977.0,891.01,661.02
2016,8,1,11,45,955.5,98.5,2.8,23.5,985.5,927.05,683.88
2016,8,1,12,0,957.0,99.0,2.9,24.0,994.0,959.97,704.57
2016,8,1,12,15,957.0,99.0,2.95,24.0,994.5,987.75,722.84
2016,8,1,12,30,957.0,99.0,3.0,24.0,995.0,1012.05,738.91
2016,8,1,12,45,953.5,100.0,3.05,24.0,987.0,1030.39,751.2
2016,8,1,13,0,950.0,101.0,3.1,24.0,979.0,1044.96,761.19
2016,8,1,13,15,947.0,100.5,3.1,23.5,964.0,1054.65,769.23
2016,8,1,13,30,944.0,100.0,3.1,23.0,949.0,1060.46,774.96
2016,8,1,13,45,940.5,98.5,3.15,23.0,927.0,1060.81,776.27
2016,8,1,14,0,937.0,97.0,3.2,23.0,905.0,1057.25,775.22
2016,8,1,14,15,931.0,96.0,3.2,22.5,876.0,1047.85,771.59
2016,8,1,14,30,925.0,95.0,3.2,22.0,847.0,1034.69,765.63
2016,8,1,14,45,917.5,93.0,3.2,22.0,812.0,1015.26,754.17
2016,8,1,15,0,910.0,91.0,3.2,22.0,777.0,992.32,740.47
2016,8,1,15,15,899.5,89.0,3.2,21.5,736.5,963.16,724.04
2016,8,1,15,30,889.0,87.0,3.2,21.0,696.0,930.96,705.44
2016,8,1,15,45,876.0,84.5,3.2,21.0,651.5,893.07,681.44
2016,8,1,16,0,863.0,82.0,3.2,21.0,607.0,852.72,655.52
2016,8,1,16,15,844.5,79.5,3.15,20.5,558.0,805.58,625.41
2016,8,1,16,30,826.0,77.0,3.1,20.0,509.0,763.63,598.56
2016,8,1,16,45,802.5,73.5,3.05,19.5,458.0,708.26,561.28
2016,8,1,17,0,779.0,70.0,3.0,19.0,407.0,652.35,522.75
2016,8,1,17,15,745.0,66.0,2.95,18.5,355.0,588.7,476.17
2016,8,1,17,30,711.0,62.0,2.9,18.0,303.0,526.21,427.81
2016,8,1,17,45,662.0,57.0,2.85,17.5,251.5,455.65,371.09
2016,8,1,18,0,613.0,52.0,2.8,17.0,200.0,391.36,316.99
2016,8,1,18,15,537.5,45.0,2.7,16.5,152.0,314.4,250.73
2016,8,1,18,30,462.0,38.0,2.6,16.0,104.0,245.05,188.95
2016,8,1,18,45,333.0,27.5,2.55,15.5,65.5,162.13,113.12
2016,8,1,19,0,204.0,17.0,2.5,15.0,27.0,84.8,0.0
2016,8,1,19,15,102.0,8.5,2.5,14.5,13.5,30.41,0.0
2016,8,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,2,5,15,67.5,7.5,1.45,10.5,10.0,6.82,0.0
2016,8,2,5,30,135.0,15.0,1.5,11.0,20.0,13.64,0.0
2016,8,2,5,45,274.5,26.5,1.6,11.5,57.0,21.63,11.33
2016,8,2,6,0,414.0,38.0,1.7,12.0,94.0,30.53,21.1
2016,8,2,6,15,496.5,46.0,1.65,12.5,141.0,35.9,26.39
2016,8,2,6,30,579.0,54.0,1.6,13.0,188.0,41.14,31.32
2016,8,2,6,45,309.0,88.0,1.55,14.0,161.5,63.92,51.6
2016,8,2,7,0,39.0,122.0,1.5,15.0,135.0,96.7,80.22
2016,8,2,7,15,403.0,97.5,1.4,15.5,266.0,68.21,54.88
2016,8,2,7,30,767.0,73.0,1.3,16.0,397.0,54.98,43.03
2016,8,2,7,45,585.0,128.0,1.25,17.0,394.0,100.25,69.03
2016,8,2,8,0,403.0,183.0,1.2,18.0,391.0,162.91,112.64
2016,8,2,8,15,633.0,133.5,1.15,18.5,496.0,191.09,122.5
2016,8,2,8,30,863.0,84.0,1.1,19.0,601.0,255.11,166.01
2016,8,2,8,45,879.0,85.5,1.1,19.5,647.0,315.02,217.49
2016,8,2,9,0,895.0,87.0,1.1,20.0,693.0,375.93,269.62
2016,8,2,9,15,906.5,89.0,1.1,20.5,734.5,436.23,320.11
2016,8,2,9,30,918.0,91.0,1.1,21.0,776.0,496.53,368.82
2016,8,2,9,45,925.0,93.5,1.15,21.5,811.5,554.7,414.44
2016,8,2,10,0,932.0,96.0,1.2,22.0,847.0,611.85,457.66
2016,8,2,10,15,938.5,97.0,1.2,22.5,877.0,666.14,496.96
2016,8,2,10,30,945.0,98.0,1.2,23.0,907.0,718.86,533.77
2016,8,2,10,45,950.0,99.0,1.3,23.5,930.0,768.71,568.24
2016,8,2,11,0,955.0,100.0,1.4,24.0,953.0,816.4,598.83
2016,8,2,11,15,958.0,100.5,1.45,24.0,969.0,859.67,626.82
2016,8,2,11,30,961.0,101.0,1.5,24.0,985.0,900.22,652.89
2016,8,2,11,45,962.5,101.5,1.55,24.5,993.5,936.58,674.84
2016,8,2,12,0,964.0,102.0,1.6,25.0,1002.0,969.78,694.66
2016,8,2,12,15,964.0,102.0,1.6,25.0,1002.0,997.82,711.85
2016,8,2,12,30,964.0,102.0,1.6,25.0,1002.0,1022.35,726.88
2016,8,2,12,45,955.0,106.5,1.65,25.5,992.5,1039.06,736.43
2016,8,2,13,0,946.0,111.0,1.7,26.0,983.0,1051.87,743.72
2016,8,2,13,15,943.0,110.0,1.75,26.0,967.5,1061.15,750.44
2016,8,2,13,30,940.0,109.0,1.8,26.0,952.0,1066.53,754.93
2016,8,2,13,45,936.0,107.5,1.85,26.5,930.0,1066.48,754.74
2016,8,2,14,0,932.0,106.0,1.9,27.0,908.0,1062.53,752.32
2016,8,2,14,15,925.0,105.0,1.95,26.5,878.5,1052.24,749.08
2016,8,2,14,30,918.0,104.0,2.0,26.0,849.0,1038.21,743.63
2016,8,2,14,45,909.5,102.0,2.05,26.0,813.5,1017.97,732.86
2016,8,2,15,0,901.0,100.0,2.1,26.0,778.0,994.26,719.93
2016,8,2,15,15,889.5,98.0,2.1,26.0,737.0,964.39,702.46
2016,8,2,15,30,878.0,96.0,2.1,26.0,696.0,931.54,683.02
2016,8,2,15,45,862.5,93.5,2.15,26.0,650.0,891.76,659.36
2016,8,2,16,0,847.0,91.0,2.2,26.0,604.0,857.59,639.19
2016,8,2,16,15,827.5,88.0,2.2,25.5,555.0,809.11,609.72
2016,8,2,16,30,808.0,85.0,2.2,25.0,506.0,759.14,578.68
2016,8,2,16,45,781.0,81.5,2.25,24.5,454.0,701.74,541.9
2016,8,2,17,0,754.0,78.0,2.3,24.0,402.0,644.13,503.83
2016,8,2,17,15,717.5,73.0,2.15,23.0,349.5,578.62,457.22
2016,8,2,17,30,681.0,68.0,2.0,22.0,297.0,517.38,411.46
2016,8,2,17,45,627.0,62.5,1.95,21.5,245.5,445.03,354.81
2016,8,2,18,0,573.0,57.0,1.9,21.0,194.0,376.88,299.16
2016,8,2,18,15,492.5,49.0,1.85,20.0,146.5,298.51,233.94
2016,8,2,18,30,412.0,41.0,1.8,19.0,99.0,228.29,173.32
2016,8,2,18,45,278.5,29.0,1.8,18.5,61.0,145.17,98.54
2016,8,2,19,0,145.0,17.0,1.8,18.0,23.0,67.61,0.0
2016,8,2,19,15,72.5,8.5,1.8,17.5,11.5,23.81,0.0
2016,8,2,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,3,5,15,59.0,7.0,0.95,13.5,9.0,0.0,0.0
2016,8,3,5,30,118.0,14.0,1.1,14.0,18.0,12.73,0.0
2016,8,3,5,45,251.5,26.5,1.25,15.0,53.5,21.7,10.83
2016,8,3,6,0,385.0,39.0,1.4,16.0,89.0,31.48,21.49
2016,8,3,6,15,469.0,47.5,1.4,16.5,136.0,37.21,27.06
2016,8,3,6,30,553.0,56.0,1.4,17.0,183.0,42.79,32.23
2016,8,3,6,45,610.0,62.0,1.45,17.5,234.0,46.04,35.16
2016,8,3,7,0,667.0,68.0,1.5,18.0,285.0,49.21,37.87
2016,8,3,7,15,705.0,73.0,1.45,18.5,337.5,56.42,44.01
2016,8,3,7,30,743.0,78.0,1.4,19.0,390.0,58.8,45.83
2016,8,3,7,45,772.0,81.0,1.4,20.0,442.0,76.17,45.83
2016,8,3,8,0,801.0,84.0,1.4,21.0,494.0,131.6,71.05
2016,8,3,8,15,821.0,87.5,1.3,21.5,543.5,189.56,112.02
2016,8,3,8,30,841.0,91.0,1.2,22.0,593.0,249.68,160.83
2016,8,3,8,45,857.5,93.0,1.1,23.0,639.5,314.92,215.14
2016,8,3,9,0,874.0,95.0,1.0,24.0,686.0,375.32,265.16
2016,8,3,9,15,886.0,97.0,0.9,24.5,727.0,434.78,313.55
2016,8,3,9,30,898.0,99.0,0.8,25.0,768.0,494.31,359.99
2016,8,3,9,45,907.0,101.0,0.7,25.5,804.0,552.13,403.05
2016,8,3,10,0,916.0,103.0,0.6,26.0,840.0,609.17,443.46
2016,8,3,10,15,923.0,104.0,0.7,26.0,870.0,663.09,483.14
2016,8,3,10,30,930.0,105.0,0.8,26.0,900.0,715.52,520.84
2016,8,3,10,45,934.5,106.5,0.95,26.5,923.0,764.9,555.2
2016,8,3,11,0,939.0,108.0,1.1,27.0,946.0,812.13,585.61
2016,8,3,11,15,942.0,108.5,1.3,27.0,961.5,854.89,614.72
2016,8,3,11,30,945.0,109.0,1.5,27.0,977.0,894.98,642.03
2016,8,3,11,45,946.0,110.0,1.75,27.5,985.0,930.96,665.94
2016,8,3,12,0,947.0,111.0,2.0,28.0,993.0,963.82,687.73
2016,8,3,12,15,947.0,111.0,2.2,27.5,993.5,991.53,708.44
2016,8,3,12,30,947.0,111.0,2.4,27.0,994.0,1015.8,727.12
2016,8,3,12,45,947.5,109.5,2.6,27.0,987.0,1035.5,741.56
2016,8,3,13,0,948.0,108.0,2.8,27.0,980.0,1051.5,753.77
2016,8,3,13,15,945.5,107.5,2.9,26.5,965.5,1061.75,763.0
2016,8,3,13,30,943.0,107.0,3.0,26.0,951.0,1068.13,769.97
2016,8,3,13,45,938.0,106.0,3.1,26.0,928.5,1067.56,771.16
2016,8,3,14,0,933.0,105.0,3.2,26.0,906.0,1063.08,770.01
2016,8,3,14,15,927.0,104.0,3.25,25.5,877.0,1053.74,766.95
2016,8,3,14,30,921.0,103.0,3.3,25.0,848.0,1040.64,761.57
2016,8,3,14,45,913.5,101.0,3.4,25.0,813.0,1021.29,751.09
2016,8,3,15,0,906.0,99.0,3.5,25.0,778.0,998.43,738.31
2016,8,3,15,15,894.5,97.0,3.45,24.5,737.0,968.4,721.11
2016,8,3,15,30,883.0,95.0,3.4,24.0,696.0,935.37,701.82
2016,8,3,15,45,871.0,91.5,3.4,24.0,651.0,897.36,677.97
2016,8,3,16,0,859.0,88.0,3.4,24.0,606.0,856.81,652.17
2016,8,3,16,15,839.5,85.0,3.35,23.5,556.5,815.68,626.62
2016,8,3,16,30,820.0,82.0,3.3,23.0,507.0,765.21,593.98
2016,8,3,16,45,797.5,77.5,3.3,22.5,456.0,709.47,557.06
2016,8,3,17,0,775.0,73.0,3.3,22.0,405.0,653.13,518.7
2016,8,3,17,15,739.5,69.0,3.15,21.0,352.0,588.49,472.14
2016,8,3,17,30,704.0,65.0,3.0,20.0,299.0,525.13,423.95
2016,8,3,17,45,654.5,59.0,2.95,19.5,247.5,456.1,368.63
2016,8,3,18,0,605.0,53.0,2.9,19.0,196.0,388.25,312.03
2016,8,3,18,15,526.0,45.5,2.7,18.5,147.5,309.5,244.57
2016,8,3,18,30,447.0,38.0,2.5,18.0,99.0,238.79,181.93
2016,8,3,18,45,223.5,30.5,2.3,17.5,61.0,127.38,85.24
2016,8,3,19,0,0.0,23.0,2.1,17.0,23.0,20.92,0.0
2016,8,3,19,15,0.0,11.5,2.05,16.5,11.5,10.46,0.0
2016,8,3,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,5,15,55.0,6.5,1.75,10.5,8.5,0.0,0.0
2016,8,4,5,30,110.0,13.0,1.8,11.0,17.0,11.82,0.0
2016,8,4,5,45,253.0,25.5,1.9,11.5,53.0,20.87,10.0
2016,8,4,6,0,396.0,38.0,2.0,12.0,89.0,30.7,21.14
2016,8,4,6,15,481.5,46.5,1.95,12.5,136.0,36.48,26.85
2016,8,4,6,30,567.0,55.0,1.9,13.0,183.0,42.1,32.15
2016,8,4,6,45,283.5,63.5,1.9,14.0,127.5,46.15,35.77
2016,8,4,7,0,0.0,72.0,1.9,15.0,72.0,63.04,50.61
2016,8,4,7,15,12.5,112.5,1.85,15.5,118.0,95.07,78.51
2016,8,4,7,30,25.0,153.0,1.8,16.0,164.0,125.55,104.47
2016,8,4,7,45,12.5,143.0,1.75,17.0,148.5,120.48,94.68
2016,8,4,8,0,0.0,133.0,1.7,18.0,133.0,114.2,89.04
2016,8,4,8,15,15.5,181.0,1.75,18.5,190.5,155.21,121.04
2016,8,4,8,30,31.0,229.0,1.8,19.0,248.0,192.0,149.06
2016,8,4,8,45,78.0,269.5,1.85,19.5,321.0,240.05,184.72
2016,8,4,9,0,125.0,310.0,1.9,20.0,394.0,290.49,222.35
2016,8,4,9,15,220.0,319.5,2.0,20.0,479.0,348.09,265.52
2016,8,4,9,30,315.0,329.0,2.1,20.0,564.0,413.6,315.29
2016,8,4,9,45,617.0,216.0,2.25,20.5,702.5,498.14,379.73
2016,8,4,10,0,919.0,103.0,2.4,21.0,841.0,611.16,465.92
2016,8,4,10,15,476.0,224.5,2.45,21.0,607.5,493.2,378.68
2016,8,4,10,30,33.0,346.0,2.5,21.0,374.0,326.97,249.39
2016,8,4,10,45,36.5,362.0,2.65,21.0,394.0,348.21,266.0
2016,8,4,11,0,40.0,378.0,2.8,21.0,414.0,370.0,282.29
2016,8,4,11,15,114.0,420.0,2.9,21.0,524.0,477.52,363.47
2016,8,4,11,30,188.0,462.0,3.0,21.0,634.0,587.27,444.1
2016,8,4,11,45,193.5,460.0,3.1,21.0,638.5,602.56,454.95
2016,8,4,12,0,199.0,458.0,3.2,21.0,643.0,617.28,465.95
2016,8,4,12,15,571.5,283.0,3.25,21.0,814.5,825.57,623.53
2016,8,4,12,30,944.0,108.0,3.3,21.0,986.0,1010.69,750.74
2016,8,4,12,45,938.0,110.0,3.35,21.0,977.0,1027.48,760.78
2016,8,4,13,0,932.0,112.0,3.4,21.0,968.0,1040.47,769.91
2016,8,4,13,15,929.0,111.0,3.4,21.0,952.5,1049.57,776.21
2016,8,4,13,30,926.0,110.0,3.4,21.0,937.0,1054.82,780.15
2016,8,4,13,45,923.5,107.5,3.45,21.0,915.0,1055.14,781.42
2016,8,4,14,0,921.0,105.0,3.5,21.0,893.0,1051.56,780.31
2016,8,4,14,15,914.5,103.5,3.5,20.5,864.0,1041.19,775.95
2016,8,4,14,30,908.0,102.0,3.5,20.0,835.0,1027.1,769.25
2016,8,4,14,45,901.5,99.5,3.5,20.0,800.5,1008.27,758.02
2016,8,4,15,0,895.0,97.0,3.5,20.0,766.0,985.93,744.5
2016,8,4,15,15,883.5,94.5,3.5,19.5,725.0,955.47,726.88
2016,8,4,15,30,872.0,92.0,3.5,19.0,684.0,922.04,707.11
2016,8,4,15,45,860.0,88.5,3.5,19.0,639.5,884.24,682.78
2016,8,4,16,0,848.0,85.0,3.5,19.0,595.0,843.94,656.47
2016,8,4,16,15,829.0,82.0,3.45,18.5,546.0,803.46,630.69
2016,8,4,16,30,810.0,79.0,3.4,18.0,497.0,753.73,597.72
2016,8,4,16,45,787.0,75.0,3.4,18.0,446.5,698.58,559.2
2016,8,4,17,0,764.0,71.0,3.4,18.0,396.0,642.9,519.44
2016,8,4,17,15,729.0,66.5,3.35,17.0,344.0,578.49,472.41
2016,8,4,17,30,694.0,62.0,3.3,16.0,292.0,515.39,423.64
2016,8,4,17,45,646.0,56.0,3.25,15.5,241.0,444.97,366.09
2016,8,4,18,0,598.0,50.0,3.2,15.0,190.0,380.88,311.25
2016,8,4,18,15,520.0,42.5,3.1,14.5,142.5,303.05,243.31
2016,8,4,18,30,442.0,35.0,3.0,14.0,95.0,233.31,180.26
2016,8,4,18,45,221.0,28.0,2.95,13.5,58.0,122.77,81.48
2016,8,4,19,0,0.0,21.0,2.9,13.0,21.0,19.1,0.0
2016,8,4,19,15,0.0,10.5,2.9,12.5,10.5,9.55,0.0
2016,8,4,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,5,15,50.5,6.0,1.9,11.0,7.5,0.0,0.0
2016,8,5,5,30,101.0,12.0,2.0,11.0,15.0,10.91,0.0
2016,8,5,5,45,235.0,25.0,2.1,11.5,50.0,20.48,9.23
2016,8,5,6,0,369.0,38.0,2.2,12.0,85.0,30.75,21.13
2016,8,5,6,15,454.5,47.5,2.2,12.5,131.5,37.38,27.62
2016,8,5,6,30,540.0,57.0,2.2,13.0,178.0,43.78,33.63
2016,8,5,6,45,595.0,63.5,2.25,13.5,229.0,47.36,36.91
2016,8,5,7,0,650.0,70.0,2.3,14.0,280.0,50.83,39.94
2016,8,5,7,15,340.5,112.5,2.2,14.0,224.0,78.42,64.34
2016,8,5,7,30,31.0,155.0,2.1,14.0,168.0,120.91,101.33
2016,8,5,7,45,41.0,179.5,2.05,14.5,199.0,139.65,111.09
2016,8,5,8,0,51.0,204.0,2.0,15.0,230.0,163.81,128.82
2016,8,5,8,15,164.5,228.0,1.95,15.5,323.5,199.4,151.57
2016,8,5,8,30,278.0,252.0,1.9,16.0,417.0,250.2,187.37
2016,8,5,8,45,204.5,281.0,1.85,16.5,407.5,278.32,212.81
2016,8,5,9,0,131.0,310.0,1.8,17.0,398.0,292.61,226.18
2016,8,5,9,15,98.5,319.5,1.8,17.5,388.5,303.66,235.21
2016,8,5,9,30,66.0,329.0,1.8,18.0,379.0,306.44,237.24
2016,8,5,9,45,274.0,314.5,1.85,18.5,532.5,404.99,312.01
2016,8,5,10,0,482.0,300.0,1.9,19.0,686.0,530.14,405.53
2016,8,5,10,15,478.5,316.0,1.95,19.0,711.5,572.36,436.74
2016,8,5,10,30,475.0,332.0,2.0,19.0,737.0,613.52,467.05
2016,8,5,10,45,369.0,382.0,2.05,19.5,701.5,607.62,460.62
2016,8,5,11,0,263.0,432.0,2.1,20.0,666.0,594.36,448.52
2016,8,5,11,15,192.0,444.0,2.15,20.5,617.0,561.54,423.22
2016,8,5,11,30,121.0,456.0,2.2,21.0,568.0,526.44,395.89
2016,8,5,11,45,519.0,292.0,2.25,21.5,774.0,743.75,559.51
2016,8,5,12,0,917.0,128.0,2.3,22.0,980.0,954.29,703.07
2016,8,5,12,15,916.5,128.0,2.35,22.0,979.5,980.99,718.82
2016,8,5,12,30,916.0,128.0,2.4,22.0,979.0,1004.32,734.27
2016,8,5,12,45,914.0,127.5,2.5,22.0,971.0,1022.22,746.84
2016,8,5,13,0,912.0,127.0,2.6,22.0,963.0,1036.49,757.22
2016,8,5,13,15,908.5,126.5,2.65,22.0,947.5,1045.57,763.88
2016,8,5,13,30,905.0,126.0,2.7,22.0,932.0,1050.87,768.29
2016,8,5,13,45,897.0,126.0,2.75,22.0,908.5,1048.38,767.82
2016,8,5,14,0,889.0,126.0,2.8,22.0,885.0,1042.13,765.12
2016,8,5,14,15,881.0,124.5,2.8,22.0,855.5,1030.63,758.66
2016,8,5,14,30,873.0,123.0,2.8,22.0,826.0,1015.55,750.0
2016,8,5,14,45,861.0,121.5,2.85,22.0,789.5,993.05,737.02
2016,8,5,15,0,849.0,120.0,2.9,22.0,753.0,977.7,728.87
2016,8,5,15,15,835.5,117.5,2.9,21.5,712.0,946.08,710.72
2016,8,5,15,30,822.0,115.0,2.9,21.0,671.0,911.66,690.64
2016,8,5,15,45,804.0,112.0,2.9,21.0,625.0,870.06,664.08
2016,8,5,16,0,786.0,109.0,2.9,21.0,579.0,826.4,635.84
2016,8,5,16,15,763.5,105.0,2.85,20.5,530.0,776.09,603.35
2016,8,5,16,30,741.0,101.0,2.8,20.0,481.0,728.47,572.21
2016,8,5,16,45,710.0,96.5,2.8,19.5,430.0,669.37,532.12
2016,8,5,17,0,679.0,92.0,2.8,19.0,379.0,610.61,490.56
2016,8,5,17,15,638.5,86.0,2.75,18.5,327.5,544.53,440.88
2016,8,5,17,30,598.0,80.0,2.7,18.0,276.0,480.49,390.99
2016,8,5,17,45,539.0,72.5,2.7,17.5,225.5,406.84,331.6
2016,8,5,18,0,480.0,65.0,2.7,17.0,175.0,338.0,273.87
2016,8,5,18,15,395.0,54.0,2.6,16.5,129.5,259.14,206.26
2016,8,5,18,30,310.0,43.0,2.5,16.0,84.0,188.35,144.02
2016,8,5,18,45,190.0,28.5,2.4,15.5,50.0,112.43,71.73
2016,8,5,19,0,70.0,14.0,2.3,15.0,16.0,32.02,0.0
2016,8,5,19,15,35.0,7.0,2.25,14.5,8.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,5,15,28.5,5.5,0.95,10.5,6.5,0.0,0.0
2016,8,6,5,30,57.0,11.0,1.0,11.0,13.0,10.01,0.0
2016,8,6,5,45,185.0,26.0,1.1,11.5,46.0,20.44,8.67
2016,8,6,6,0,313.0,41.0,1.2,12.0,79.0,33.57,23.54
2016,8,6,6,15,401.5,51.5,1.15,12.5,124.5,40.92,30.76
2016,8,6,6,30,490.0,62.0,1.1,13.0,170.0,48.01,37.41
2016,8,6,6,45,552.0,69.0,1.05,13.5,221.0,51.77,40.87
2016,8,6,7,0,614.0,76.0,1.0,14.0,272.0,55.44,44.07
2016,8,6,7,15,655.0,81.5,1.0,14.5,324.0,57.7,45.9
2016,8,6,7,30,696.0,87.0,1.0,15.0,376.0,59.87,47.57
2016,8,6,7,45,386.0,149.0,1.05,16.0,313.0,108.65,79.88
2016,8,6,8,0,76.0,211.0,1.1,17.0,250.0,170.39,131.95
2016,8,6,8,15,440.5,156.5,1.2,17.5,414.0,179.44,122.09
2016,8,6,8,30,805.0,102.0,1.3,18.0,578.0,250.58,165.6
2016,8,6,8,45,823.0,104.5,1.4,18.5,624.0,309.41,216.29
2016,8,6,9,0,841.0,107.0,1.5,19.0,670.0,369.68,268.22
2016,8,6,9,15,854.0,109.0,1.55,19.0,711.0,428.73,318.79
2016,8,6,9,30,867.0,111.0,1.6,19.0,752.0,490.77,370.16
2016,8,6,9,45,884.0,109.0,1.7,19.5,790.0,547.95,415.95
2016,8,6,10,0,901.0,107.0,1.8,20.0,828.0,605.14,460.32
2016,8,6,10,15,908.0,108.5,1.85,20.5,857.5,658.95,500.54
2016,8,6,10,30,915.0,110.0,1.9,21.0,887.0,711.31,538.47
2016,8,6,10,45,919.5,111.5,1.95,21.5,909.5,760.21,572.88
2016,8,6,11,0,924.0,113.0,2.0,22.0,932.0,806.98,603.23
2016,8,6,11,15,927.0,113.5,2.05,22.0,947.5,849.32,631.32
2016,8,6,11,30,930.0,114.0,2.1,22.0,963.0,889.01,657.49
2016,8,6,11,45,931.0,114.5,2.2,22.0,971.0,924.15,681.03
2016,8,6,12,0,932.0,115.0,2.3,22.0,979.0,956.19,702.54
2016,8,6,12,15,932.0,115.0,2.35,22.0,979.0,983.6,720.56
2016,8,6,12,30,932.0,115.0,2.4,22.0,979.0,1007.59,736.43
2016,8,6,12,45,925.5,117.5,2.45,22.5,970.0,1024.23,746.21
2016,8,6,13,0,919.0,120.0,2.5,23.0,961.0,1037.1,753.69
2016,8,6,13,15,916.0,119.5,2.55,22.5,946.0,1046.64,762.12
2016,8,6,13,30,913.0,119.0,2.6,22.0,931.0,1052.38,768.29
2016,8,6,13,45,908.0,117.5,2.7,22.0,908.5,1051.26,769.25
2016,8,6,14,0,903.0,116.0,2.8,22.0,886.0,1046.31,767.9
2016,8,6,14,15,896.0,114.5,2.85,22.0,856.5,1035.59,762.43
2016,8,6,14,30,889.0,113.0,2.9,22.0,827.0,1021.21,754.7
2016,8,6,14,45,880.5,111.0,2.95,22.0,791.5,1001.25,743.38
2016,8,6,15,0,872.0,109.0,3.0,22.0,756.0,977.91,729.88
2016,8,6,15,15,859.5,106.5,3.0,21.5,715.5,947.0,712.25
2016,8,6,15,30,847.0,104.0,3.0,21.0,675.0,922.35,698.81
2016,8,6,15,45,832.0,100.5,3.05,21.0,629.5,882.1,673.49
2016,8,6,16,0,817.0,97.0,3.1,21.0,584.0,839.56,646.36
2016,8,6,16,15,795.5,93.5,3.1,20.5,535.0,789.58,614.43
2016,8,6,16,30,774.0,90.0,3.1,20.0,486.0,738.34,580.93
2016,8,6,16,45,747.0,86.0,3.1,19.5,435.0,681.43,542.42
2016,8,6,17,0,720.0,82.0,3.1,19.0,384.0,627.54,505.1
2016,8,6,17,15,681.0,76.5,3.05,18.5,331.5,561.21,455.12
2016,8,6,17,30,642.0,71.0,3.0,18.0,279.0,496.75,404.78
2016,8,6,17,45,588.0,64.0,3.0,17.5,228.5,424.4,346.22
2016,8,6,18,0,534.0,57.0,3.0,17.0,178.0,356.39,288.82
2016,8,6,18,15,448.5,48.0,2.85,16.5,131.5,276.77,220.09
2016,8,6,18,30,363.0,39.0,2.7,16.0,85.0,206.05,157.11
2016,8,6,18,45,231.5,26.0,2.6,15.5,50.5,123.39,75.84
2016,8,6,19,0,100.0,13.0,2.5,15.0,16.0,39.29,0.0
2016,8,6,19,15,50.0,6.5,2.5,14.5,8.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,5,15,55.5,5.5,1.1,10.5,7.0,0.0,0.0
2016,8,7,5,30,111.0,11.0,1.2,11.0,14.0,10.01,0.0
2016,8,7,5,45,261.5,22.5,1.35,11.5,49.0,18.37,6.61
2016,8,7,6,0,412.0,34.0,1.5,12.0,84.0,27.4,18.12
2016,8,7,6,15,499.5,42.0,1.35,12.5,131.0,32.91,23.64
2016,8,7,6,30,587.0,50.0,1.2,13.0,178.0,38.29,28.73
2016,8,7,6,45,643.0,55.5,1.05,14.0,230.0,45.22,34.95
2016,8,7,7,0,699.0,61.0,0.9,15.0,282.0,48.54,37.78
2016,8,7,7,15,736.5,65.0,0.75,15.5,335.5,50.44,39.32
2016,8,7,7,30,774.0,69.0,0.6,16.0,389.0,52.31,40.76
2016,8,7,7,45,801.5,72.5,0.45,17.0,441.0,69.29,41.17
2016,8,7,8,0,829.0,76.0,0.3,18.0,493.0,127.01,67.14
2016,8,7,8,15,848.5,79.0,0.3,18.5,543.0,192.94,114.19
2016,8,7,8,30,868.0,82.0,0.3,19.0,593.0,253.95,163.57
2016,8,7,8,45,884.0,84.0,0.35,19.5,640.0,314.92,215.29
2016,8,7,9,0,900.0,86.0,0.4,20.0,687.0,376.9,267.64
2016,8,7,9,15,911.5,88.0,0.45,20.5,728.5,437.87,318.06
2016,8,7,9,30,923.0,90.0,0.5,21.0,770.0,498.81,366.73
2016,8,7,9,45,928.5,93.0,0.55,21.5,806.0,557.27,411.84
2016,8,7,10,0,934.0,96.0,0.6,22.0,842.0,614.55,454.41
2016,8,7,10,15,941.0,97.0,0.65,22.5,872.0,669.57,493.93
2016,8,7,10,30,948.0,98.0,0.7,23.0,902.0,723.04,531.1
2016,8,7,10,45,953.5,98.5,0.75,23.5,925.5,773.2,564.59
2016,8,7,11,0,959.0,99.0,0.8,24.0,949.0,821.21,594.28
2016,8,7,11,15,962.0,99.5,0.9,24.0,964.5,864.85,622.79
2016,8,7,11,30,965.0,100.0,1.0,24.0,980.0,905.72,649.47
2016,8,7,11,45,968.0,100.0,1.15,24.5,988.5,943.18,673.44
2016,8,7,12,0,971.0,100.0,1.3,25.0,997.0,977.51,695.35
2016,8,7,12,15,971.0,100.0,1.35,25.0,997.5,1005.79,713.24
2016,8,7,12,30,971.0,100.0,1.4,25.0,998.0,1030.49,729.02
2016,8,7,12,45,969.0,100.0,1.5,25.5,990.0,1049.56,740.82
2016,8,7,13,0,967.0,100.0,1.6,26.0,982.0,1064.78,750.36
2016,8,7,13,15,964.0,99.5,1.65,26.0,967.0,1074.58,757.39
2016,8,7,13,30,961.0,99.0,1.7,26.0,952.0,1080.39,762.17
2016,8,7,13,45,957.5,97.5,1.8,26.0,929.0,1080.62,764.47
2016,8,7,14,0,954.0,96.0,1.9,26.0,906.0,1076.85,764.43
2016,8,7,14,15,947.5,95.0,1.95,26.0,876.5,1066.63,759.82
2016,8,7,14,30,941.0,94.0,2.0,26.0,847.0,1052.57,752.96
2016,8,7,14,45,932.0,92.5,2.05,26.0,811.0,1031.74,741.93
2016,8,7,15,0,923.0,91.0,2.1,26.0,775.0,1007.37,728.69
2016,8,7,15,15,911.5,89.0,2.1,25.5,733.0,976.67,712.2
2016,8,7,15,30,900.0,87.0,2.1,25.0,691.0,942.91,693.6
2016,8,7,15,45,884.5,85.0,2.15,25.0,644.5,902.71,669.71
2016,8,7,16,0,869.0,83.0,2.2,25.0,598.0,860.16,643.94
2016,8,7,16,15,849.5,80.0,2.2,24.5,548.0,811.01,614.0
2016,8,7,16,30,830.0,77.0,2.2,24.0,498.0,767.23,587.19
2016,8,7,16,45,802.0,74.0,2.2,24.0,445.5,708.52,547.98
2016,8,7,17,0,774.0,71.0,2.2,24.0,393.0,649.65,507.76
2016,8,7,17,15,737.0,66.5,2.05,23.0,340.0,583.25,460.75
2016,8,7,17,30,700.0,62.0,1.9,22.0,287.0,518.34,412.12
2016,8,7,17,45,644.5,56.5,1.8,21.5,234.5,446.68,355.48
2016,8,7,18,0,589.0,51.0,1.7,21.0,182.0,376.89,298.01
2016,8,7,18,15,502.5,43.0,1.6,20.0,134.5,295.14,229.66
2016,8,7,18,30,416.0,35.0,1.5,19.0,87.0,222.47,166.22
2016,8,7,18,45,208.0,25.0,1.4,18.0,51.0,113.45,65.03
2016,8,7,19,0,0.0,15.0,1.3,17.0,15.0,13.64,0.0
2016,8,7,19,15,0.0,7.5,1.35,16.5,7.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,5,15,48.5,5.0,1.1,12.5,6.0,0.0,0.0
2016,8,8,5,30,97.0,10.0,1.2,13.0,12.0,9.1,0.0
2016,8,8,5,45,241.5,22.0,1.3,14.0,45.5,17.98,5.51
2016,8,8,6,0,386.0,34.0,1.4,15.0,79.0,27.45,17.84
2016,8,8,6,15,474.0,42.0,1.3,15.5,125.5,32.93,23.31
2016,8,8,6,30,562.0,50.0,1.2,16.0,172.0,38.27,28.33
2016,8,8,6,45,617.0,56.0,1.1,16.5,223.0,41.72,31.48
2016,8,8,7,0,672.0,62.0,1.0,17.0,274.0,49.32,38.15
2016,8,8,7,15,710.5,66.5,0.9,17.5,326.0,51.57,39.97
2016,8,8,7,30,749.0,71.0,0.8,18.0,378.0,53.76,41.67
2016,8,8,7,45,777.5,74.5,0.7,19.0,430.0,69.93,41.9
2016,8,8,8,0,806.0,78.0,0.6,20.0,482.0,126.33,67.09
2016,8,8,8,15,826.5,80.5,0.45,20.5,531.5,184.2,107.54
2016,8,8,8,30,847.0,83.0,0.3,21.0,581.0,250.2,160.29
2016,8,8,8,45,863.5,85.5,0.2,22.0,627.5,310.51,210.04
2016,8,8,9,0,880.0,88.0,0.1,23.0,674.0,371.93,259.92
2016,8,8,9,15,892.0,90.0,0.25,23.5,715.5,432.02,309.26
2016,8,8,9,30,904.0,92.0,0.4,24.0,757.0,492.16,357.31
2016,8,8,9,45,917.0,91.5,0.55,24.5,794.0,550.45,402.61
2016,8,8,10,0,930.0,91.0,0.7,25.0,831.0,608.31,446.21
2016,8,8,10,15,936.5,92.0,0.85,25.0,860.5,662.8,487.14
2016,8,8,10,30,943.0,93.0,1.0,25.0,890.0,715.71,526.04
2016,8,8,10,45,947.5,94.0,1.15,25.5,913.0,765.37,560.34
2016,8,8,11,0,952.0,95.0,1.3,26.0,936.0,812.8,591.06
2016,8,8,11,15,955.0,95.5,1.45,26.0,951.5,856.14,620.04
2016,8,8,11,30,958.0,96.0,1.6,26.0,967.0,896.73,647.17
2016,8,8,11,45,959.5,96.5,1.75,26.5,975.0,933.09,670.22
2016,8,8,12,0,961.0,97.0,1.9,27.0,983.0,966.27,691.17
2016,8,8,12,15,961.0,97.0,2.0,26.5,983.5,994.23,711.0
2016,8,8,12,30,961.0,97.0,2.1,26.0,984.0,1018.64,728.76
2016,8,8,12,45,960.5,96.0,2.25,26.0,976.5,1037.9,742.57
2016,8,8,13,0,960.0,95.0,2.4,26.0,969.0,1053.35,754.11
2016,8,8,13,15,957.0,94.5,2.45,26.0,954.0,1062.96,760.99
2016,8,8,13,30,954.0,94.0,2.5,26.0,939.0,1068.6,765.58
2016,8,8,13,45,950.0,93.0,2.65,26.0,916.5,1068.73,767.93
2016,8,8,14,0,946.0,92.0,2.8,26.0,894.0,1064.89,767.88
2016,8,8,14,15,939.5,91.0,2.85,25.5,864.5,1054.61,764.34
2016,8,8,14,30,933.0,90.0,2.9,25.0,835.0,1040.51,758.47
2016,8,8,14,45,925.0,88.0,2.95,25.0,799.5,1020.08,747.09
2016,8,8,15,0,917.0,86.0,3.0,25.0,764.0,996.09,733.45
2016,8,8,15,15,906.0,84.5,3.0,24.5,722.5,966.46,717.06
2016,8,8,15,30,895.0,83.0,3.0,24.0,681.0,933.76,698.52
2016,8,8,15,45,881.0,80.0,3.05,24.0,635.0,893.74,673.85
2016,8,8,16,0,867.0,77.0,3.1,24.0,589.0,851.28,647.21
2016,8,8,16,15,847.5,74.5,3.05,23.5,539.5,802.68,616.51
2016,8,8,16,30,828.0,72.0,3.0,23.0,490.0,752.63,584.2
2016,8,8,16,45,804.0,68.5,3.0,23.0,438.5,703.13,550.73
2016,8,8,17,0,780.0,65.0,3.0,23.0,387.0,646.39,511.15
2016,8,8,17,15,744.0,61.0,2.85,22.5,334.5,581.01,463.46
2016,8,8,17,30,708.0,57.0,2.7,22.0,282.0,517.05,414.05
2016,8,8,17,45,655.5,51.5,2.6,21.5,230.5,443.91,355.6
2016,8,8,18,0,603.0,46.0,2.5,21.0,179.0,374.76,297.89
2016,8,8,18,15,518.0,39.0,2.35,20.0,131.5,297.01,231.74
2016,8,8,18,30,433.0,32.0,2.2,19.0,84.0,225.54,168.27
2016,8,8,18,45,281.5,21.5,2.1,18.0,49.0,133.21,71.37
2016,8,8,19,0,130.0,11.0,2.0,17.0,14.0,45.46,0.0
2016,8,8,19,15,65.0,5.5,2.0,16.5,7.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,5,15,45.5,4.5,0.85,12.5,5.5,0.0,0.0
2016,8,9,5,30,91.0,9.0,1.0,13.0,11.0,8.19,0.0
2016,8,9,5,45,240.5,20.5,1.15,14.0,44.0,16.67,3.89
2016,8,9,6,0,390.0,32.0,1.3,15.0,77.0,25.74,16.32
2016,8,9,6,15,478.5,40.0,1.35,15.5,123.5,31.3,21.86
2016,8,9,6,30,567.0,48.0,1.4,16.0,170.0,36.72,26.94
2016,8,9,6,45,621.0,54.5,1.5,16.5,221.0,40.63,30.5
2016,8,9,7,0,675.0,61.0,1.6,17.0,272.0,48.57,37.47
2016,8,9,7,15,713.0,65.5,1.6,17.5,324.5,50.85,39.33
2016,8,9,7,30,751.0,70.0,1.6,18.0,377.0,53.07,41.07
2016,8,9,7,45,779.5,73.5,1.65,19.0,428.5,69.0,41.32
2016,8,9,8,0,808.0,77.0,1.7,20.0,480.0,125.59,66.64
2016,8,9,8,15,828.5,79.5,1.7,20.5,529.5,183.64,107.72
2016,8,9,8,30,849.0,82.0,1.7,21.0,579.0,249.81,161.8
2016,8,9,8,45,866.0,84.0,1.75,22.0,625.5,310.04,213.2
2016,8,9,9,0,883.0,86.0,1.8,23.0,672.0,371.42,265.33
2016,8,9,9,15,895.0,88.0,1.75,23.5,713.5,431.73,315.81
2016,8,9,9,30,907.0,90.0,1.7,24.0,755.0,492.09,364.54
2016,8,9,9,45,916.5,91.0,1.65,25.0,791.5,550.1,408.9
2016,8,9,10,0,926.0,92.0,1.6,26.0,828.0,607.33,450.69
2016,8,9,10,15,932.5,93.5,1.45,26.0,857.5,662.13,490.12
2016,8,9,10,30,939.0,95.0,1.3,26.0,887.0,715.36,526.8
2016,8,9,10,45,943.0,96.0,1.2,26.5,910.0,764.55,558.23
2016,8,9,11,0,947.0,97.0,1.1,27.0,933.0,811.47,585.52
2016,8,9,11,15,950.0,97.5,1.05,27.0,948.5,854.66,611.57
2016,8,9,11,30,953.0,98.0,1.0,27.0,964.0,895.11,635.51
2016,8,9,11,45,953.5,99.0,1.0,27.5,971.5,930.96,655.81
2016,8,9,12,0,954.0,100.0,1.0,28.0,979.0,963.58,673.95
2016,8,9,12,15,954.0,100.0,1.1,28.0,979.0,991.4,692.21
2016,8,9,12,30,954.0,100.0,1.2,28.0,979.0,1015.69,708.43
2016,8,9,12,45,950.0,101.5,1.3,28.0,970.5,1033.99,721.12
2016,8,9,13,0,946.0,103.0,1.4,28.0,962.0,1048.47,731.66
2016,8,9,13,15,943.0,102.5,1.5,28.0,946.5,1058.0,739.33
2016,8,9,13,30,940.0,102.0,1.6,28.0,931.0,1063.63,744.79
2016,8,9,13,45,934.0,101.5,1.75,28.0,908.0,1062.3,746.88
2016,8,9,14,0,928.0,101.0,1.9,28.0,885.0,1057.07,746.64
2016,8,9,14,15,921.0,100.0,1.95,27.5,856.0,1046.44,743.23
2016,8,9,14,30,914.0,99.0,2.0,27.0,827.0,1032.06,737.6
2016,8,9,14,45,903.5,98.0,2.1,27.0,790.5,1010.6,726.7
2016,8,9,15,0,893.0,97.0,2.2,27.0,754.0,985.76,713.61
2016,8,9,15,15,881.0,95.0,2.2,26.5,713.0,955.15,697.03
2016,8,9,15,30,869.0,93.0,2.2,26.0,672.0,921.59,678.41
2016,8,9,15,45,851.0,91.5,2.25,26.0,625.5,880.53,653.73
2016,8,9,16,0,833.0,90.0,2.3,26.0,579.0,845.39,632.76
2016,8,9,16,15,812.5,86.5,2.25,25.5,529.5,795.5,601.73
2016,8,9,16,30,792.0,83.0,2.2,25.0,480.0,744.24,569.23
2016,8,9,16,45,761.0,80.0,2.2,24.5,428.0,684.64,530.29
2016,8,9,17,0,730.0,77.0,2.2,24.0,376.0,625.2,490.32
2016,8,9,17,15,690.5,72.0,2.1,23.0,324.0,561.47,444.56
2016,8,9,17,30,651.0,67.0,2.0,22.0,272.0,496.78,395.93
2016,8,9,17,45,590.0,60.5,1.9,21.5,220.5,420.66,335.55
2016,8,9,18,0,529.0,54.0,1.8,21.0,169.0,349.64,276.86
2016,8,9,18,15,438.5,45.0,1.7,20.0,123.0,268.21,208.56
2016,8,9,18,30,348.0,36.0,1.6,19.0,77.0,196.39,145.66
2016,8,9,18,45,205.5,23.0,1.55,18.5,44.0,108.39,51.55
2016,8,9,19,0,63.0,10.0,1.5,18.0,11.0,26.22,0.0
2016,8,9,19,15,31.5,5.0,1.5,17.5,5.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,45,157.5,17.5,0.85,13.5,35.5,13.92,1.5
2016,8,10,6,0,315.0,35.0,0.9,14.0,71.0,28.45,18.64
2016,8,10,6,15,406.5,45.0,0.9,14.5,116.0,35.57,25.69
2016,8,10,6,30,498.0,55.0,0.9,15.0,161.0,42.45,32.13
2016,8,10,6,45,557.5,62.0,0.9,15.5,211.0,46.46,35.81
2016,8,10,7,0,617.0,69.0,0.9,16.0,261.0,50.34,39.22
2016,8,10,7,15,658.5,74.5,0.95,16.5,312.5,52.84,41.26
2016,8,10,7,30,700.0,80.0,1.0,17.0,364.0,55.22,43.14
2016,8,10,7,45,732.0,84.0,1.1,18.0,416.0,75.75,47.93
2016,8,10,8,0,764.0,88.0,1.2,19.0,468.0,130.2,72.35
2016,8,10,8,15,786.0,91.0,1.25,19.5,517.0,186.29,111.94
2016,8,10,8,30,808.0,94.0,1.3,20.0,566.0,244.83,159.79
2016,8,10,8,45,827.0,96.0,1.4,20.5,612.0,303.92,210.49
2016,8,10,9,0,846.0,98.0,1.5,21.0,658.0,368.91,265.73
2016,8,10,9,15,859.0,100.5,1.55,21.5,699.5,428.09,315.5
2016,8,10,9,30,872.0,103.0,1.6,22.0,741.0,487.49,363.88
2016,8,10,9,45,884.5,103.5,1.7,22.5,777.5,544.89,409.41
2016,8,10,10,0,897.0,104.0,1.8,23.0,814.0,601.87,453.13
2016,8,10,10,15,904.0,105.0,1.85,23.0,844.0,655.24,493.57
2016,8,10,10,30,911.0,106.0,1.9,23.0,874.0,707.13,531.88
2016,8,10,10,45,917.0,107.0,2.0,23.5,897.0,756.6,566.77
2016,8,10,11,0,923.0,108.0,2.1,24.0,920.0,804.06,597.69
2016,8,10,11,15,926.0,108.5,2.15,24.0,935.5,846.44,625.66
2016,8,10,11,30,929.0,109.0,2.2,24.0,951.0,886.14,651.72
2016,8,10,11,45,931.0,109.5,2.3,24.0,959.0,922.14,675.69
2016,8,10,12,0,933.0,110.0,2.4,24.0,967.0,955.07,697.65
2016,8,10,12,15,933.0,110.0,2.4,24.0,967.0,982.46,715.05
2016,8,10,12,30,933.0,110.0,2.4,24.0,967.0,1006.39,730.28
2016,8,10,12,45,929.5,110.5,2.45,24.0,959.0,1023.86,741.95
2016,8,10,13,0,926.0,111.0,2.5,24.0,951.0,1037.58,751.4
2016,8,10,13,15,923.0,110.5,2.5,24.0,935.5,1046.96,757.69
2016,8,10,13,30,920.0,110.0,2.5,24.0,920.0,1052.51,761.71
2016,8,10,13,45,915.5,108.5,2.55,24.0,897.5,1051.63,762.34
2016,8,10,14,0,911.0,107.0,2.6,24.0,875.0,1046.89,760.69
2016,8,10,14,15,904.5,105.5,2.55,24.0,845.5,1036.32,754.42
2016,8,10,14,30,898.0,104.0,2.5,24.0,816.0,1022.04,745.93
2016,8,10,14,45,890.0,101.5,2.5,24.0,781.0,1001.56,734.08
2016,8,10,15,0,882.0,99.0,2.5,24.0,746.0,977.64,720.08
2016,8,10,15,15,869.5,97.0,2.45,23.5,704.5,946.74,702.39
2016,8,10,15,30,857.0,95.0,2.4,23.0,663.0,912.96,682.72
2016,8,10,15,45,843.0,91.5,2.4,23.0,618.0,873.43,658.13
2016,8,10,16,0,829.0,88.0,2.4,23.0,573.0,839.54,637.19
2016,8,10,16,15,808.0,85.0,2.35,22.5,523.5,789.91,605.81
2016,8,10,16,30,787.0,82.0,2.3,22.0,474.0,738.97,572.98
2016,8,10,16,45,761.0,77.5,2.3,22.0,423.0,681.5,533.91
2016,8,10,17,0,735.0,73.0,2.3,22.0,372.0,623.82,493.72
2016,8,10,17,15,696.0,68.0,2.2,21.0,320.0,557.14,445.46
2016,8,10,17,30,657.0,63.0,2.1,20.0,268.0,495.22,398.28
2016,8,10,17,45,601.5,56.5,2.05,19.5,217.0,421.91,339.52
2016,8,10,18,0,546.0,50.0,2.0,19.0,166.0,353.18,281.97
2016,8,10,18,15,456.0,41.5,1.9,18.5,120.5,271.79,212.41
2016,8,10,18,30,366.0,33.0,1.8,18.0,75.0,200.08,148.22
2016,8,10,18,45,183.0,16.5,1.7,17.5,37.5,92.7,36.8
2016,8,10,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
