Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,5,45,164.5,17.0,0.75,14.0,35.0,13.55,0.31
2016,8,11,6,0,329.0,34.0,0.8,15.0,70.0,27.67,17.8
2016,8,11,6,15,420.0,44.0,0.8,15.5,115.5,34.83,24.91
2016,8,11,6,30,511.0,54.0,0.8,16.0,161.0,41.75,31.36
2016,8,11,6,45,566.5,61.5,0.8,16.5,211.0,46.19,35.43
2016,8,11,7,0,622.0,69.0,0.8,17.0,261.0,50.47,39.17
2016,8,11,7,15,482.0,106.0,0.75,17.5,271.0,75.31,60.75
2016,8,11,7,30,342.0,143.0,0.7,18.0,281.0,103.73,84.91
2016,8,11,7,45,549.0,117.5,0.7,19.0,374.0,90.26,62.13
2016,8,11,8,0,756.0,92.0,0.7,20.0,467.0,132.6,74.22
2016,8,11,8,15,779.0,96.0,0.8,20.5,516.5,189.24,113.89
2016,8,11,8,30,802.0,100.0,0.9,21.0,566.0,248.49,161.79
2016,8,11,8,45,815.0,104.5,1.0,21.5,611.0,307.74,212.25
2016,8,11,9,0,828.0,109.0,1.1,22.0,656.0,367.88,263.33
2016,8,11,9,15,841.0,112.0,1.2,22.5,697.5,427.39,312.87
2016,8,11,9,30,854.0,115.0,1.3,23.0,739.0,487.23,361.17
2016,8,11,9,45,874.5,112.0,1.4,23.5,777.5,547.35,408.1
2016,8,11,10,0,895.0,109.0,1.5,24.0,816.0,605.49,452.2
2016,8,11,10,15,902.5,110.5,1.6,24.0,846.0,659.61,493.03
2016,8,11,10,30,910.0,112.0,1.7,24.0,876.0,712.32,531.86
2016,8,11,10,45,914.0,113.5,1.85,24.5,899.0,760.89,566.27
2016,8,11,11,0,918.0,115.0,2.0,25.0,922.0,807.27,596.75
2016,8,11,11,15,921.5,116.0,2.1,25.0,937.5,850.42,625.49
2016,8,11,11,30,925.0,117.0,2.2,25.0,953.0,890.96,652.38
2016,8,11,11,45,926.0,117.5,2.35,25.0,961.0,926.07,676.11
2016,8,11,12,0,927.0,118.0,2.5,25.0,969.0,958.06,697.83
2016,8,11,12,15,927.5,118.0,2.55,25.0,969.0,985.86,715.96
2016,8,11,12,30,928.0,118.0,2.6,25.0,969.0,1010.24,731.95
2016,8,11,12,45,918.0,123.0,2.7,25.0,959.0,1025.87,742.91
2016,8,11,13,0,908.0,128.0,2.8,25.0,949.0,1037.65,751.58
2016,8,11,13,15,905.0,127.0,2.85,24.5,933.5,1046.53,759.57
2016,8,11,13,30,902.0,126.0,2.9,24.0,918.0,1051.62,765.3
2016,8,11,13,45,897.5,124.0,2.95,24.0,895.5,1050.35,765.62
2016,8,11,14,0,893.0,122.0,3.0,24.0,873.0,1045.25,763.66
2016,8,11,14,15,886.0,120.5,3.0,24.0,843.5,1034.41,757.67
2016,8,11,14,30,879.0,119.0,3.0,24.0,814.0,1019.93,749.47
2016,8,11,14,45,870.0,116.5,3.05,24.0,778.0,998.85,737.48
2016,8,11,15,0,861.0,114.0,3.1,24.0,742.0,974.42,723.33
2016,8,11,15,15,847.5,111.0,3.1,23.5,700.5,951.76,711.37
2016,8,11,15,30,834.0,108.0,3.1,23.0,659.0,916.07,690.5
2016,8,11,15,45,818.0,104.5,3.1,22.5,613.5,874.94,665.73
2016,8,11,16,0,802.0,101.0,3.1,22.0,568.0,831.61,639.05
2016,8,11,16,15,779.0,97.5,3.05,21.5,518.5,780.53,606.09
2016,8,11,16,30,756.0,94.0,3.0,21.0,469.0,728.32,571.68
2016,8,11,16,45,726.5,89.0,3.0,21.0,417.0,672.37,532.89
2016,8,11,17,0,697.0,84.0,3.0,21.0,365.0,613.08,490.32
2016,8,11,17,15,655.0,78.0,2.9,20.5,313.0,544.98,438.96
2016,8,11,17,30,613.0,72.0,2.8,20.0,261.0,479.11,387.44
2016,8,11,17,45,553.0,64.0,2.7,19.5,210.0,403.58,326.25
2016,8,11,18,0,493.0,56.0,2.6,19.0,159.0,333.14,266.86
2016,8,11,18,15,402.0,45.0,2.45,18.0,114.0,251.31,197.06
2016,8,11,18,30,311.0,34.0,2.3,17.0,69.0,179.49,132.8
2016,8,11,18,45,155.5,17.0,2.15,16.5,34.5,83.47,24.71
2016,8,11,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,12,5,45,154.5,17.0,1.7,12.5,33.5,13.61,0.0
2016,8,12,6,0,309.0,34.0,1.9,13.0,67.0,27.75,17.9
2016,8,12,6,15,401.5,44.5,1.85,13.5,112.0,35.34,25.51
2016,8,12,6,30,494.0,55.0,1.8,14.0,157.0,42.66,32.39
2016,8,12,6,45,556.0,62.5,1.8,15.0,208.0,47.07,36.4
2016,8,12,7,0,618.0,70.0,1.8,16.0,259.0,51.34,40.08
2016,8,12,7,15,659.5,76.0,1.75,16.5,311.0,54.17,42.43
2016,8,12,7,30,701.0,82.0,1.7,17.0,363.0,56.87,44.59
2016,8,12,7,45,732.5,86.0,1.65,18.0,415.0,77.1,49.38
2016,8,12,8,0,764.0,90.0,1.6,19.0,467.0,131.67,73.69
2016,8,12,8,15,786.5,94.0,1.55,19.5,516.5,188.8,114.08
2016,8,12,8,30,809.0,98.0,1.5,20.0,566.0,248.45,162.79
2016,8,12,8,45,827.5,100.5,1.5,21.0,612.5,308.06,213.43
2016,8,12,9,0,846.0,103.0,1.5,22.0,659.0,369.16,264.97
2016,8,12,9,15,859.0,105.5,1.55,22.5,700.5,432.69,317.75
2016,8,12,9,30,872.0,108.0,1.6,23.0,742.0,492.29,366.01
2016,8,12,9,45,884.0,108.5,1.7,23.5,779.0,549.64,411.27
2016,8,12,10,0,896.0,109.0,1.8,24.0,816.0,606.51,454.68
2016,8,12,10,15,903.0,110.5,1.9,24.0,845.5,660.43,495.58
2016,8,12,10,30,910.0,112.0,2.0,24.0,875.0,712.88,534.42
2016,8,12,10,45,916.0,113.0,2.15,24.5,898.5,762.47,569.66
2016,8,12,11,0,922.0,114.0,2.3,25.0,922.0,810.03,600.96
2016,8,12,11,15,925.5,114.5,2.4,25.0,937.5,852.9,629.61
2016,8,12,11,30,929.0,115.0,2.5,25.0,953.0,893.12,656.4
2016,8,12,11,45,931.5,115.0,2.65,25.0,961.0,929.19,680.79
2016,8,12,12,0,934.0,115.0,2.8,25.0,969.0,962.2,703.18
2016,8,12,12,15,934.0,115.0,2.85,25.0,969.0,989.68,721.17
2016,8,12,12,30,934.0,115.0,2.9,25.0,969.0,1013.68,736.98
2016,8,12,12,45,936.0,112.5,3.0,25.0,962.5,1033.54,750.66
2016,8,12,13,0,938.0,110.0,3.1,25.0,956.0,1049.7,762.09
2016,8,12,13,15,935.0,109.0,3.1,25.0,940.5,1058.63,768.14
2016,8,12,13,30,932.0,108.0,3.1,25.0,925.0,1063.65,771.87
2016,8,12,13,45,928.5,106.5,3.15,25.0,903.0,1063.7,773.04
2016,8,12,14,0,925.0,105.0,3.2,25.0,881.0,1059.84,771.86
2016,8,12,14,15,918.5,103.5,3.15,25.0,851.5,1049.07,765.51
2016,8,12,14,30,912.0,102.0,3.1,25.0,822.0,1034.53,756.91
2016,8,12,14,45,905.0,99.5,3.1,25.0,786.5,1014.71,745.42
2016,8,12,15,0,898.0,97.0,3.1,25.0,751.0,991.35,731.7
2016,8,12,15,15,886.0,95.0,3.05,24.5,709.5,960.43,714.01
2016,8,12,15,30,874.0,93.0,3.0,24.0,668.0,926.56,694.27
2016,8,12,15,45,860.0,90.0,2.95,24.0,622.0,886.98,669.16
2016,8,12,16,0,846.0,87.0,2.9,24.0,576.0,852.99,647.75
2016,8,12,16,15,825.5,83.5,2.85,23.5,526.5,802.43,615.71
2016,8,12,16,30,805.0,80.0,2.8,23.0,477.0,750.48,582.15
2016,8,12,16,45,778.0,76.0,2.75,23.0,425.0,691.98,541.98
2016,8,12,17,0,751.0,72.0,2.7,23.0,373.0,633.31,500.76
2016,8,12,17,15,711.0,67.0,2.45,22.5,320.0,565.12,449.97
2016,8,12,17,30,671.0,62.0,2.2,22.0,267.0,501.84,400.57
2016,8,12,17,45,613.5,55.5,2.0,21.5,215.5,426.66,340.21
2016,8,12,18,0,556.0,49.0,1.8,21.0,164.0,356.28,281.32
2016,8,12,18,15,462.0,40.0,1.65,20.0,117.0,272.09,210.31
2016,8,12,18,30,368.0,31.0,1.5,19.0,70.0,198.2,143.91
2016,8,12,18,45,184.0,15.5,1.35,18.0,35.0,90.05,14.65
2016,8,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,5,45,166.0,16.0,1.2,14.5,33.5,12.79,0.0
2016,8,13,6,0,332.0,32.0,1.3,15.0,67.0,26.04,16.19
2016,8,13,6,15,426.0,41.5,1.3,15.5,112.0,32.84,23.09
2016,8,13,6,30,520.0,51.0,1.3,16.0,157.0,39.42,29.26
2016,8,13,6,45,580.5,57.5,1.3,17.0,207.5,43.18,32.67
2016,8,13,7,0,641.0,64.0,1.3,18.0,258.0,46.85,35.81
2016,8,13,7,15,681.5,69.0,1.25,18.5,310.5,49.14,37.69
2016,8,13,7,30,722.0,74.0,1.2,19.0,363.0,56.36,43.79
2016,8,13,7,45,753.0,78.0,1.15,20.0,414.5,71.2,43.98
2016,8,13,8,0,784.0,82.0,1.1,21.0,466.0,127.06,68.59
2016,8,13,8,15,805.5,85.0,1.1,21.5,515.5,184.5,108.8
2016,8,13,8,30,827.0,88.0,1.1,22.0,565.0,244.3,157.31
2016,8,13,8,45,844.5,90.0,1.15,23.0,611.0,309.35,211.78
2016,8,13,9,0,862.0,92.0,1.2,24.0,657.0,370.0,262.58
2016,8,13,9,15,874.0,94.0,1.25,24.5,698.5,429.44,311.92
2016,8,13,9,30,886.0,96.0,1.3,25.0,740.0,488.94,359.69
2016,8,13,9,45,900.0,95.5,1.4,25.5,777.0,547.1,405.09
2016,8,13,10,0,914.0,95.0,1.5,26.0,814.0,604.95,448.75
2016,8,13,10,15,920.5,96.5,1.6,26.0,843.5,659.38,489.56
2016,8,13,10,30,927.0,98.0,1.7,26.0,873.0,712.24,528.25
2016,8,13,10,45,932.5,98.5,1.85,26.5,896.0,761.67,562.6
2016,8,13,11,0,938.0,99.0,2.0,27.0,919.0,808.98,593.33
2016,8,13,11,15,941.0,99.5,2.1,27.0,934.0,851.94,621.71
2016,8,13,11,30,944.0,100.0,2.2,27.0,949.0,892.16,648.18
2016,8,13,11,45,946.0,100.0,2.35,27.5,957.0,928.11,670.94
2016,8,13,12,0,948.0,100.0,2.5,28.0,965.0,960.91,691.58
2016,8,13,12,15,948.0,100.0,2.55,28.0,965.0,988.55,709.38
2016,8,13,12,30,948.0,100.0,2.6,28.0,965.0,1012.66,725.0
2016,8,13,12,45,932.0,108.5,2.7,28.0,953.0,1026.24,734.53
2016,8,13,13,0,916.0,117.0,2.8,28.0,941.0,1035.73,741.68
2016,8,13,13,15,913.0,116.0,2.8,28.0,925.5,1044.46,747.57
2016,8,13,13,30,910.0,115.0,2.8,28.0,910.0,1049.37,751.17
2016,8,13,13,45,908.5,112.0,2.85,28.0,888.0,1049.83,752.61
2016,8,13,14,0,907.0,109.0,2.9,28.0,866.0,1046.4,751.75
2016,8,13,14,15,900.0,107.5,2.9,27.5,837.0,1035.21,747.13
2016,8,13,14,30,893.0,106.0,2.9,27.0,808.0,1020.32,740.29
2016,8,13,14,45,887.5,102.0,2.95,27.0,773.0,1000.52,729.34
2016,8,13,15,0,882.0,98.0,3.0,27.0,738.0,977.15,716.11
2016,8,13,15,15,870.0,96.0,2.95,26.5,697.0,946.51,698.69
2016,8,13,15,30,858.0,94.0,2.9,26.0,656.0,912.97,679.27
2016,8,13,15,45,846.0,90.0,2.9,26.0,611.0,874.4,655.32
2016,8,13,16,0,834.0,86.0,2.9,26.0,566.0,841.31,634.94
2016,8,13,16,15,813.5,83.0,2.85,25.5,516.5,791.72,603.7
2016,8,13,16,30,793.0,80.0,2.8,25.0,467.0,740.76,570.97
2016,8,13,16,45,768.0,75.0,2.75,25.0,416.0,682.99,531.49
2016,8,13,17,0,743.0,70.0,2.7,25.0,365.0,624.93,490.9
2016,8,13,17,15,703.0,65.5,2.45,24.0,312.5,557.7,441.93
2016,8,13,17,30,663.0,61.0,2.2,23.0,260.0,495.36,394.13
2016,8,13,17,45,607.0,54.5,2.0,22.5,209.5,421.44,334.81
2016,8,13,18,0,551.0,48.0,1.8,22.0,159.0,352.19,276.85
2016,8,13,18,15,455.0,39.0,1.65,21.0,113.0,267.49,205.57
2016,8,13,18,30,359.0,30.0,1.5,20.0,67.0,193.4,138.48
2016,8,13,18,45,179.5,15.0,1.4,19.5,33.5,87.08,0.0
2016,8,13,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,14,5,45,187.5,15.0,1.3,15.0,34.0,11.98,0.0
2016,8,14,6,0,375.0,30.0,1.4,16.0,68.0,24.38,14.6
2016,8,14,6,15,471.0,38.0,1.35,16.5,114.5,29.99,20.47
2016,8,14,6,30,567.0,46.0,1.3,17.0,161.0,35.47,25.65
2016,8,14,6,45,627.5,52.0,1.3,17.5,213.0,42.66,32.13
2016,8,14,7,0,688.0,58.0,1.3,18.0,265.0,46.5,35.51
2016,8,14,7,15,727.5,62.5,1.25,18.5,318.0,48.89,37.48
2016,8,14,7,30,767.0,67.0,1.2,19.0,371.0,51.22,39.32
2016,8,14,7,45,796.5,70.0,1.2,20.0,423.5,65.99,39.26
2016,8,14,8,0,826.0,73.0,1.2,21.0,476.0,123.68,64.32
2016,8,14,8,15,846.5,75.5,1.35,22.0,526.0,189.48,110.92
2016,8,14,8,30,867.0,78.0,1.5,23.0,576.0,250.66,160.48
2016,8,14,8,45,883.5,80.0,1.65,24.0,623.0,312.17,212.73
2016,8,14,9,0,900.0,82.0,1.8,25.0,670.0,374.75,265.68
2016,8,14,9,15,911.0,84.0,1.9,25.0,711.5,435.97,317.59
2016,8,14,9,30,922.0,86.0,2.0,25.0,753.0,497.08,368.02
2016,8,14,9,45,910.5,98.0,2.15,25.5,784.0,555.03,413.95
2016,8,14,10,0,899.0,110.0,2.3,26.0,815.0,610.02,456.04
2016,8,14,10,15,906.0,111.5,2.4,26.5,845.0,664.21,496.13
2016,8,14,10,30,913.0,113.0,2.5,27.0,875.0,716.91,533.98
2016,8,14,10,45,921.5,112.0,2.65,27.5,898.5,766.72,569.12
2016,8,14,11,0,930.0,111.0,2.8,28.0,922.0,814.64,600.36
2016,8,14,11,15,933.0,111.5,2.85,28.0,937.0,857.45,628.48
2016,8,14,11,30,936.0,112.0,2.9,28.0,952.0,897.54,654.65
2016,8,14,11,45,939.5,111.0,3.0,28.0,960.5,933.74,678.52
2016,8,14,12,0,943.0,110.0,3.1,28.0,969.0,966.87,700.38
2016,8,14,12,15,943.0,110.0,3.15,28.0,968.5,994.51,718.33
2016,8,14,12,30,943.0,110.0,3.2,28.0,968.0,1018.63,734.09
2016,8,14,12,45,936.0,112.5,3.25,28.0,958.0,1034.84,744.87
2016,8,14,13,0,929.0,115.0,3.3,28.0,948.0,1047.17,753.34
2016,8,14,13,15,925.5,114.0,3.3,28.0,932.5,1055.49,759.0
2016,8,14,13,30,922.0,113.0,3.3,28.0,917.0,1059.91,762.34
2016,8,14,13,45,915.5,112.5,3.35,28.0,893.5,1057.94,762.18
2016,8,14,14,0,909.0,112.0,3.4,28.0,870.0,1052.1,759.74
2016,8,14,14,15,902.0,110.5,3.4,27.5,840.0,1040.88,755.09
2016,8,14,14,30,895.0,109.0,3.4,27.0,810.0,1025.95,748.16
2016,8,14,14,45,885.0,107.0,3.4,27.0,774.0,1003.91,735.21
2016,8,14,15,0,875.0,105.0,3.4,27.0,738.0,978.51,720.13
2016,8,14,15,15,862.5,103.0,3.35,26.5,696.0,947.55,702.42
2016,8,14,15,30,850.0,101.0,3.3,26.0,654.0,922.88,688.88
2016,8,14,15,45,832.5,98.0,3.25,26.0,608.0,880.32,661.72
2016,8,14,16,0,815.0,95.0,3.2,26.0,562.0,835.61,632.94
2016,8,14,16,15,793.0,91.5,3.1,25.5,512.0,784.73,600.4
2016,8,14,16,30,771.0,88.0,3.0,25.0,462.0,732.62,566.39
2016,8,14,16,45,740.5,83.5,2.95,24.5,410.5,672.1,525.69
2016,8,14,17,0,710.0,79.0,2.9,24.0,359.0,615.3,486.47
2016,8,14,17,15,667.0,73.5,2.7,23.0,306.0,546.46,435.57
2016,8,14,17,30,624.0,68.0,2.5,22.0,253.0,479.97,384.42
2016,8,14,17,45,561.5,60.5,2.3,21.5,202.5,403.12,322.31
2016,8,14,18,0,499.0,53.0,2.1,21.0,152.0,331.62,262.21
2016,8,14,18,15,399.0,42.5,2.0,20.0,106.5,246.24,190.05
2016,8,14,18,30,299.0,32.0,1.9,19.0,61.0,171.96,122.24
2016,8,14,18,45,149.5,16.0,1.85,18.5,30.5,77.6,0.0
2016,8,14,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,15,5,45,154.0,16.5,1.65,11.5,32.0,13.39,0.0
2016,8,15,6,0,308.0,33.0,1.8,12.0,64.0,27.18,17.09
2016,8,15,6,15,409.0,43.5,1.75,12.5,110.0,34.82,25.06
2016,8,15,6,30,510.0,54.0,1.7,13.0,156.0,42.2,32.07
2016,8,15,6,45,575.0,61.5,1.7,14.0,208.0,46.65,36.16
2016,8,15,7,0,640.0,69.0,1.7,15.0,260.0,50.98,39.93
2016,8,15,7,15,348.0,111.5,1.6,15.5,218.0,78.69,64.25
2016,8,15,7,30,56.0,154.0,1.5,16.0,176.0,119.53,99.43
2016,8,15,7,45,223.5,164.0,1.45,17.0,270.0,120.75,92.36
2016,8,15,8,0,391.0,174.0,1.4,18.0,364.0,155.75,107.88
2016,8,15,8,15,442.0,180.0,1.3,18.5,416.5,197.4,136.17
2016,8,15,8,30,493.0,186.0,1.2,19.0,469.0,245.26,172.8
2016,8,15,8,45,681.5,144.0,1.2,19.5,569.0,299.48,212.09
2016,8,15,9,0,870.0,102.0,1.2,20.0,669.0,377.23,272.09
2016,8,15,9,15,883.0,104.5,1.2,20.5,711.5,442.29,325.94
2016,8,15,9,30,896.0,107.0,1.2,21.0,754.0,503.47,375.18
2016,8,15,9,45,920.5,101.5,1.3,22.0,794.5,563.59,421.68
2016,8,15,10,0,945.0,96.0,1.4,23.0,835.0,624.3,466.94
2016,8,15,10,15,951.5,97.0,1.5,23.0,865.5,680.01,508.93
2016,8,15,10,30,958.0,98.0,1.6,23.0,896.0,734.05,548.7
2016,8,15,10,45,958.5,102.0,1.75,23.5,918.0,784.67,583.93
2016,8,15,11,0,959.0,106.0,1.9,24.0,940.0,832.68,615.29
2016,8,15,11,15,962.0,106.5,1.95,24.0,955.5,876.64,643.98
2016,8,15,11,30,965.0,107.0,2.0,24.0,971.0,917.78,670.65
2016,8,15,11,45,963.0,109.0,2.15,24.0,977.5,953.01,694.42
2016,8,15,12,0,961.0,111.0,2.3,24.0,984.0,984.81,716.03
2016,8,15,12,15,961.0,111.0,2.35,24.0,984.0,1012.94,734.29
2016,8,15,12,30,961.0,111.0,2.4,24.0,984.0,1037.48,750.31
2016,8,15,12,45,955.5,113.0,2.5,24.0,974.5,1054.99,762.51
2016,8,15,13,0,950.0,115.0,2.6,24.0,965.0,1068.57,772.39
2016,8,15,13,15,946.5,114.0,2.6,24.0,948.5,1077.1,778.14
2016,8,15,13,30,943.0,113.0,2.6,24.0,932.0,1081.64,781.55
2016,8,15,13,45,934.0,114.0,2.65,24.0,907.5,1078.76,780.97
2016,8,15,14,0,925.0,115.0,2.7,24.0,883.0,1071.96,778.09
2016,8,15,14,15,917.5,113.0,2.7,23.5,852.5,1059.6,772.79
2016,8,15,14,30,910.0,111.0,2.7,23.0,822.0,1043.45,765.17
2016,8,15,14,45,901.0,109.0,2.7,23.0,785.0,1022.16,752.83
2016,8,15,15,0,892.0,107.0,2.7,23.0,748.0,997.4,738.29
2016,8,15,15,15,878.5,104.5,2.65,22.5,705.5,964.52,719.33
2016,8,15,15,30,865.0,102.0,2.6,22.0,663.0,937.95,704.55
2016,8,15,15,45,852.0,97.5,2.55,22.0,616.5,897.14,678.62
2016,8,15,16,0,839.0,93.0,2.5,22.0,570.0,853.83,650.86
2016,8,15,16,15,816.5,89.5,2.45,21.5,519.0,801.61,617.72
2016,8,15,16,30,794.0,86.0,2.4,21.0,468.0,748.15,583.03
2016,8,15,16,45,766.5,80.5,2.35,21.0,415.5,687.7,541.35
2016,8,15,17,0,739.0,75.0,2.3,21.0,363.0,627.16,498.58
2016,8,15,17,15,696.0,70.0,2.15,20.0,309.5,560.74,449.63
2016,8,15,17,30,653.0,65.0,2.0,19.0,256.0,493.45,397.74
2016,8,15,17,45,587.0,58.0,1.85,18.5,204.0,413.81,333.15
2016,8,15,18,0,521.0,51.0,1.7,18.0,152.0,339.86,270.65
2016,8,15,18,15,419.0,40.5,1.65,17.0,106.0,252.53,196.24
2016,8,15,18,30,317.0,30.0,1.6,16.0,60.0,176.66,124.88
2016,8,15,18,45,158.5,15.0,1.55,15.5,30.0,78.46,0.0
2016,8,15,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,5,45,128.5,16.0,1.1,13.5,28.5,12.62,0.0
2016,8,16,6,0,257.0,32.0,1.2,14.0,57.0,26.27,16.01
2016,8,16,6,15,354.5,44.0,1.2,14.5,101.0,35.26,25.19
2016,8,16,6,30,452.0,56.0,1.2,15.0,145.0,43.88,33.27
2016,8,16,6,45,515.5,64.5,1.25,16.0,195.0,49.03,37.95
2016,8,16,7,0,579.0,73.0,1.3,17.0,245.0,53.99,42.25
2016,8,16,7,15,464.0,105.0,1.25,17.5,259.5,74.9,60.43
2016,8,16,7,30,349.0,137.0,1.2,18.0,274.0,94.54,77.13
2016,8,16,7,45,378.0,153.5,1.15,18.5,320.5,111.4,82.29
2016,8,16,8,0,407.0,170.0,1.1,19.0,367.0,154.43,105.73
2016,8,16,8,15,445.0,179.5,1.05,19.5,416.0,197.66,135.59
2016,8,16,8,30,483.0,189.0,1.0,20.0,465.0,245.6,172.58
2016,8,16,8,45,650.0,150.5,1.0,21.0,553.5,296.37,209.11
2016,8,16,9,0,817.0,112.0,1.0,22.0,642.0,368.17,263.87
2016,8,16,9,15,831.0,114.5,1.05,22.5,683.5,427.35,312.76
2016,8,16,9,30,845.0,117.0,1.1,23.0,725.0,486.98,360.5
2016,8,16,9,45,848.0,123.0,1.15,23.5,759.0,544.24,404.85
2016,8,16,10,0,851.0,129.0,1.2,24.0,793.0,600.28,446.68
2016,8,16,10,15,859.0,131.0,1.3,24.0,822.5,654.39,487.14
2016,8,16,10,30,867.0,133.0,1.4,24.0,852.0,704.93,524.22
2016,8,16,10,45,872.5,134.0,1.5,24.5,875.0,752.55,557.42
2016,8,16,11,0,878.0,135.0,1.6,25.0,898.0,798.19,587.54
2016,8,16,11,15,881.5,136.0,1.7,25.0,913.0,840.06,615.34
2016,8,16,11,30,885.0,137.0,1.8,25.0,928.0,879.41,641.4
2016,8,16,11,45,887.0,137.5,1.95,25.5,935.5,914.31,663.74
2016,8,16,12,0,889.0,138.0,2.1,26.0,943.0,946.27,684.1
2016,8,16,12,15,889.0,138.0,2.2,26.0,943.0,972.8,701.81
2016,8,16,12,30,889.0,138.0,2.3,26.0,943.0,996.0,717.5
2016,8,16,12,45,886.5,137.5,2.4,26.0,934.5,1012.83,729.25
2016,8,16,13,0,884.0,137.0,2.5,26.0,926.0,1026.05,738.86
2016,8,16,13,15,880.0,136.5,2.55,26.0,910.0,1034.09,744.81
2016,8,16,13,30,876.0,136.0,2.6,26.0,894.0,1038.4,748.58
2016,8,16,13,45,870.5,134.0,2.7,26.0,871.0,1035.92,748.68
2016,8,16,14,0,865.0,132.0,2.8,26.0,848.0,1029.69,746.54
2016,8,16,14,15,857.0,130.0,2.8,25.5,818.0,1028.8,748.52
2016,8,16,14,30,849.0,128.0,2.8,25.0,788.0,1012.63,740.68
2016,8,16,14,45,839.0,125.5,2.85,25.0,752.0,990.42,728.1
2016,8,16,15,0,829.0,123.0,2.9,25.0,716.0,964.92,713.38
2016,8,16,15,15,814.5,120.0,2.85,25.0,674.5,931.45,692.53
2016,8,16,15,30,800.0,117.0,2.8,25.0,633.0,895.27,669.83
2016,8,16,15,45,783.0,112.5,2.8,25.0,587.0,852.68,642.97
2016,8,16,16,0,766.0,108.0,2.8,25.0,541.0,808.04,614.4
2016,8,16,16,15,741.0,104.0,2.75,24.5,491.5,759.95,583.84
2016,8,16,16,30,716.0,100.0,2.7,24.0,442.0,706.77,549.0
2016,8,16,16,45,685.0,94.0,2.7,23.5,391.0,646.26,508.16
2016,8,16,17,0,654.0,88.0,2.7,23.0,340.0,586.22,465.55
2016,8,16,17,15,608.0,81.0,2.55,22.5,288.5,516.07,412.53
2016,8,16,17,30,562.0,74.0,2.4,22.0,237.0,448.66,359.71
2016,8,16,17,45,498.0,64.5,2.3,21.5,187.5,371.76,297.49
2016,8,16,18,0,434.0,55.0,2.2,21.0,138.0,300.54,237.57
2016,8,16,18,15,333.5,43.0,2.05,20.0,95.0,217.07,166.76
2016,8,16,18,30,233.0,31.0,1.9,19.0,52.0,145.05,99.06
2016,8,16,18,45,116.5,15.5,1.8,18.5,26.0,51.43,0.0
2016,8,16,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,5,45,115.0,16.0,0.7,14.5,26.5,12.63,0.0
2016,8,17,6,0,230.0,32.0,0.8,15.0,53.0,25.05,14.75
2016,8,17,6,15,326.5,44.0,0.8,15.5,96.0,35.32,25.11
2016,8,17,6,30,423.0,56.0,0.8,16.0,139.0,43.91,33.15
2016,8,17,6,45,489.0,65.0,0.85,17.0,188.0,49.46,38.18
2016,8,17,7,0,555.0,74.0,0.9,18.0,237.0,54.81,42.8
2016,8,17,7,15,600.5,81.0,0.8,18.5,288.0,58.22,45.65
2016,8,17,7,30,646.0,88.0,0.7,19.0,339.0,61.49,48.27
2016,8,17,7,45,680.0,93.0,0.65,20.0,390.5,75.0,48.39
2016,8,17,8,0,714.0,98.0,0.6,21.0,442.0,128.19,72.16
2016,8,17,8,15,738.5,102.0,0.6,21.5,491.0,183.44,110.58
2016,8,17,8,30,763.0,106.0,0.6,22.0,540.0,246.09,160.57
2016,8,17,8,45,782.5,109.5,0.6,22.5,586.0,304.36,209.19
2016,8,17,9,0,802.0,113.0,0.6,23.0,632.0,364.33,258.92
2016,8,17,9,15,816.5,115.5,0.65,23.5,673.5,422.88,306.76
2016,8,17,9,30,831.0,118.0,0.7,24.0,715.0,481.96,353.44
2016,8,17,9,45,852.0,115.5,0.8,24.5,753.5,541.45,399.16
2016,8,17,10,0,873.0,113.0,0.9,25.0,792.0,599.46,442.46
2016,8,17,10,15,880.5,114.5,1.05,25.5,821.5,652.77,481.62
2016,8,17,10,30,888.0,116.0,1.2,26.0,851.0,704.69,518.78
2016,8,17,10,45,894.0,117.0,1.35,26.5,874.0,753.47,552.91
2016,8,17,11,0,900.0,118.0,1.5,27.0,897.0,800.25,583.38
2016,8,17,11,15,903.5,118.5,1.65,27.0,912.5,842.36,611.58
2016,8,17,11,30,907.0,119.0,1.8,27.0,928.0,881.88,638.04
2016,8,17,11,45,909.0,119.5,1.95,27.0,936.0,917.3,661.81
2016,8,17,12,0,911.0,120.0,2.1,27.0,944.0,949.69,683.66
2016,8,17,12,15,911.0,120.0,2.25,27.0,943.5,976.56,702.02
2016,8,17,12,30,911.0,120.0,2.4,27.0,943.0,1000.0,718.31
2016,8,17,12,45,897.5,127.0,2.55,27.0,931.5,1013.77,728.55
2016,8,17,13,0,884.0,134.0,2.7,27.0,920.0,1023.63,736.48
2016,8,17,13,15,880.0,133.0,2.75,27.0,904.0,1031.08,742.06
2016,8,17,13,30,876.0,132.0,2.8,27.0,888.0,1034.78,745.42
2016,8,17,13,45,870.5,130.5,2.9,27.0,865.0,1032.7,745.7
2016,8,17,14,0,865.0,129.0,3.0,27.0,842.0,1026.89,743.76
2016,8,17,14,15,856.5,127.0,3.05,26.5,812.0,1013.87,738.3
2016,8,17,14,30,848.0,125.0,3.1,26.0,782.0,1008.49,737.96
2016,8,17,14,45,838.0,122.5,3.15,26.0,746.0,986.21,725.12
2016,8,17,15,0,828.0,120.0,3.2,26.0,710.0,960.63,710.25
2016,8,17,15,15,813.5,117.0,3.2,25.5,668.5,927.11,691.03
2016,8,17,15,30,799.0,114.0,3.2,25.0,627.0,890.88,669.82
2016,8,17,15,45,781.0,110.0,3.2,24.5,581.0,847.92,643.7
2016,8,17,16,0,763.0,106.0,3.2,24.0,535.0,802.98,615.78
2016,8,17,16,15,737.5,102.0,3.15,23.5,485.5,754.41,584.48
2016,8,17,16,30,712.0,98.0,3.1,23.0,436.0,700.93,548.98
2016,8,17,16,45,679.5,92.0,3.05,22.5,385.0,639.43,506.66
2016,8,17,17,0,647.0,86.0,3.0,22.0,334.0,578.57,462.74
2016,8,17,17,15,600.5,79.5,2.85,21.5,282.5,509.01,409.62
2016,8,17,17,30,554.0,73.0,2.7,21.0,231.0,442.26,356.76
2016,8,17,17,45,486.5,64.0,2.6,20.5,182.0,364.43,293.19
2016,8,17,18,0,419.0,55.0,2.5,20.0,133.0,292.61,232.27
2016,8,17,18,15,317.0,42.5,2.4,19.0,90.5,208.91,160.78
2016,8,17,18,30,215.0,30.0,2.3,18.0,48.0,136.29,90.7
2016,8,17,18,45,107.5,15.0,2.25,17.5,24.0,47.95,0.0
2016,8,17,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,18,5,45,106.0,16.0,1.25,13.5,26.0,14.55,0.0
2016,8,18,6,0,212.0,32.0,1.4,14.0,52.0,25.05,14.57
2016,8,18,6,15,311.5,45.0,1.35,14.5,94.0,34.76,24.67
2016,8,18,6,30,411.0,58.0,1.3,15.0,136.0,45.82,34.92
2016,8,18,6,45,477.5,67.0,1.3,16.0,185.0,51.27,39.91
2016,8,18,7,0,544.0,76.0,1.3,17.0,234.0,56.53,44.48
2016,8,18,7,15,590.0,83.0,1.25,17.5,285.0,59.87,47.28
2016,8,18,7,30,636.0,90.0,1.2,18.0,336.0,63.06,49.85
2016,8,18,7,45,667.5,95.5,1.15,19.0,386.5,76.6,50.15
2016,8,18,8,0,699.0,101.0,1.1,20.0,437.0,129.25,74.01
2016,8,18,8,15,723.5,105.5,1.15,20.5,485.5,184.04,112.52
2016,8,18,8,30,748.0,110.0,1.2,21.0,534.0,241.65,159.15
2016,8,18,8,45,764.0,115.0,1.25,21.5,578.5,304.17,211.89
2016,8,18,9,0,780.0,120.0,1.3,22.0,623.0,363.21,261.82
2016,8,18,9,15,794.5,122.5,1.35,22.5,663.5,420.58,309.51
2016,8,18,9,30,809.0,125.0,1.4,23.0,704.0,478.51,356.16
2016,8,18,9,45,789.5,143.5,1.5,23.5,732.0,533.32,399.09
2016,8,18,10,0,770.0,162.0,1.6,24.0,760.0,584.66,437.84
2016,8,18,10,15,779.5,164.0,1.7,24.0,789.0,635.93,476.49
2016,8,18,10,30,789.0,166.0,1.8,24.0,818.0,686.32,513.62
2016,8,18,10,45,788.5,172.0,1.9,24.5,838.5,732.04,545.54
2016,8,18,11,0,788.0,178.0,2.0,25.0,859.0,775.59,575.26
2016,8,18,11,15,792.5,179.0,2.1,25.0,874.0,816.25,603.46
2016,8,18,11,30,797.0,180.0,2.2,25.0,889.0,854.72,629.24
2016,8,18,11,45,792.0,185.0,2.3,25.5,894.5,886.28,649.12
2016,8,18,12,0,787.0,190.0,2.4,26.0,900.0,914.77,666.95
2016,8,18,12,15,787.0,190.0,2.45,25.5,899.5,939.98,684.87
2016,8,18,12,30,787.0,190.0,2.5,25.0,899.0,962.1,700.92
2016,8,18,12,45,778.0,193.0,2.6,25.0,889.0,975.16,710.31
2016,8,18,13,0,769.0,196.0,2.7,25.0,879.0,984.66,717.58
2016,8,18,13,15,764.5,195.0,2.75,25.0,863.0,999.64,728.11
2016,8,18,13,30,760.0,194.0,2.8,25.0,847.0,1003.0,731.18
2016,8,18,13,45,751.0,192.5,2.85,25.0,824.0,997.75,728.9
2016,8,18,14,0,742.0,191.0,2.9,25.0,801.0,989.03,724.55
2016,8,18,14,15,732.0,188.0,2.9,24.5,771.5,974.29,717.36
2016,8,18,14,30,722.0,185.0,2.9,24.0,742.0,956.32,708.14
2016,8,18,14,45,710.0,180.5,2.95,24.0,706.5,931.64,693.5
2016,8,18,15,0,698.0,176.0,3.0,24.0,671.0,904.1,676.94
2016,8,18,15,15,680.5,171.0,2.95,23.5,630.5,868.13,655.15
2016,8,18,15,30,663.0,166.0,2.9,23.0,590.0,829.97,631.69
2016,8,18,15,45,643.5,159.0,2.9,22.5,545.5,785.92,604.08
2016,8,18,16,0,624.0,152.0,2.9,22.0,501.0,740.36,574.94
2016,8,18,16,15,596.0,144.5,2.85,21.5,453.0,686.02,538.35
2016,8,18,16,30,568.0,137.0,2.8,21.0,405.0,625.34,495.89
2016,8,18,16,45,534.5,127.0,2.8,20.5,355.5,565.03,452.49
2016,8,18,17,0,501.0,117.0,2.8,20.0,306.0,505.99,408.61
2016,8,18,17,15,452.5,105.5,2.65,19.5,257.0,437.09,355.04
2016,8,18,17,30,404.0,94.0,2.5,19.0,208.0,371.85,302.61
2016,8,18,17,45,342.5,79.0,2.45,18.5,161.5,299.45,242.81
2016,8,18,18,0,281.0,64.0,2.4,18.0,115.0,233.14,186.2
2016,8,18,18,15,200.0,45.5,2.35,17.5,76.0,160.57,123.48
2016,8,18,18,30,119.0,27.0,2.3,17.0,37.0,94.65,59.72
2016,8,18,18,45,59.5,13.5,2.25,16.5,18.5,31.18,0.0
2016,8,18,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,19,5,45,66.0,15.0,1.75,12.5,21.0,13.64,0.0
2016,8,19,6,0,132.0,30.0,1.9,13.0,42.0,23.37,13.01
2016,8,19,6,15,211.0,48.0,1.9,13.5,81.5,36.88,26.57
2016,8,19,6,30,290.0,66.0,1.9,14.0,121.0,49.93,38.66
2016,8,19,6,45,350.0,80.5,1.95,15.0,167.0,59.8,47.6
2016,8,19,7,0,410.0,95.0,2.0,16.0,213.0,69.29,55.91
2016,8,19,7,15,456.5,106.0,1.95,16.5,262.0,75.82,61.48
2016,8,19,7,30,503.0,117.0,1.9,17.0,311.0,82.06,66.65
2016,8,19,7,45,535.5,127.0,1.9,17.5,359.5,97.03,69.08
2016,8,19,8,0,568.0,137.0,1.9,18.0,408.0,146.05,93.48
2016,8,19,8,15,595.5,144.5,1.85,18.5,455.5,195.62,128.51
2016,8,19,8,30,623.0,152.0,1.8,19.0,503.0,248.63,171.17
2016,8,19,8,45,639.5,160.0,1.8,19.5,546.5,302.24,216.5
2016,8,19,9,0,656.0,168.0,1.8,20.0,590.0,357.48,263.05
2016,8,19,9,15,673.0,173.0,1.85,20.5,630.0,411.83,308.14
2016,8,19,9,30,690.0,178.0,1.9,21.0,670.0,467.33,352.89
2016,8,19,9,45,697.0,185.5,1.95,21.5,703.5,520.75,394.76
2016,8,19,10,0,704.0,193.0,2.0,22.0,737.0,573.78,434.98
2016,8,19,10,15,714.0,196.0,2.0,22.5,766.0,624.1,471.87
2016,8,19,10,30,724.0,199.0,2.0,23.0,795.0,673.8,507.2
2016,8,19,10,45,727.0,204.0,2.05,23.5,816.0,719.43,538.95
2016,8,19,11,0,730.0,209.0,2.1,24.0,837.0,763.39,568.8
2016,8,19,11,15,734.5,210.5,2.15,24.0,852.0,803.43,596.62
2016,8,19,11,30,739.0,212.0,2.2,24.0,867.0,841.44,622.73
2016,8,19,11,45,738.5,214.5,2.3,24.5,874.0,873.85,643.62
2016,8,19,12,0,738.0,217.0,2.4,25.0,881.0,903.56,662.4
2016,8,19,12,15,738.0,217.0,2.45,25.0,880.5,928.43,678.85
2016,8,19,12,30,738.0,217.0,2.5,25.0,880.0,950.31,693.44
2016,8,19,12,45,744.5,211.0,2.6,25.0,874.5,969.26,706.67
2016,8,19,13,0,751.0,205.0,2.7,25.0,869.0,985.02,717.97
2016,8,19,13,15,746.0,203.0,2.75,25.0,853.5,990.18,722.07
2016,8,19,13,30,741.0,201.0,2.8,25.0,838.0,991.85,724.14
2016,8,19,13,45,733.0,199.5,2.9,25.0,815.0,987.55,722.9
2016,8,19,14,0,725.0,198.0,3.0,25.0,792.0,979.84,719.56
2016,8,19,14,15,715.0,194.5,3.05,24.5,762.5,964.61,712.38
2016,8,19,14,30,705.0,191.0,3.1,24.0,733.0,946.2,703.16
2016,8,19,14,45,692.0,186.5,3.15,24.0,697.5,920.7,687.82
2016,8,19,15,0,679.0,182.0,3.2,24.0,662.0,892.42,670.6
2016,8,19,15,15,661.5,176.5,3.2,23.5,621.0,856.22,648.8
2016,8,19,15,30,644.0,171.0,3.2,23.0,580.0,817.88,625.29
2016,8,19,15,45,623.5,164.0,3.25,22.5,536.0,773.37,597.31
2016,8,19,16,0,603.0,157.0,3.3,22.0,492.0,727.47,567.8
2016,8,19,16,15,574.5,149.0,3.3,21.5,444.0,666.42,525.86
2016,8,19,16,30,546.0,141.0,3.3,21.0,396.0,612.61,488.02
2016,8,19,16,45,511.5,130.5,3.3,20.5,347.0,551.89,443.77
2016,8,19,17,0,477.0,120.0,3.3,20.0,298.0,492.6,399.23
2016,8,19,17,15,429.0,107.5,3.25,19.0,249.5,424.03,346.32
2016,8,19,17,30,381.0,95.0,3.2,18.0,201.0,359.12,294.34
2016,8,19,17,45,320.0,79.0,3.15,17.5,155.0,287.1,234.14
2016,8,19,18,0,259.0,63.0,3.1,17.0,109.0,221.15,177.32
2016,8,19,18,15,183.0,44.0,3.0,16.5,71.0,151.49,116.47
2016,8,19,18,30,107.0,25.0,2.9,16.0,33.0,86.32,51.23
2016,8,19,18,45,53.5,12.5,2.85,15.5,16.5,28.29,0.0
2016,8,19,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,5,45,63.0,14.5,1.6,12.5,20.0,13.19,0.0
2016,8,20,6,0,126.0,29.0,1.7,13.0,40.0,22.61,12.11
2016,8,20,6,15,204.0,47.0,1.7,13.5,79.0,36.14,25.87
2016,8,20,6,30,282.0,65.0,1.7,14.0,118.0,49.2,37.99
2016,8,20,6,45,345.0,79.5,1.7,15.0,164.5,59.11,46.97
2016,8,20,7,0,408.0,94.0,1.7,16.0,211.0,68.63,55.32
2016,8,20,7,15,454.5,105.5,1.7,16.5,260.0,75.54,61.24
2016,8,20,7,30,501.0,117.0,1.7,17.0,309.0,82.14,66.73
2016,8,20,7,45,401.0,151.5,1.7,17.5,319.0,110.9,82.2
2016,8,20,8,0,301.0,186.0,1.7,18.0,329.0,161.85,116.51
2016,8,20,8,15,305.0,208.0,1.7,18.5,366.0,202.21,146.27
2016,8,20,8,30,309.0,230.0,1.7,19.0,403.0,243.44,179.08
2016,8,20,8,45,491.5,194.5,1.7,20.0,497.5,288.23,209.61
2016,8,20,9,0,674.0,159.0,1.7,21.0,592.0,356.61,261.01
2016,8,20,9,15,505.5,233.0,1.75,21.5,569.5,393.77,295.12
2016,8,20,9,30,337.0,307.0,1.8,22.0,547.0,412.17,311.77
2016,8,20,9,45,285.0,337.0,1.85,22.5,546.5,434.9,329.25
2016,8,20,10,0,233.0,367.0,1.9,23.0,546.0,451.35,341.05
2016,8,20,10,15,499.0,271.0,1.95,23.0,674.5,555.74,420.61
2016,8,20,10,30,765.0,175.0,2.0,23.0,803.0,679.63,512.73
2016,8,20,10,45,773.0,176.5,2.15,23.5,825.5,726.4,545.49
2016,8,20,11,0,781.0,178.0,2.3,24.0,848.0,771.72,577.18
2016,8,20,11,15,785.0,179.0,2.4,24.0,863.0,811.71,605.19
2016,8,20,11,30,789.0,180.0,2.5,24.0,878.0,849.48,630.74
2016,8,20,11,45,792.5,180.0,2.6,24.5,886.0,883.47,652.43
2016,8,20,12,0,796.0,180.0,2.7,25.0,894.0,914.83,672.28
2016,8,20,12,15,796.0,180.0,2.8,25.0,893.5,940.12,689.44
2016,8,20,12,30,796.0,180.0,2.9,25.0,893.0,962.28,704.66
2016,8,20,12,45,774.0,191.0,3.0,25.0,879.5,970.56,710.89
2016,8,20,13,0,752.0,202.0,3.1,25.0,866.0,983.48,720.4
2016,8,20,13,15,747.5,200.5,3.15,24.5,850.5,989.6,726.57
2016,8,20,13,30,743.0,199.0,3.2,24.0,835.0,992.25,730.66
2016,8,20,13,45,740.5,194.5,3.25,24.0,813.5,990.2,730.41
2016,8,20,14,0,738.0,190.0,3.3,24.0,792.0,984.69,728.03
2016,8,20,14,15,728.0,186.5,3.35,24.0,762.5,969.29,719.21
2016,8,20,14,30,718.0,183.0,3.4,24.0,733.0,950.66,708.38
2016,8,20,14,45,710.5,176.5,3.45,24.0,698.5,928.1,694.94
2016,8,20,15,0,703.0,170.0,3.5,24.0,664.0,902.54,679.46
2016,8,20,15,15,686.0,165.5,3.5,23.5,623.5,867.36,658.32
2016,8,20,15,30,669.0,161.0,3.5,23.0,583.0,829.96,635.44
2016,8,20,15,45,652.5,153.0,3.55,22.5,539.0,787.19,608.67
2016,8,20,16,0,636.0,145.0,3.6,22.0,495.0,742.72,580.19
2016,8,20,16,15,607.5,137.5,3.6,21.5,447.0,687.49,542.99
2016,8,20,16,30,579.0,130.0,3.6,21.0,399.0,632.03,504.07
2016,8,20,16,45,547.5,120.0,3.6,20.5,350.0,565.98,456.01
2016,8,20,17,0,516.0,110.0,3.6,20.0,301.0,507.69,412.22
2016,8,20,17,15,467.5,99.0,3.5,19.0,251.5,438.66,358.77
2016,8,20,17,30,419.0,88.0,3.4,18.0,202.0,373.29,306.21
2016,8,20,17,45,357.0,73.5,3.35,17.5,156.0,300.47,245.14
2016,8,20,18,0,295.0,59.0,3.3,17.0,110.0,233.82,187.4
2016,8,20,18,15,209.5,41.5,3.2,16.5,71.5,159.9,122.54
2016,8,20,18,30,124.0,24.0,3.1,16.0,33.0,90.37,49.36
2016,8,20,18,45,62.0,12.0,3.05,15.5,16.5,30.44,0.0
2016,8,20,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
