Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,5,45,64.5,14.5,2.3,12.5,20.0,13.19,0.0
2016,8,21,6,0,129.0,29.0,2.4,13.0,40.0,22.65,11.77
2016,8,21,6,15,210.5,47.0,2.45,13.5,79.0,36.2,25.86
2016,8,21,6,30,292.0,65.0,2.5,14.0,118.0,49.3,38.03
2016,8,21,6,45,355.5,79.0,2.55,14.5,164.5,58.85,46.82
2016,8,21,7,0,419.0,93.0,2.6,15.0,211.0,68.04,55.02
2016,8,21,7,15,467.0,103.5,2.55,15.5,260.5,74.28,60.39
2016,8,21,7,30,515.0,114.0,2.5,16.0,310.0,80.25,65.37
2016,8,21,7,45,552.0,122.0,2.5,17.0,359.5,94.74,67.22
2016,8,21,8,0,589.0,130.0,2.5,18.0,409.0,142.72,90.07
2016,8,21,8,15,617.0,137.0,2.4,18.5,457.0,193.41,126.05
2016,8,21,8,30,645.0,144.0,2.3,19.0,505.0,247.57,169.91
2016,8,21,8,45,669.0,148.0,2.25,19.5,550.0,301.43,215.61
2016,8,21,9,0,693.0,152.0,2.2,20.0,595.0,357.72,263.3
2016,8,21,9,15,710.0,156.0,2.15,20.5,635.0,413.38,309.75
2016,8,21,9,30,727.0,160.0,2.1,21.0,675.0,470.08,355.6
2016,8,21,9,45,716.0,176.0,2.1,21.5,705.0,523.57,397.6
2016,8,21,10,0,705.0,192.0,2.1,22.0,735.0,574.8,436.31
2016,8,21,10,15,715.5,195.0,2.15,22.0,763.5,625.55,474.74
2016,8,21,10,30,726.0,198.0,2.2,22.0,792.0,675.7,511.82
2016,8,21,10,45,736.5,198.0,2.25,22.5,815.0,722.27,544.63
2016,8,21,11,0,747.0,198.0,2.3,23.0,838.0,767.66,575.89
2016,8,21,11,15,752.0,199.5,2.4,23.0,853.0,808.64,604.91
2016,8,21,11,30,757.0,201.0,2.5,23.0,868.0,847.57,632.01
2016,8,21,11,45,761.0,200.5,2.6,23.5,876.0,881.41,653.7
2016,8,21,12,0,765.0,200.0,2.7,24.0,884.0,912.68,673.6
2016,8,21,12,15,765.0,200.0,2.8,24.0,883.5,937.98,690.84
2016,8,21,12,30,765.0,200.0,2.9,24.0,883.0,960.18,706.15
2016,8,21,12,45,773.5,192.5,3.0,24.0,878.0,972.14,714.84
2016,8,21,13,0,782.0,185.0,3.1,24.0,873.0,988.42,726.57
2016,8,21,13,15,777.5,183.5,3.2,23.5,857.0,994.36,733.01
2016,8,21,13,30,773.0,182.0,3.3,23.0,841.0,996.74,737.34
2016,8,21,13,45,768.5,178.5,3.4,23.0,818.5,993.56,736.7
2016,8,21,14,0,764.0,175.0,3.5,23.0,796.0,994.79,739.16
2016,8,21,14,15,754.5,172.0,3.55,22.5,766.5,980.15,732.17
2016,8,21,14,30,745.0,169.0,3.6,22.0,737.0,962.21,723.11
2016,8,21,14,45,735.0,164.0,3.65,22.0,702.0,938.35,708.67
2016,8,21,15,0,725.0,159.0,3.7,22.0,667.0,911.5,692.2
2016,8,21,15,15,708.0,154.5,3.7,21.5,625.5,875.8,670.53
2016,8,21,15,30,691.0,150.0,3.7,21.0,584.0,837.84,647.06
2016,8,21,15,45,672.0,143.5,3.75,21.0,539.5,793.82,617.98
2016,8,21,16,0,653.0,137.0,3.8,21.0,495.0,748.23,587.36
2016,8,21,16,15,625.0,130.5,3.75,20.5,446.5,693.93,550.5
2016,8,21,16,30,597.0,124.0,3.7,20.0,398.0,639.32,512.26
2016,8,21,16,45,561.0,115.0,3.7,19.5,348.5,576.12,465.95
2016,8,21,17,0,525.0,106.0,3.7,19.0,299.0,508.87,415.12
2016,8,21,17,15,475.5,95.5,3.6,18.0,249.5,439.36,360.99
2016,8,21,17,30,426.0,85.0,3.5,17.0,200.0,373.62,307.75
2016,8,21,17,45,358.0,71.5,3.45,16.5,153.5,298.43,244.31
2016,8,21,18,0,290.0,58.0,3.4,16.0,107.0,230.14,184.84
2016,8,21,18,15,203.0,40.5,3.3,15.5,69.0,156.04,119.35
2016,8,21,18,30,116.0,23.0,3.2,15.0,31.0,85.09,40.61
2016,8,21,18,45,58.0,11.5,3.1,14.5,15.5,28.64,0.0
2016,8,21,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,5,45,71.5,14.0,2.15,11.5,19.5,12.73,0.0
2016,8,22,6,0,143.0,28.0,2.3,12.0,39.0,21.91,10.85
2016,8,22,6,15,230.0,44.5,2.3,12.5,78.5,34.34,24.3
2016,8,22,6,30,317.0,61.0,2.3,13.0,118.0,46.37,35.58
2016,8,22,6,45,384.0,73.5,2.3,14.0,165.0,54.92,43.42
2016,8,22,7,0,451.0,86.0,2.3,15.0,212.0,63.17,50.71
2016,8,22,7,15,498.5,95.5,2.15,15.5,261.5,68.86,55.62
2016,8,22,7,30,546.0,105.0,2.0,16.0,311.0,74.85,60.64
2016,8,22,7,45,421.0,144.5,1.95,16.5,317.5,106.75,78.93
2016,8,22,8,0,296.0,184.0,1.9,17.0,324.0,160.29,115.98
2016,8,22,8,15,220.0,215.5,1.8,17.5,325.5,199.74,148.68
2016,8,22,8,30,144.0,247.0,1.7,18.0,327.0,224.81,171.54
2016,8,22,8,45,248.5,254.0,1.6,19.0,406.5,269.76,203.35
2016,8,22,9,0,353.0,261.0,1.5,20.0,486.0,331.14,248.85
2016,8,22,9,15,552.5,204.0,1.55,20.5,582.0,390.13,292.95
2016,8,22,9,30,752.0,147.0,1.6,21.0,678.0,470.98,354.93
2016,8,22,9,45,757.0,153.5,1.65,21.5,711.5,525.75,397.79
2016,8,22,10,0,762.0,160.0,1.7,22.0,745.0,580.85,439.52
2016,8,22,10,15,771.0,162.5,1.8,22.0,773.5,631.95,478.38
2016,8,22,10,30,780.0,165.0,1.9,22.0,802.0,682.13,515.71
2016,8,22,10,45,584.0,267.0,2.0,22.5,751.5,675.25,507.57
2016,8,22,11,0,388.0,369.0,2.1,23.0,701.0,643.42,481.3
2016,8,22,11,15,594.0,270.5,2.2,23.0,788.5,748.01,559.78
2016,8,22,11,30,800.0,172.0,2.3,23.0,876.0,852.66,634.56
2016,8,22,11,45,801.0,173.0,2.45,23.5,882.5,885.67,655.41
2016,8,22,12,0,802.0,174.0,2.6,24.0,889.0,915.86,674.97
2016,8,22,12,15,802.0,174.0,2.7,24.0,888.5,941.19,692.22
2016,8,22,12,30,802.0,174.0,2.8,24.0,888.0,963.35,707.49
2016,8,22,12,45,769.5,191.5,2.9,24.0,871.5,967.84,711.28
2016,8,22,13,0,737.0,209.0,3.0,24.0,855.0,977.13,718.49
2016,8,22,13,15,732.5,207.5,3.1,23.5,839.5,983.05,724.98
2016,8,22,13,30,728.0,206.0,3.2,23.0,824.0,985.53,729.36
2016,8,22,13,45,726.0,200.5,3.3,23.0,802.5,982.83,729.05
2016,8,22,14,0,724.0,195.0,3.4,23.0,781.0,976.68,726.58
2016,8,22,14,15,714.0,191.5,3.45,22.5,751.5,961.24,719.05
2016,8,22,14,30,704.0,188.0,3.5,22.0,722.0,942.62,709.46
2016,8,22,14,45,697.5,180.5,3.55,22.0,688.0,920.01,695.81
2016,8,22,15,0,691.0,173.0,3.6,22.0,654.0,894.4,680.1
2016,8,22,15,15,673.5,168.0,3.6,21.5,613.5,858.29,658.03
2016,8,22,15,30,656.0,163.0,3.6,21.0,573.0,820.03,634.23
2016,8,22,15,45,640.5,154.5,3.65,21.0,529.5,777.82,606.32
2016,8,22,16,0,625.0,146.0,3.7,21.0,486.0,733.9,576.79
2016,8,22,16,15,596.0,138.5,3.65,20.5,438.0,678.5,538.87
2016,8,22,16,30,567.0,131.0,3.6,20.0,390.0,622.93,499.28
2016,8,22,16,45,536.5,120.0,3.6,19.5,341.5,557.35,451.24
2016,8,22,17,0,506.0,109.0,3.6,19.0,293.0,499.03,407.1
2016,8,22,17,15,455.5,98.0,3.5,18.0,243.5,429.23,352.57
2016,8,22,17,30,405.0,87.0,3.4,17.0,194.0,363.36,299.12
2016,8,22,17,45,343.5,72.0,3.3,16.5,149.0,291.09,237.98
2016,8,22,18,0,282.0,57.0,3.2,16.0,104.0,225.01,180.28
2016,8,22,18,15,193.0,39.0,3.05,15.5,66.0,150.03,113.84
2016,8,22,18,30,104.0,21.0,2.9,15.0,28.0,76.86,28.83
2016,8,22,18,45,52.0,10.5,2.8,14.5,14.0,25.78,0.0
2016,8,22,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,5,45,93.0,13.5,1.65,11.5,20.5,12.28,0.0
2016,8,23,6,0,186.0,27.0,1.8,12.0,41.0,21.2,9.85
2016,8,23,6,15,284.5,41.0,1.8,12.5,82.0,31.78,22.02
2016,8,23,6,30,383.0,55.0,1.8,13.0,123.0,43.74,33.23
2016,8,23,6,45,452.5,65.0,1.85,14.0,171.5,50.13,39.16
2016,8,23,7,0,522.0,75.0,1.9,15.0,220.0,56.28,44.61
2016,8,23,7,15,569.5,82.5,1.85,15.5,270.5,60.01,47.82
2016,8,23,7,30,617.0,90.0,1.8,16.0,321.0,63.6,50.77
2016,8,23,7,45,653.0,95.5,1.75,16.5,372.0,76.8,51.17
2016,8,23,8,0,689.0,101.0,1.7,17.0,423.0,129.25,75.44
2016,8,23,8,15,353.5,149.5,1.65,17.5,315.5,163.52,113.75
2016,8,23,8,30,18.0,198.0,1.6,18.0,208.0,171.4,134.07
2016,8,23,8,45,162.0,234.0,1.55,18.5,336.5,235.0,179.43
2016,8,23,9,0,306.0,270.0,1.5,19.0,465.0,322.53,244.41
2016,8,23,9,15,279.0,296.0,1.5,19.5,482.5,356.13,271.34
2016,8,23,9,30,252.0,322.0,1.5,20.0,500.0,386.81,295.2
2016,8,23,9,45,161.0,334.0,1.5,20.5,450.0,370.37,283.07
2016,8,23,10,0,70.0,346.0,1.5,21.0,400.0,341.48,260.62
2016,8,23,10,15,265.0,331.0,1.55,21.5,545.0,461.48,351.41
2016,8,23,10,30,460.0,316.0,1.6,22.0,690.0,601.52,453.34
2016,8,23,10,45,653.0,230.0,1.7,22.5,777.5,692.86,520.06
2016,8,23,11,0,846.0,144.0,1.8,23.0,865.0,791.82,590.79
2016,8,23,11,15,850.0,144.5,1.9,23.0,879.5,833.56,618.35
2016,8,23,11,30,854.0,145.0,2.0,23.0,894.0,872.83,644.7
2016,8,23,11,45,857.0,145.0,2.1,23.5,901.5,899.8,661.59
2016,8,23,12,0,860.0,145.0,2.2,24.0,909.0,931.27,681.5
2016,8,23,12,15,859.5,145.0,2.3,24.0,908.5,956.49,698.58
2016,8,23,12,30,859.0,145.0,2.4,24.0,908.0,978.4,713.65
2016,8,23,12,45,850.0,148.5,2.55,24.5,897.5,1003.52,729.98
2016,8,23,13,0,841.0,152.0,2.7,25.0,887.0,1014.22,737.0
2016,8,23,13,15,836.5,151.0,2.8,24.5,870.5,1020.89,744.07
2016,8,23,13,30,832.0,150.0,2.9,24.0,854.0,1023.83,748.91
2016,8,23,13,45,826.0,148.0,3.0,24.0,830.5,1020.45,748.34
2016,8,23,14,0,820.0,146.0,3.1,24.0,807.0,1013.38,745.52
2016,8,23,14,15,810.5,143.5,3.15,23.5,776.5,998.61,738.77
2016,8,23,14,30,801.0,141.0,3.2,23.0,746.0,980.37,729.82
2016,8,23,14,45,788.5,138.0,3.3,23.0,709.5,955.3,715.26
2016,8,23,15,0,776.0,135.0,3.4,23.0,673.0,927.15,698.57
2016,8,23,15,15,760.0,131.5,3.4,22.5,631.0,898.02,681.82
2016,8,23,15,30,744.0,128.0,3.4,22.0,589.0,860.75,659.23
2016,8,23,15,45,722.5,123.5,3.45,22.0,543.0,815.2,629.58
2016,8,23,16,0,701.0,119.0,3.5,22.0,497.0,768.12,598.41
2016,8,23,16,15,673.0,113.5,3.45,21.0,448.0,713.29,562.79
2016,8,23,16,30,645.0,108.0,3.4,20.0,399.0,658.09,525.91
2016,8,23,16,45,607.0,101.0,3.4,19.5,348.5,593.75,479.59
2016,8,23,17,0,569.0,94.0,3.4,19.0,298.0,530.69,432.04
2016,8,23,17,15,518.0,85.0,3.3,18.5,248.0,458.73,375.45
2016,8,23,17,30,467.0,76.0,3.2,18.0,198.0,390.22,319.56
2016,8,23,17,45,394.5,64.0,3.15,17.5,151.0,308.41,250.94
2016,8,23,18,0,322.0,52.0,3.1,17.0,104.0,237.95,189.59
2016,8,23,18,15,223.5,36.0,3.0,16.5,66.0,159.2,119.51
2016,8,23,18,30,125.0,20.0,2.9,16.0,28.0,82.36,19.87
2016,8,23,18,45,62.5,10.0,2.85,15.5,14.0,28.51,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,5,45,128.5,12.5,1.3,11.5,22.0,11.37,0.0
2016,8,24,6,0,257.0,25.0,1.4,12.0,44.0,20.6,8.84
2016,8,24,6,15,366.5,36.0,1.4,12.5,87.5,28.94,19.52
2016,8,24,6,30,476.0,47.0,1.4,13.0,131.0,36.98,27.24
2016,8,24,6,45,546.0,55.0,1.45,14.0,182.0,42.05,31.98
2016,8,24,7,0,616.0,63.0,1.5,15.0,233.0,46.97,36.36
2016,8,24,7,15,662.0,68.5,1.4,15.5,285.5,49.64,38.65
2016,8,24,7,30,708.0,74.0,1.3,16.0,338.0,52.23,40.78
2016,8,24,7,45,740.5,78.5,1.25,17.0,390.5,71.61,45.69
2016,8,24,8,0,773.0,83.0,1.2,18.0,443.0,127.96,70.81
2016,8,24,8,15,603.0,140.0,1.15,18.5,439.5,194.66,127.29
2016,8,24,8,30,433.0,197.0,1.1,19.0,436.0,243.33,173.87
2016,8,24,8,45,446.0,211.5,1.05,19.5,476.0,290.26,212.19
2016,8,24,9,0,459.0,226.0,1.0,20.0,516.0,338.68,251.41
2016,8,24,9,15,471.0,237.5,1.0,20.5,552.0,385.64,288.89
2016,8,24,9,30,483.0,249.0,1.0,21.0,588.0,433.58,326.09
2016,8,24,9,45,696.0,175.0,1.05,21.5,691.0,514.34,386.86
2016,8,24,10,0,909.0,101.0,1.1,22.0,794.0,613.22,460.08
2016,8,24,10,15,916.0,102.5,1.2,22.5,823.5,668.19,500.12
2016,8,24,10,30,923.0,104.0,1.3,23.0,853.0,721.59,538.28
2016,8,24,10,45,926.0,106.0,1.4,23.5,875.0,770.78,572.07
2016,8,24,11,0,929.0,108.0,1.5,24.0,897.0,817.59,602.17
2016,8,24,11,15,932.0,108.5,1.65,24.0,912.0,860.41,631.1
2016,8,24,11,30,935.0,109.0,1.8,24.0,927.0,900.44,658.14
2016,8,24,11,45,934.5,111.0,1.95,24.5,933.5,935.91,680.85
2016,8,24,12,0,934.0,113.0,2.1,25.0,940.0,968.08,701.38
2016,8,24,12,15,933.5,113.0,2.2,25.0,939.0,994.82,719.26
2016,8,24,12,30,933.0,113.0,2.3,25.0,938.0,1017.97,734.97
2016,8,24,12,45,919.0,119.5,2.45,25.0,926.0,1030.93,744.84
2016,8,24,13,0,905.0,126.0,2.6,25.0,914.0,1039.83,752.32
2016,8,24,13,15,901.0,125.0,2.7,25.0,897.0,1047.02,758.34
2016,8,24,13,30,897.0,124.0,2.8,25.0,880.0,1050.35,762.03
2016,8,24,13,45,891.5,122.0,2.9,25.0,856.0,1047.23,761.74
2016,8,24,14,0,886.0,120.0,3.0,25.0,832.0,1040.28,759.14
2016,8,24,14,15,877.5,118.5,3.05,24.5,801.0,1027.08,753.64
2016,8,24,14,30,869.0,117.0,3.1,24.0,770.0,1010.26,745.87
2016,8,24,14,45,859.0,114.0,3.2,24.0,733.0,997.4,739.74
2016,8,24,15,0,849.0,111.0,3.3,24.0,696.0,970.29,724.1
2016,8,24,15,15,834.0,108.5,3.3,23.5,653.5,935.86,704.19
2016,8,24,15,30,819.0,106.0,3.3,23.0,611.0,898.7,682.23
2016,8,24,15,45,801.5,101.5,3.35,22.5,564.0,854.47,655.36
2016,8,24,16,0,784.0,97.0,3.4,22.0,517.0,808.21,626.52
2016,8,24,16,15,758.0,93.0,3.35,21.5,466.5,753.79,590.68
2016,8,24,16,30,732.0,89.0,3.3,21.0,416.0,702.69,556.48
2016,8,24,16,45,700.0,82.5,3.25,20.5,364.5,639.8,512.49
2016,8,24,17,0,668.0,76.0,3.2,20.0,313.0,577.53,466.98
2016,8,24,17,15,617.0,69.5,3.1,19.5,260.5,504.08,409.83
2016,8,24,17,30,566.0,63.0,3.0,19.0,208.0,433.98,353.03
2016,8,24,17,45,495.0,54.0,2.9,18.5,159.5,354.04,286.04
2016,8,24,18,0,424.0,45.0,2.8,18.0,111.0,280.72,222.09
2016,8,24,18,15,302.0,32.5,2.65,17.0,70.5,189.64,140.94
2016,8,24,18,30,180.0,20.0,2.5,16.0,30.0,102.45,6.05
2016,8,24,18,45,90.0,10.0,2.45,15.5,15.0,36.92,0.0
2016,8,24,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,5,45,132.5,11.5,0.85,12.0,21.0,10.46,0.0
2016,8,25,6,0,265.0,23.0,0.9,13.0,42.0,18.83,6.93
2016,8,25,6,15,376.0,33.5,0.9,13.5,85.5,26.81,17.54
2016,8,25,6,30,487.0,44.0,0.9,14.0,129.0,34.5,24.93
2016,8,25,6,45,554.5,51.5,0.9,15.0,179.0,39.27,29.38
2016,8,25,7,0,622.0,59.0,0.9,16.0,229.0,43.9,33.5
2016,8,25,7,15,667.5,64.5,0.8,16.5,281.5,46.71,35.92
2016,8,25,7,30,713.0,70.0,0.7,17.0,334.0,54.18,42.35
2016,8,25,7,45,747.0,74.0,0.6,17.5,386.5,68.31,42.74
2016,8,25,8,0,781.0,78.0,0.5,18.0,439.0,124.84,67.81
2016,8,25,8,15,804.5,81.0,0.5,18.5,489.5,183.18,109.0
2016,8,25,8,30,828.0,84.0,0.5,19.0,540.0,244.12,158.69
2016,8,25,8,45,847.0,86.5,0.55,19.5,587.0,310.3,214.71
2016,8,25,9,0,866.0,89.0,0.6,20.0,634.0,372.73,267.58
2016,8,25,9,15,879.5,91.0,0.65,20.5,676.0,433.67,318.21
2016,8,25,9,30,893.0,93.0,0.7,21.0,718.0,494.78,367.24
2016,8,25,9,45,667.0,194.5,0.8,21.5,674.5,516.87,386.34
2016,8,25,10,0,441.0,296.0,0.9,22.0,631.0,515.02,385.42
2016,8,25,10,15,498.5,290.5,1.0,22.0,683.0,575.49,430.52
2016,8,25,10,30,556.0,285.0,1.1,22.0,735.0,640.33,477.49
2016,8,25,10,45,750.0,192.0,1.25,22.5,816.5,729.44,542.79
2016,8,25,11,0,944.0,99.0,1.4,23.0,898.0,821.14,606.31
2016,8,25,11,15,947.5,100.0,1.5,23.0,913.5,865.34,635.14
2016,8,25,11,30,951.0,101.0,1.6,23.0,929.0,906.74,662.53
2016,8,25,11,45,954.0,100.5,1.7,23.5,937.0,943.24,685.35
2016,8,25,12,0,957.0,100.0,1.8,24.0,945.0,976.52,706.04
2016,8,25,12,15,957.0,100.0,1.9,24.0,944.5,1004.12,724.49
2016,8,25,12,30,957.0,100.0,2.0,24.0,944.0,1028.07,740.74
2016,8,25,12,45,949.0,103.5,2.1,24.0,933.5,1044.11,752.11
2016,8,25,13,0,941.0,107.0,2.2,24.0,923.0,1056.14,761.15
2016,8,25,13,15,937.5,106.0,2.3,24.0,906.0,1063.88,767.64
2016,8,25,13,30,934.0,105.0,2.4,24.0,889.0,1067.63,771.77
2016,8,25,13,45,927.5,104.0,2.5,24.0,864.5,1064.34,771.58
2016,8,25,14,0,921.0,103.0,2.6,24.0,840.0,1057.1,769.03
2016,8,25,14,15,913.0,101.5,2.65,23.5,808.5,1043.9,763.74
2016,8,25,14,30,905.0,100.0,2.7,23.0,777.0,1026.95,756.11
2016,8,25,14,45,893.5,98.5,2.8,23.0,739.5,1002.94,742.9
2016,8,25,15,0,882.0,97.0,2.9,23.0,702.0,975.58,727.44
2016,8,25,15,15,867.5,94.5,2.95,22.5,658.5,941.08,708.03
2016,8,25,15,30,853.0,92.0,3.0,22.0,615.0,912.8,692.67
2016,8,25,15,45,833.5,89.5,3.1,21.5,567.5,868.13,665.99
2016,8,25,16,0,814.0,87.0,3.2,21.0,520.0,821.47,637.39
2016,8,25,16,15,789.0,83.0,3.2,20.5,469.0,766.79,601.74
2016,8,25,16,30,764.0,79.0,3.2,20.0,418.0,711.2,564.54
2016,8,25,16,45,728.0,74.5,3.2,19.5,365.0,646.34,519.28
2016,8,25,17,0,692.0,70.0,3.2,19.0,312.0,585.93,475.56
2016,8,25,17,15,642.0,64.0,3.15,18.0,259.5,512.67,419.2
2016,8,25,17,30,592.0,58.0,3.1,17.0,207.0,442.68,362.78
2016,8,25,17,45,513.5,50.0,3.05,16.5,157.5,358.72,291.86
2016,8,25,18,0,435.0,42.0,3.0,16.0,108.0,282.21,224.56
2016,8,25,18,15,217.5,34.5,2.9,15.5,67.5,155.3,114.2
2016,8,25,18,30,0.0,27.0,2.8,15.0,27.0,31.07,0.0
2016,8,25,18,45,0.0,13.5,2.7,14.5,13.5,12.28,0.0
2016,8,25,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,45,122.0,11.5,1.6,11.5,20.0,10.46,0.0
2016,8,26,6,0,244.0,23.0,1.8,12.0,40.0,18.91,6.23
2016,8,26,6,15,357.0,34.5,1.85,12.5,83.0,27.78,18.37
2016,8,26,6,30,470.0,46.0,1.9,13.0,126.0,36.31,26.57
2016,8,26,6,45,539.5,54.0,1.95,14.0,176.0,41.4,31.35
2016,8,26,7,0,609.0,62.0,2.0,15.0,226.0,46.34,35.77
2016,8,26,7,15,304.5,89.0,2.0,15.5,171.0,63.42,50.85
2016,8,26,7,30,0.0,116.0,2.0,16.0,116.0,97.41,80.43
2016,8,26,7,45,2.5,133.0,2.0,16.5,134.0,111.46,88.0
2016,8,26,8,0,5.0,150.0,2.0,17.0,152.0,126.78,99.95
2016,8,26,8,15,52.5,194.0,2.0,17.5,222.5,164.5,127.9
2016,8,26,8,30,100.0,238.0,2.0,18.0,293.0,213.47,164.7
2016,8,26,8,45,94.5,258.5,2.0,18.5,314.0,237.9,184.01
2016,8,26,9,0,89.0,279.0,2.0,19.0,335.0,261.83,202.73
2016,8,26,9,15,110.5,303.0,2.0,19.0,377.0,298.79,231.25
2016,8,26,9,30,132.0,327.0,2.0,19.0,419.0,337.9,261.26
2016,8,26,9,45,507.5,220.0,2.05,19.5,600.5,455.96,351.45
2016,8,26,10,0,883.0,113.0,2.1,20.0,782.0,610.13,467.85
2016,8,26,10,15,891.0,114.5,2.15,20.5,811.5,664.57,507.9
2016,8,26,10,30,899.0,116.0,2.2,21.0,841.0,717.58,546.4
2016,8,26,10,45,903.0,118.0,2.25,21.5,863.5,766.52,580.87
2016,8,26,11,0,907.0,120.0,2.3,22.0,886.0,813.23,611.24
2016,8,26,11,15,911.0,121.0,2.4,22.0,901.0,856.57,640.58
2016,8,26,11,30,915.0,122.0,2.5,22.0,916.0,897.27,668.03
2016,8,26,11,45,915.5,123.0,2.6,22.0,923.0,932.08,691.48
2016,8,26,12,0,916.0,124.0,2.7,22.0,930.0,963.68,712.83
2016,8,26,12,15,916.0,123.5,2.75,22.0,929.0,989.98,730.3
2016,8,26,12,30,916.0,123.0,2.8,22.0,928.0,1012.77,745.55
2016,8,26,12,45,916.0,121.5,2.9,22.0,919.5,1030.9,758.35
2016,8,26,13,0,916.0,120.0,3.0,22.0,911.0,1045.3,768.86
2016,8,26,13,15,911.5,119.0,3.05,22.0,894.0,1051.89,774.0
2016,8,26,13,30,907.0,118.0,3.1,22.0,877.0,1054.56,776.8
2016,8,26,13,45,901.0,117.0,3.15,22.0,852.5,1051.82,776.24
2016,8,26,14,0,895.0,116.0,3.2,22.0,828.0,1045.21,773.34
2016,8,26,14,15,886.5,114.0,3.2,21.5,796.5,1031.2,766.77
2016,8,26,14,30,878.0,112.0,3.2,21.0,765.0,1013.53,757.9
2016,8,26,14,45,867.0,109.5,3.2,21.0,728.0,989.3,743.27
2016,8,26,15,0,856.0,107.0,3.2,21.0,691.0,971.91,733.34
2016,8,26,15,15,841.0,104.0,3.15,20.5,647.5,936.56,712.16
2016,8,26,15,30,826.0,101.0,3.1,20.0,604.0,898.47,689.03
2016,8,26,15,45,807.5,97.5,3.1,20.0,557.0,854.18,660.34
2016,8,26,16,0,789.0,94.0,3.1,20.0,510.0,807.9,629.87
2016,8,26,16,15,762.5,89.5,3.05,19.5,459.5,752.19,592.94
2016,8,26,16,30,736.0,85.0,3.0,19.0,409.0,695.74,554.61
2016,8,26,16,45,700.5,79.5,3.0,18.5,356.5,635.17,512.29
2016,8,26,17,0,665.0,74.0,3.0,18.0,304.0,571.67,465.54
2016,8,26,17,15,613.0,67.5,2.9,17.0,252.0,497.75,408.21
2016,8,26,17,30,561.0,61.0,2.8,16.0,200.0,427.32,351.04
2016,8,26,17,45,482.5,51.5,2.7,15.5,151.0,343.21,279.7
2016,8,26,18,0,404.0,42.0,2.6,15.0,102.0,266.71,212.22
2016,8,26,18,15,280.5,29.0,2.5,14.5,62.5,176.3,128.18
2016,8,26,18,30,157.0,16.0,2.4,14.0,23.0,87.32,0.0
2016,8,26,18,45,78.5,8.0,2.3,13.5,11.5,31.33,0.0
2016,8,26,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,5,45,101.0,11.5,1.75,11.5,18.0,10.46,0.0
2016,8,27,6,0,202.0,23.0,1.9,12.0,36.0,18.97,5.31
2016,8,27,6,15,311.5,36.0,1.95,12.5,78.0,29.19,19.5
2016,8,27,6,30,421.0,49.0,2.0,13.0,120.0,38.97,28.89
2016,8,27,6,45,493.0,58.5,2.1,13.5,169.5,45.18,34.77
2016,8,27,7,0,565.0,68.0,2.2,14.0,219.0,51.16,40.22
2016,8,27,7,15,324.5,106.5,2.2,14.5,197.5,76.15,62.32
2016,8,27,7,30,84.0,145.0,2.2,15.0,176.0,112.88,94.27
2016,8,27,7,45,89.0,168.0,2.2,15.5,205.0,131.34,103.75
2016,8,27,8,0,94.0,191.0,2.2,16.0,234.0,157.76,122.3
2016,8,27,8,15,182.5,209.5,2.2,16.5,305.0,190.5,143.76
2016,8,27,8,30,271.0,228.0,2.2,17.0,376.0,235.63,176.41
2016,8,27,8,45,142.0,219.5,2.2,17.5,298.0,219.36,168.75
2016,8,27,9,0,13.0,211.0,2.2,18.0,220.0,186.1,145.61
2016,8,27,9,15,18.0,234.0,2.2,18.5,246.5,209.37,163.49
2016,8,27,9,30,23.0,257.0,2.2,19.0,273.0,233.5,181.74
2016,8,27,9,45,63.5,306.5,2.25,19.5,354.0,298.42,231.43
2016,8,27,10,0,104.0,356.0,2.3,20.0,435.0,370.4,285.62
2016,8,27,10,15,497.0,237.5,2.35,20.0,635.0,529.79,409.6
2016,8,27,10,30,890.0,119.0,2.4,20.0,835.0,714.84,548.8
2016,8,27,10,45,894.5,121.0,2.45,20.5,857.0,763.76,582.53
2016,8,27,11,0,899.0,123.0,2.5,21.0,879.0,810.51,613.26
2016,8,27,11,15,902.5,123.5,2.55,21.0,894.0,852.68,641.66
2016,8,27,11,30,906.0,124.0,2.6,21.0,909.0,892.17,668.11
2016,8,27,11,45,907.0,125.0,2.65,21.5,915.5,927.11,690.07
2016,8,27,12,0,908.0,126.0,2.7,22.0,922.0,958.9,709.82
2016,8,27,12,15,907.5,126.0,2.75,22.0,921.0,985.0,727.18
2016,8,27,12,30,907.0,126.0,2.8,22.0,920.0,1007.61,742.34
2016,8,27,12,45,898.0,129.0,2.9,22.0,909.0,1021.35,752.27
2016,8,27,13,0,889.0,132.0,3.0,22.0,898.0,1031.21,759.88
2016,8,27,13,15,885.0,131.0,3.05,22.0,881.0,1038.12,765.27
2016,8,27,13,30,881.0,130.0,3.1,22.0,864.0,1041.21,768.34
2016,8,27,13,45,875.5,128.0,3.15,22.0,840.0,1037.92,767.4
2016,8,27,14,0,870.0,126.0,3.2,22.0,816.0,1030.85,764.16
2016,8,27,14,15,861.0,124.5,3.2,21.5,785.0,1028.45,765.25
2016,8,27,14,30,852.0,123.0,3.2,21.0,754.0,1010.95,756.38
2016,8,27,14,45,843.0,119.0,3.25,21.0,717.0,987.06,742.36
2016,8,27,15,0,834.0,115.0,3.3,21.0,680.0,959.81,726.08
2016,8,27,15,15,818.5,112.0,3.25,20.5,637.5,924.4,704.82
2016,8,27,15,30,803.0,109.0,3.2,20.0,595.0,886.33,681.56
2016,8,27,15,45,787.5,103.5,3.2,20.0,548.5,842.95,653.33
2016,8,27,16,0,772.0,98.0,3.2,20.0,502.0,797.45,623.23
2016,8,27,16,15,745.0,93.5,3.15,19.5,451.5,746.1,589.27
2016,8,27,16,30,718.0,89.0,3.1,19.0,401.0,690.03,551.03
2016,8,27,16,45,688.0,81.5,3.1,18.5,350.0,627.84,507.27
2016,8,27,17,0,658.0,74.0,3.1,18.0,299.0,566.16,461.62
2016,8,27,17,15,606.0,67.0,3.0,17.0,247.0,491.97,403.83
2016,8,27,17,30,554.0,60.0,2.9,16.0,195.0,421.31,346.25
2016,8,27,17,45,482.0,50.0,2.8,15.5,147.0,340.57,277.37
2016,8,27,18,0,410.0,40.0,2.7,15.0,99.0,266.83,211.76
2016,8,27,18,15,284.5,27.5,2.6,14.5,60.0,176.12,125.15
2016,8,27,18,30,159.0,15.0,2.5,14.0,21.0,70.96,0.0
2016,8,27,18,45,79.5,7.5,2.45,13.5,10.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,5,45,144.0,10.5,1.4,10.5,19.5,9.55,0.0
2016,8,28,6,0,288.0,21.0,1.5,11.0,39.0,17.28,3.3
2016,8,28,6,15,404.0,31.0,1.45,11.5,83.0,24.91,15.84
2016,8,28,6,30,520.0,41.0,1.4,12.0,127.0,32.29,23.09
2016,8,28,6,45,591.0,47.5,1.4,13.0,178.0,36.38,27.0
2016,8,28,7,0,662.0,54.0,1.4,14.0,229.0,44.11,33.95
2016,8,28,7,15,707.0,59.0,1.3,14.5,282.5,47.01,36.48
2016,8,28,7,30,752.0,64.0,1.2,15.0,336.0,49.84,38.85
2016,8,28,7,45,784.5,67.5,1.15,15.5,389.5,64.52,39.34
2016,8,28,8,0,817.0,71.0,1.1,16.0,443.0,123.06,65.59
2016,8,28,8,15,839.0,74.0,1.05,16.5,493.5,183.58,109.14
2016,8,28,8,30,861.0,77.0,1.0,17.0,544.0,251.6,165.49
2016,8,28,8,45,879.0,78.5,0.95,18.0,591.0,313.64,218.83
2016,8,28,9,0,897.0,80.0,0.9,19.0,638.0,376.87,272.55
2016,8,28,9,15,909.0,82.0,0.95,19.5,680.0,439.05,324.89
2016,8,28,9,30,921.0,84.0,1.0,20.0,722.0,501.19,375.37
2016,8,28,9,45,922.0,90.0,1.05,20.5,756.0,560.92,422.19
2016,8,28,10,0,923.0,96.0,1.1,21.0,790.0,618.94,465.94
2016,8,28,10,15,930.0,97.0,1.2,21.5,819.5,674.2,506.75
2016,8,28,10,30,937.0,98.0,1.3,22.0,849.0,727.83,545.19
2016,8,28,10,45,942.0,99.0,1.45,22.5,871.5,778.13,580.04
2016,8,28,11,0,947.0,100.0,1.6,23.0,894.0,826.15,611.54
2016,8,28,11,15,950.0,100.5,1.75,23.0,909.0,869.56,640.95
2016,8,28,11,30,953.0,101.0,1.9,23.0,924.0,910.1,668.41
2016,8,28,11,45,954.5,101.0,2.05,23.5,931.0,945.77,691.31
2016,8,28,12,0,956.0,101.0,2.2,24.0,938.0,978.11,712.01
2016,8,28,12,15,955.5,101.0,2.3,24.0,936.5,1005.1,730.12
2016,8,28,12,30,955.0,101.0,2.4,24.0,935.0,1028.4,745.99
2016,8,28,12,45,958.0,97.5,2.5,24.0,927.0,1047.62,759.37
2016,8,28,13,0,961.0,94.0,2.6,24.0,919.0,1062.94,770.42
2016,8,28,13,15,957.5,93.5,2.65,23.5,901.5,1071.04,778.02
2016,8,28,13,30,954.0,93.0,2.7,23.0,884.0,1075.07,783.25
2016,8,28,13,45,949.0,91.5,2.8,23.0,859.5,1072.39,783.37
2016,8,28,14,0,944.0,90.0,2.9,23.0,835.0,1065.65,781.04
2016,8,28,14,15,936.5,88.5,2.9,22.5,803.5,1052.39,775.16
2016,8,28,14,30,929.0,87.0,2.9,22.0,772.0,1035.28,766.89
2016,8,28,14,45,919.5,85.0,2.95,22.0,734.0,1011.89,753.55
2016,8,28,15,0,910.0,83.0,3.0,22.0,696.0,984.99,737.9
2016,8,28,15,15,896.5,81.0,2.95,21.5,653.0,950.99,718.0
2016,8,28,15,30,883.0,79.0,2.9,21.0,610.0,914.09,696.0
2016,8,28,15,45,865.5,76.5,2.9,21.0,562.0,870.38,668.08
2016,8,28,16,0,848.0,74.0,2.9,21.0,514.0,824.55,638.34
2016,8,28,16,15,823.5,70.5,2.85,20.5,463.0,777.38,608.02
2016,8,28,16,30,799.0,67.0,2.8,20.0,412.0,721.33,570.51
2016,8,28,16,45,765.5,63.0,2.75,19.5,359.0,657.44,526.1
2016,8,28,17,0,732.0,59.0,2.7,19.0,306.0,594.13,480.62
2016,8,28,17,15,682.0,54.0,2.55,18.0,253.0,520.07,423.61
2016,8,28,17,30,632.0,49.0,2.4,17.0,200.0,449.06,366.05
2016,8,28,17,45,551.5,42.0,2.3,16.5,150.0,367.11,296.36
2016,8,28,18,0,471.0,35.0,2.2,16.0,100.0,289.56,227.53
2016,8,28,18,15,333.0,24.5,2.15,15.5,60.5,191.77,131.41
2016,8,28,18,30,195.0,14.0,2.1,15.0,21.0,82.68,0.0
2016,8,28,18,45,97.5,7.0,2.05,14.5,10.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,29,5,45,126.5,10.0,2.0,11.5,18.0,9.1,0.0
2016,8,29,6,0,253.0,20.0,2.2,12.0,36.0,16.4,1.55
2016,8,29,6,15,371.5,30.5,2.2,12.5,78.5,24.49,15.31
2016,8,29,6,30,490.0,41.0,2.2,13.0,121.0,32.3,22.94
2016,8,29,6,45,560.5,48.0,2.25,14.0,171.0,36.76,27.18
2016,8,29,7,0,631.0,55.0,2.3,15.0,221.0,41.12,31.12
2016,8,29,7,15,677.0,60.0,2.3,15.5,273.0,47.77,36.99
2016,8,29,7,30,723.0,65.0,2.3,16.0,325.0,50.54,39.3
2016,8,29,7,45,414.0,127.5,2.3,16.5,281.5,95.92,70.03
2016,8,29,8,0,105.0,190.0,2.3,17.0,238.0,153.33,117.92
2016,8,29,8,15,156.5,212.0,2.3,17.5,292.5,188.45,142.79
2016,8,29,8,30,208.0,234.0,2.3,18.0,347.0,230.48,174.23
2016,8,29,8,45,540.0,158.0,2.3,18.5,484.5,276.74,201.68
2016,8,29,9,0,872.0,82.0,2.3,19.0,622.0,370.5,271.63
2016,8,29,9,15,885.0,84.0,2.3,19.5,663.5,431.66,323.98
2016,8,29,9,30,898.0,86.0,2.3,20.0,705.0,492.91,374.8
2016,8,29,9,45,739.5,163.5,2.35,20.5,691.0,529.92,405.38
2016,8,29,10,0,581.0,241.0,2.4,21.0,677.0,550.59,421.16
2016,8,29,10,15,761.5,163.5,2.45,21.0,758.0,631.45,483.94
2016,8,29,10,30,942.0,86.0,2.5,21.0,839.0,720.49,551.74
2016,8,29,10,45,948.5,86.5,2.55,21.5,862.0,771.46,586.48
2016,8,29,11,0,955.0,87.0,2.6,22.0,885.0,820.25,618.4
2016,8,29,11,15,958.0,87.5,2.6,22.0,900.0,863.79,647.23
2016,8,29,11,30,961.0,88.0,2.6,22.0,915.0,904.42,673.89
2016,8,29,11,45,767.5,201.5,2.65,22.0,865.5,893.78,666.5
2016,8,29,12,0,574.0,315.0,2.7,22.0,816.0,854.39,636.14
2016,8,29,12,15,570.0,316.5,2.75,22.0,813.0,873.24,649.76
2016,8,29,12,30,566.0,318.0,2.8,22.0,810.0,889.43,661.08
2016,8,29,12,45,453.5,355.5,2.85,22.0,747.0,832.81,620.38
2016,8,29,13,0,341.0,393.0,2.9,22.0,684.0,758.58,567.57
2016,8,29,13,15,296.0,396.0,2.95,22.0,645.0,725.08,544.36
2016,8,29,13,30,251.0,399.0,3.0,22.0,606.0,689.39,519.04
2016,8,29,13,45,333.5,360.0,3.05,22.0,627.0,735.35,555.27
2016,8,29,14,0,416.0,321.0,3.1,22.0,648.0,795.2,600.06
2016,8,29,14,15,493.5,279.0,3.1,22.0,651.5,828.83,626.39
2016,8,29,14,30,571.0,237.0,3.1,22.0,655.0,857.29,649.34
2016,8,29,14,45,553.5,226.5,3.15,22.0,615.0,822.15,626.22
2016,8,29,15,0,536.0,216.0,3.2,22.0,575.0,784.95,601.9
2016,8,29,15,15,697.5,150.5,3.2,21.5,586.5,860.15,659.15
2016,8,29,15,30,859.0,85.0,3.2,21.0,598.0,898.86,688.6
2016,8,29,15,45,560.5,149.5,3.2,21.0,473.5,699.31,548.12
2016,8,29,16,0,262.0,214.0,3.2,21.0,349.0,478.36,379.32
2016,8,29,16,15,151.5,189.5,3.15,20.5,266.0,336.32,269.78
2016,8,29,16,30,41.0,165.0,3.1,20.0,183.0,204.49,163.33
2016,8,29,16,45,36.5,144.5,3.1,20.0,159.0,178.64,142.98
2016,8,29,17,0,32.0,124.0,3.1,20.0,135.0,153.02,122.23
2016,8,29,17,15,26.0,103.0,2.9,19.0,111.0,126.03,100.28
2016,8,29,17,30,20.0,82.0,2.7,18.0,87.0,99.36,78.04
2016,8,29,17,45,10.0,62.0,2.55,17.5,64.5,66.43,49.95
2016,8,29,18,0,0.0,42.0,2.4,17.0,42.0,41.1,28.07
2016,8,29,18,15,0.0,25.0,2.35,16.5,25.0,23.87,11.15
2016,8,29,18,30,0.0,8.0,2.3,16.0,8.0,7.28,0.0
2016,8,29,18,45,0.0,4.0,2.25,15.5,4.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,30,5,45,140.0,9.5,1.75,12.5,17.5,8.64,0.0
2016,8,30,6,0,280.0,19.0,1.9,13.0,35.0,15.59,0.0
2016,8,30,6,15,401.5,28.0,1.85,13.5,78.0,22.41,13.38
2016,8,30,6,30,523.0,37.0,1.8,14.0,121.0,31.67,22.26
2016,8,30,6,45,596.5,43.0,1.8,15.0,172.0,35.83,26.24
2016,8,30,7,0,670.0,49.0,1.8,16.0,223.0,39.97,29.97
2016,8,30,7,15,715.0,53.5,1.75,16.5,276.0,42.63,32.3
2016,8,30,7,30,760.0,58.0,1.7,17.0,329.0,45.25,34.48
2016,8,30,7,45,794.0,60.5,1.7,18.0,382.5,59.67,34.64
2016,8,30,8,0,828.0,63.0,1.7,19.0,436.0,124.24,65.41
2016,8,30,8,15,850.0,65.5,1.7,20.0,486.0,184.64,108.36
2016,8,30,8,30,872.0,68.0,1.7,21.0,536.0,247.25,159.92
2016,8,30,8,45,890.0,69.5,1.7,22.0,583.0,309.88,213.77
2016,8,30,9,0,908.0,71.0,1.7,23.0,630.0,373.69,268.15
2016,8,30,9,15,920.0,72.5,1.7,23.5,672.0,436.02,320.58
2016,8,30,9,30,932.0,74.0,1.7,24.0,714.0,498.27,371.08
2016,8,30,9,45,938.5,76.5,1.75,24.5,749.5,558.25,418.2
2016,8,30,10,0,945.0,79.0,1.8,25.0,785.0,617.01,462.68
2016,8,30,10,15,951.0,80.0,1.85,25.5,814.0,672.58,503.37
2016,8,30,10,30,957.0,81.0,1.9,26.0,843.0,726.35,541.48
2016,8,30,10,45,963.5,80.5,2.0,26.5,865.5,776.99,575.28
2016,8,30,11,0,970.0,80.0,2.1,27.0,888.0,825.36,606.29
2016,8,30,11,15,972.0,80.5,2.25,27.0,902.5,868.59,635.25
2016,8,30,11,30,974.0,81.0,2.4,27.0,917.0,908.79,662.15
2016,8,30,11,45,976.5,80.5,2.55,27.0,923.5,945.18,686.54
2016,8,30,12,0,979.0,80.0,2.7,27.0,930.0,978.19,708.77
2016,8,30,12,15,978.5,80.0,2.8,27.0,928.5,1005.39,726.87
2016,8,30,12,30,978.0,80.0,2.9,27.0,927.0,1028.8,742.65
2016,8,30,12,45,971.0,83.0,3.0,27.0,916.5,1045.22,754.09
2016,8,30,13,0,964.0,86.0,3.1,27.0,906.0,1057.55,763.1
2016,8,30,13,15,960.0,85.5,3.15,26.5,888.5,1064.91,770.2
2016,8,30,13,30,956.0,85.0,3.2,26.0,871.0,1068.18,774.88
2016,8,30,13,45,952.5,82.5,3.25,26.0,847.0,1065.57,774.46
2016,8,30,14,0,949.0,80.0,3.3,26.0,823.0,1058.86,771.58
2016,8,30,14,15,941.5,79.0,3.3,25.5,791.0,1045.85,765.86
2016,8,30,14,30,934.0,78.0,3.3,25.0,759.0,1028.97,757.77
2016,8,30,14,45,926.0,75.5,3.35,25.0,721.5,1006.07,744.69
2016,8,30,15,0,918.0,73.0,3.4,25.0,684.0,979.56,729.27
2016,8,30,15,15,904.5,71.5,3.4,24.5,641.0,945.71,709.9
2016,8,30,15,30,891.0,70.0,3.4,24.0,598.0,908.94,688.38
2016,8,30,15,45,875.0,67.0,3.4,24.0,550.5,865.41,660.59
2016,8,30,16,0,859.0,64.0,3.4,24.0,503.0,819.64,630.88
2016,8,30,16,15,835.5,61.5,3.35,23.5,452.5,766.49,596.31
2016,8,30,16,30,812.0,59.0,3.3,23.0,402.0,712.36,560.2
2016,8,30,16,45,779.0,55.5,3.25,22.5,349.0,655.78,521.21
2016,8,30,17,0,746.0,52.0,3.2,22.0,296.0,592.9,476.05
2016,8,30,17,15,697.0,47.5,3.05,21.0,243.5,519.58,419.88
2016,8,30,17,30,648.0,43.0,2.9,20.0,191.0,449.31,362.84
2016,8,30,17,45,565.0,37.0,2.8,19.5,142.0,362.81,289.61
2016,8,30,18,0,482.0,31.0,2.7,19.0,93.0,284.0,219.34
2016,8,30,18,15,241.0,23.5,2.6,18.5,54.5,148.26,88.98
2016,8,30,18,30,0.0,16.0,2.5,18.0,16.0,14.55,0.0
2016,8,30,18,45,0.0,8.0,2.45,18.0,8.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
