Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,31,5,45,143.0,9.0,1.7,12.5,17.0,8.19,0.0
2016,8,31,6,0,286.0,18.0,1.9,13.0,34.0,14.75,0.0
2016,8,31,6,15,410.0,27.0,1.9,13.5,77.0,23.57,14.25
2016,8,31,6,30,534.0,36.0,1.9,14.0,120.0,30.84,21.5
2016,8,31,6,45,603.5,42.0,1.95,14.5,170.5,35.04,25.57
2016,8,31,7,0,673.0,48.0,2.0,15.0,221.0,39.19,29.4
2016,8,31,7,15,717.5,52.5,1.95,15.5,274.0,41.89,31.78
2016,8,31,7,30,762.0,57.0,1.9,16.0,327.0,44.54,34.01
2016,8,31,7,45,793.0,60.0,1.85,17.0,379.5,59.47,34.55
2016,8,31,8,0,824.0,63.0,1.8,18.0,432.0,124.1,65.7
2016,8,31,8,15,845.5,65.5,1.75,18.5,482.0,184.23,108.91
2016,8,31,8,30,867.0,68.0,1.7,19.0,532.0,246.5,160.84
2016,8,31,8,45,883.5,70.0,1.7,20.0,578.5,308.87,214.94
2016,8,31,9,0,900.0,72.0,1.7,21.0,625.0,372.26,269.43
2016,8,31,9,15,912.5,74.0,1.75,21.5,666.5,434.8,322.51
2016,8,31,9,30,925.0,76.0,1.8,22.0,708.0,497.34,373.8
2016,8,31,9,45,930.5,79.0,1.85,22.5,743.5,556.91,421.04
2016,8,31,10,0,936.0,82.0,1.9,23.0,779.0,615.17,465.58
2016,8,31,10,15,943.0,83.0,1.95,23.0,808.5,670.94,507.79
2016,8,31,10,30,950.0,84.0,2.0,23.0,838.0,725.03,547.65
2016,8,31,10,45,955.0,84.5,2.1,23.5,860.0,775.26,581.74
2016,8,31,11,0,960.0,85.0,2.2,24.0,882.0,823.13,612.87
2016,8,31,11,15,963.0,85.5,2.25,24.0,897.0,866.81,641.7
2016,8,31,11,30,966.0,86.0,2.3,24.0,912.0,907.55,668.41
2016,8,31,11,45,967.5,86.0,2.4,24.5,918.5,943.34,690.89
2016,8,31,12,0,969.0,86.0,2.5,25.0,925.0,975.72,711.08
2016,8,31,12,15,968.5,86.0,2.6,25.0,923.5,1002.7,729.17
2016,8,31,12,30,968.0,86.0,2.7,25.0,922.0,1025.9,744.95
2016,8,31,12,45,959.0,90.0,2.8,25.0,911.0,1041.27,755.82
2016,8,31,13,0,950.0,94.0,2.9,25.0,900.0,1052.53,764.26
2016,8,31,13,15,946.0,93.5,2.95,25.0,882.5,1059.79,769.83
2016,8,31,13,30,942.0,93.0,3.0,25.0,865.0,1063.0,772.99
2016,8,31,13,45,937.5,91.0,3.05,25.0,840.5,1059.98,772.32
2016,8,31,14,0,933.0,89.0,3.1,25.0,816.0,1052.92,769.25
2016,8,31,14,15,925.0,87.5,3.15,25.0,784.0,1038.96,761.85
2016,8,31,14,30,917.0,86.0,3.2,25.0,752.0,1021.2,752.1
2016,8,31,14,45,908.5,83.5,3.25,25.0,714.5,998.09,738.9
2016,8,31,15,0,900.0,81.0,3.3,25.0,677.0,971.46,723.4
2016,8,31,15,15,886.0,79.0,3.3,24.5,633.5,936.95,703.57
2016,8,31,15,30,872.0,77.0,3.3,24.0,590.0,899.62,681.63
2016,8,31,15,45,855.5,73.5,3.35,24.0,543.0,855.62,653.77
2016,8,31,16,0,839.0,70.0,3.4,24.0,496.0,809.48,623.98
2016,8,31,16,15,814.5,67.0,3.35,23.5,445.0,763.05,594.11
2016,8,31,16,30,790.0,64.0,3.3,23.0,394.0,707.87,557.11
2016,8,31,16,45,756.5,60.0,3.3,22.5,341.5,644.29,512.97
2016,8,31,17,0,723.0,56.0,3.3,22.0,289.0,581.35,467.69
2016,8,31,17,15,671.0,51.0,3.1,21.0,236.5,506.53,409.62
2016,8,31,17,30,619.0,46.0,2.9,20.0,184.0,435.04,351.29
2016,8,31,17,45,535.5,39.0,2.75,19.5,135.5,348.53,277.81
2016,8,31,18,0,452.0,32.0,2.6,19.0,87.0,275.14,211.34
2016,8,31,18,15,296.5,21.0,2.55,18.5,50.0,166.42,90.17
2016,8,31,18,30,141.0,10.0,2.5,18.0,13.0,58.91,0.0
2016,8,31,18,45,70.5,5.0,2.45,17.5,6.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,5,45,123.0,9.0,0.85,12.5,15.5,8.19,0.0
2016,9,1,6,0,246.0,18.0,0.9,13.0,31.0,14.8,0.0
2016,9,1,6,15,373.5,28.0,0.85,13.5,73.0,22.53,13.3
2016,9,1,6,30,501.0,38.0,0.8,14.0,115.0,30.01,20.78
2016,9,1,6,45,571.0,45.0,0.75,15.0,165.5,34.58,25.13
2016,9,1,7,0,641.0,52.0,0.7,16.0,216.0,42.62,32.34
2016,9,1,7,15,688.5,57.0,0.55,16.5,268.5,45.56,34.93
2016,9,1,7,30,736.0,62.0,0.4,17.0,321.0,48.45,37.36
2016,9,1,7,45,767.5,66.0,0.3,17.5,373.5,63.76,38.33
2016,9,1,8,0,799.0,70.0,0.2,18.0,426.0,121.75,64.43
2016,9,1,8,15,822.5,73.5,0.25,18.5,476.5,181.97,107.21
2016,9,1,8,30,846.0,77.0,0.3,19.0,527.0,249.67,162.35
2016,9,1,8,45,862.5,79.5,0.35,19.5,573.0,311.39,214.99
2016,9,1,9,0,879.0,82.0,0.4,20.0,619.0,374.14,268.15
2016,9,1,9,15,892.0,84.0,0.55,20.5,661.0,435.82,319.84
2016,9,1,9,30,905.0,86.0,0.7,21.0,703.0,497.58,370.01
2016,9,1,9,45,914.0,88.0,0.85,21.5,739.0,557.06,416.93
2016,9,1,10,0,923.0,90.0,1.0,22.0,775.0,615.63,461.65
2016,9,1,10,15,930.0,91.5,1.15,22.0,804.5,671.31,503.95
2016,9,1,10,30,937.0,93.0,1.3,22.0,834.0,725.34,544.11
2016,9,1,10,45,939.5,95.0,1.45,22.5,855.5,774.71,578.12
2016,9,1,11,0,942.0,97.0,1.6,23.0,877.0,821.56,608.91
2016,9,1,11,15,945.0,98.0,1.7,23.0,891.5,865.14,637.96
2016,9,1,11,30,948.0,99.0,1.8,23.0,906.0,905.84,665.01
2016,9,1,11,45,947.0,100.5,1.95,23.0,912.0,940.48,688.61
2016,9,1,12,0,946.0,102.0,2.1,23.0,918.0,971.67,710.04
2016,9,1,12,15,945.5,102.0,2.1,23.0,916.5,998.21,726.84
2016,9,1,12,30,945.0,102.0,2.1,23.0,915.0,1021.06,741.34
2016,9,1,12,45,944.0,101.0,2.15,23.5,905.5,1038.59,751.69
2016,9,1,13,0,943.0,100.0,2.2,24.0,896.0,1052.2,759.68
2016,9,1,13,15,939.0,99.0,2.25,24.0,878.5,1058.85,764.9
2016,9,1,13,30,935.0,98.0,2.3,24.0,861.0,1061.47,767.79
2016,9,1,13,45,782.5,167.0,2.35,24.0,792.5,997.93,728.41
2016,9,1,14,0,630.0,236.0,2.4,24.0,724.0,926.65,683.45
2016,9,1,14,15,614.0,229.0,2.4,23.5,689.0,901.46,669.66
2016,9,1,14,30,598.0,222.0,2.4,23.0,654.0,873.45,653.41
2016,9,1,14,45,739.0,156.5,2.45,23.0,662.0,933.12,696.14
2016,9,1,15,0,880.0,91.0,2.5,23.0,670.0,963.72,718.01
2016,9,1,15,15,865.0,89.0,2.5,22.5,626.5,928.78,697.47
2016,9,1,15,30,850.0,87.0,2.5,22.0,583.0,900.06,681.57
2016,9,1,15,45,826.0,85.0,2.5,22.0,534.5,851.62,650.55
2016,9,1,16,0,802.0,83.0,2.5,22.0,486.0,801.52,618.01
2016,9,1,16,15,774.0,79.0,2.45,21.5,435.0,744.43,580.64
2016,9,1,16,30,746.0,75.0,2.4,21.0,384.0,686.73,541.86
2016,9,1,16,45,704.0,71.0,2.35,21.0,330.5,618.63,493.14
2016,9,1,17,0,662.0,67.0,2.3,21.0,277.0,556.16,446.38
2016,9,1,17,15,604.5,60.5,2.15,20.0,225.0,479.12,386.67
2016,9,1,17,30,547.0,54.0,2.0,19.0,173.0,406.25,327.46
2016,9,1,17,45,453.0,45.0,1.9,18.5,125.5,316.03,251.46
2016,9,1,18,0,359.0,36.0,1.8,18.0,78.0,235.27,179.75
2016,9,1,18,15,179.5,18.0,1.75,17.5,39.0,112.97,50.15
2016,9,1,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,76.0,9.0,1.1,13.5,12.5,8.19,0.0
2016,9,2,6,0,152.0,18.0,1.1,14.0,25.0,14.81,0.0
2016,9,2,6,15,271.0,31.0,1.2,14.5,64.0,25.2,15.3
2016,9,2,6,30,390.0,44.0,1.3,15.0,103.0,35.14,25.1
2016,9,2,6,45,467.0,53.0,1.4,15.5,151.0,41.07,30.75
2016,9,2,7,0,544.0,62.0,1.5,16.0,199.0,46.81,36.01
2016,9,2,7,15,595.0,68.5,1.5,16.5,250.0,50.22,39.01
2016,9,2,7,30,646.0,75.0,1.5,17.0,301.0,53.52,41.79
2016,9,2,7,45,604.0,96.0,1.55,18.0,333.5,78.32,52.39
2016,9,2,8,0,562.0,117.0,1.6,19.0,366.0,133.65,83.3
2016,9,2,8,15,669.0,104.5,1.5,19.5,434.5,179.6,112.33
2016,9,2,8,30,776.0,92.0,1.4,20.0,503.0,242.62,160.53
2016,9,2,8,45,798.0,94.5,1.35,21.0,549.5,302.29,211.24
2016,9,2,9,0,820.0,97.0,1.3,22.0,596.0,363.86,262.99
2016,9,2,9,15,834.0,99.5,1.15,22.5,637.0,423.83,312.38
2016,9,2,9,30,848.0,102.0,1.0,23.0,678.0,485.87,361.1
2016,9,2,9,45,875.5,96.0,0.9,23.5,717.5,544.85,405.74
2016,9,2,10,0,903.0,90.0,0.8,24.0,757.0,604.71,449.02
2016,9,2,10,15,910.0,91.0,0.7,24.0,786.0,658.87,487.21
2016,9,2,10,30,917.0,92.0,0.6,24.0,815.0,711.42,522.71
2016,9,2,10,45,920.5,94.0,0.5,24.5,836.5,760.54,552.46
2016,9,2,11,0,924.0,96.0,0.4,25.0,858.0,807.29,578.63
2016,9,2,11,15,927.0,96.5,0.4,25.0,872.0,849.59,604.29
2016,9,2,11,30,930.0,97.0,0.4,25.0,886.0,889.06,627.96
2016,9,2,11,45,933.0,96.5,0.45,25.5,893.0,924.51,648.74
2016,9,2,12,0,936.0,96.0,0.5,26.0,900.0,956.75,667.5
2016,9,2,12,15,935.5,96.0,0.6,26.0,898.5,982.87,684.99
2016,9,2,12,30,935.0,96.0,0.7,26.0,897.0,1005.35,700.46
2016,9,2,12,45,767.5,191.5,0.85,26.0,844.5,978.63,687.26
2016,9,2,13,0,600.0,287.0,1.0,26.0,792.0,921.96,653.48
2016,9,2,13,15,598.5,279.5,1.1,26.0,774.5,922.91,657.17
2016,9,2,13,30,597.0,272.0,1.2,26.0,757.0,920.83,658.22
2016,9,2,13,45,746.0,186.5,1.35,26.0,774.0,990.37,706.81
2016,9,2,14,0,895.0,101.0,1.5,26.0,791.0,1027.81,732.6
2016,9,2,14,15,886.5,99.5,1.55,25.5,760.0,1013.58,726.58
2016,9,2,14,30,878.0,98.0,1.6,25.0,729.0,995.72,718.92
2016,9,2,14,45,868.5,95.5,1.7,25.0,691.5,972.2,706.95
2016,9,2,15,0,859.0,93.0,1.8,25.0,654.0,945.37,692.75
2016,9,2,15,15,779.0,109.0,1.85,24.5,592.0,880.94,654.23
2016,9,2,15,30,699.0,125.0,1.9,24.0,530.0,812.5,612.22
2016,9,2,15,45,743.5,103.5,2.0,24.0,502.0,804.96,610.43
2016,9,2,16,0,788.0,82.0,2.1,24.0,474.0,787.58,601.22
2016,9,2,16,15,764.0,73.5,2.1,23.5,420.5,728.62,562.96
2016,9,2,16,30,740.0,65.0,2.1,23.0,367.0,668.77,523.25
2016,9,2,16,45,681.5,67.0,2.15,22.5,315.5,596.59,473.24
2016,9,2,17,0,623.0,69.0,2.2,22.0,264.0,531.38,425.38
2016,9,2,17,15,578.0,61.0,2.1,21.0,215.5,462.24,371.91
2016,9,2,17,30,533.0,53.0,2.0,20.0,167.0,396.15,318.1
2016,9,2,17,45,437.5,44.0,1.95,19.5,120.0,306.07,242.29
2016,9,2,18,0,342.0,35.0,1.9,19.0,73.0,225.67,170.5
2016,9,2,18,15,171.0,17.5,1.85,18.5,36.5,107.32,33.44
2016,9,2,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,11.5,1.25,11.5,11.5,10.46,0.0
2016,9,3,6,0,0.0,23.0,1.4,12.0,23.0,19.17,0.0
2016,9,3,6,15,186.0,34.5,1.4,12.5,62.0,26.91,16.69
2016,9,3,6,30,372.0,46.0,1.4,13.0,101.0,37.07,26.97
2016,9,3,6,45,447.0,56.5,1.45,13.5,149.0,44.2,33.77
2016,9,3,7,0,522.0,67.0,1.5,14.0,197.0,51.06,40.09
2016,9,3,7,15,574.5,74.5,1.45,14.5,248.5,55.07,43.65
2016,9,3,7,30,627.0,82.0,1.4,15.0,300.0,58.94,46.94
2016,9,3,7,45,662.5,88.5,1.35,16.0,351.0,74.21,48.51
2016,9,3,8,0,698.0,95.0,1.3,17.0,402.0,128.57,74.42
2016,9,3,8,15,724.5,100.0,1.1,17.5,451.0,184.88,114.93
2016,9,3,8,30,751.0,105.0,0.9,18.0,500.0,244.25,163.52
2016,9,3,8,45,771.0,108.5,0.75,18.5,546.0,307.2,216.71
2016,9,3,9,0,791.0,112.0,0.6,19.0,592.0,367.49,267.08
2016,9,3,9,15,806.0,115.5,0.55,19.5,633.0,427.21,315.91
2016,9,3,9,30,821.0,119.0,0.5,20.0,674.0,487.49,363.19
2016,9,3,9,45,860.5,107.0,0.45,20.5,716.0,547.32,408.28
2016,9,3,10,0,900.0,95.0,0.4,21.0,758.0,608.07,452.29
2016,9,3,10,15,907.0,96.5,0.6,21.0,786.5,662.61,494.14
2016,9,3,10,30,914.0,98.0,0.8,21.0,815.0,715.55,534.09
2016,9,3,10,45,918.0,99.5,1.0,21.5,836.5,764.48,568.68
2016,9,3,11,0,922.0,101.0,1.2,22.0,858.0,811.07,600.05
2016,9,3,11,15,925.5,101.5,1.35,22.0,872.5,853.73,629.15
2016,9,3,11,30,929.0,102.0,1.5,22.0,887.0,893.6,656.36
2016,9,3,11,45,930.0,102.5,1.7,22.5,893.0,928.3,679.47
2016,9,3,12,0,931.0,103.0,1.9,23.0,899.0,959.7,700.39
2016,9,3,12,15,931.0,103.0,2.05,23.0,898.0,986.21,718.92
2016,9,3,12,30,931.0,103.0,2.2,23.0,897.0,1009.1,735.24
2016,9,3,12,45,918.0,109.0,2.35,23.0,885.0,1021.95,745.22
2016,9,3,13,0,905.0,115.0,2.5,23.0,873.0,1030.75,752.78
2016,9,3,13,15,902.0,114.0,2.55,22.5,856.5,1038.07,759.97
2016,9,3,13,30,899.0,113.0,2.6,22.0,840.0,1041.52,764.84
2016,9,3,13,45,895.5,110.5,2.65,22.0,816.0,1038.93,764.5
2016,9,3,14,0,892.0,108.0,2.7,22.0,792.0,1032.44,761.82
2016,9,3,14,15,884.0,106.5,2.7,22.0,761.0,1018.75,754.1
2016,9,3,14,30,876.0,105.0,2.7,22.0,730.0,1001.42,744.15
2016,9,3,14,45,866.5,102.0,2.75,22.0,693.0,977.37,730.31
2016,9,3,15,0,857.0,99.0,2.8,22.0,656.0,959.86,720.9
2016,9,3,15,15,842.0,96.5,2.8,21.5,613.0,924.42,700.24
2016,9,3,15,30,827.0,94.0,2.8,21.0,570.0,886.27,677.6
2016,9,3,15,45,805.0,91.0,2.85,21.0,522.0,838.89,647.24
2016,9,3,16,0,783.0,88.0,2.9,21.0,474.0,789.78,615.15
2016,9,3,16,15,754.5,84.0,2.9,20.5,423.5,732.82,577.5
2016,9,3,16,30,726.0,80.0,2.9,20.0,373.0,679.51,541.5
2016,9,3,16,45,681.5,75.5,2.95,19.5,320.0,610.08,492.25
2016,9,3,17,0,637.0,71.0,3.0,19.0,267.0,542.47,441.27
2016,9,3,17,15,575.5,63.5,2.85,18.0,215.0,462.86,378.24
2016,9,3,17,30,514.0,56.0,2.7,17.0,163.0,387.85,316.01
2016,9,3,17,45,410.5,46.0,2.55,16.5,116.0,293.41,235.11
2016,9,3,18,0,307.0,36.0,2.4,16.0,69.0,209.45,158.72
2016,9,3,18,15,153.5,18.0,2.35,15.5,34.5,99.2,12.14
2016,9,3,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,5,45,48.0,8.5,1.35,10.5,10.5,7.73,0.0
2016,9,4,6,0,96.0,17.0,1.5,11.0,21.0,13.42,0.0
2016,9,4,6,15,215.0,33.0,1.55,11.5,59.5,25.81,15.64
2016,9,4,6,30,334.0,49.0,1.6,12.0,98.0,37.85,27.72
2016,9,4,6,45,427.0,58.5,1.65,12.5,147.5,46.06,35.55
2016,9,4,7,0,520.0,68.0,1.7,13.0,197.0,52.06,41.12
2016,9,4,7,15,575.0,76.0,1.7,13.5,249.0,56.44,45.05
2016,9,4,7,30,630.0,84.0,1.7,14.0,301.0,60.67,48.67
2016,9,4,7,45,676.5,87.5,1.75,14.5,354.5,74.07,48.42
2016,9,4,8,0,723.0,91.0,1.8,15.0,408.0,128.03,73.62
2016,9,4,8,15,750.5,95.5,1.75,15.5,458.0,185.69,115.65
2016,9,4,8,30,778.0,100.0,1.7,16.0,508.0,250.66,169.71
2016,9,4,8,45,803.0,101.5,1.65,17.0,555.5,310.6,221.39
2016,9,4,9,0,828.0,103.0,1.6,18.0,603.0,372.79,274.51
2016,9,4,9,15,842.5,106.0,1.45,18.5,644.5,434.03,325.86
2016,9,4,9,30,857.0,109.0,1.3,19.0,686.0,495.68,375.38
2016,9,4,9,45,876.5,106.5,1.2,19.5,724.0,555.66,421.75
2016,9,4,10,0,896.0,104.0,1.1,20.0,762.0,614.44,465.25
2016,9,4,10,15,904.0,105.5,1.0,20.0,791.0,669.53,505.09
2016,9,4,10,30,912.0,107.0,0.9,20.0,820.0,723.11,542.29
2016,9,4,10,45,918.0,108.0,0.8,20.5,842.0,773.02,573.9
2016,9,4,11,0,924.0,109.0,0.7,21.0,864.0,820.75,601.54
2016,9,4,11,15,927.0,109.5,0.7,21.0,878.5,863.18,627.93
2016,9,4,11,30,930.0,110.0,0.7,21.0,893.0,902.76,652.29
2016,9,4,11,45,932.0,110.0,0.7,21.5,899.5,937.94,672.41
2016,9,4,12,0,934.0,110.0,0.7,22.0,906.0,969.85,690.36
2016,9,4,12,15,933.5,110.0,0.75,22.0,904.0,996.02,707.1
2016,9,4,12,30,933.0,110.0,0.8,22.0,902.0,1018.53,721.74
2016,9,4,12,45,932.5,108.5,0.9,22.5,893.0,1035.7,732.94
2016,9,4,13,0,932.0,107.0,1.0,23.0,884.0,1049.0,741.9
2016,9,4,13,15,928.0,106.0,1.0,23.0,866.5,1055.4,746.17
2016,9,4,13,30,924.0,105.0,1.0,23.0,849.0,1057.8,748.24
2016,9,4,13,45,918.0,104.0,1.05,23.0,823.5,1054.2,747.89
2016,9,4,14,0,912.0,103.0,1.1,23.0,798.0,1046.67,745.33
2016,9,4,14,15,903.5,101.0,1.1,22.5,766.0,1031.62,738.73
2016,9,4,14,30,895.0,99.0,1.1,22.0,734.0,1012.84,729.96
2016,9,4,14,45,883.5,97.0,1.15,22.0,695.5,987.56,716.68
2016,9,4,15,0,872.0,95.0,1.2,22.0,657.0,958.98,701.27
2016,9,4,15,15,856.0,92.5,1.2,21.5,613.0,931.92,687.25
2016,9,4,15,30,840.0,90.0,1.2,21.0,569.0,892.41,664.87
2016,9,4,15,45,818.0,87.0,1.2,21.0,521.0,844.59,635.43
2016,9,4,16,0,796.0,84.0,1.2,21.0,473.0,795.01,604.33
2016,9,4,16,15,767.0,80.0,1.2,20.5,421.5,737.16,567.84
2016,9,4,16,30,738.0,76.0,1.2,20.0,370.0,678.8,529.86
2016,9,4,16,45,694.5,71.0,1.3,20.0,317.0,612.79,484.71
2016,9,4,17,0,651.0,66.0,1.4,20.0,264.0,544.75,434.98
2016,9,4,17,15,589.0,59.0,1.4,19.0,212.0,464.93,373.87
2016,9,4,17,30,527.0,52.0,1.4,18.0,160.0,389.82,313.16
2016,9,4,17,45,425.0,42.5,1.45,17.0,113.0,296.42,235.03
2016,9,4,18,0,323.0,33.0,1.5,16.0,66.0,213.56,159.25
2016,9,4,18,15,161.5,16.5,1.5,15.5,33.0,99.15,0.0
2016,9,4,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,45,84.5,7.5,1.15,11.5,11.0,6.82,0.0
2016,9,5,6,0,169.0,15.0,1.2,12.0,22.0,13.64,0.0
2016,9,5,6,15,299.0,27.5,1.3,12.5,61.5,22.34,12.51
2016,9,5,6,30,429.0,40.0,1.4,13.0,101.0,32.0,22.44
2016,9,5,6,45,508.0,48.5,1.55,14.0,150.5,37.68,27.88
2016,9,5,7,0,587.0,57.0,1.7,15.0,200.0,43.2,32.93
2016,9,5,7,15,638.0,63.0,1.7,15.5,252.0,46.43,35.81
2016,9,5,7,30,689.0,69.0,1.7,16.0,304.0,49.56,38.48
2016,9,5,7,45,724.0,73.5,1.75,17.0,356.0,69.81,43.65
2016,9,5,8,0,759.0,78.0,1.8,18.0,408.0,125.98,69.66
2016,9,5,8,15,784.5,82.0,1.7,18.5,458.0,184.64,112.02
2016,9,5,8,30,810.0,86.0,1.6,19.0,508.0,246.16,163.01
2016,9,5,8,45,828.5,89.0,1.5,20.0,554.0,307.46,215.64
2016,9,5,9,0,847.0,92.0,1.4,21.0,600.0,370.18,268.77
2016,9,5,9,15,861.0,94.0,1.3,21.5,641.5,433.87,321.5
2016,9,5,9,30,875.0,96.0,1.2,22.0,683.0,494.51,369.92
2016,9,5,9,45,890.0,96.0,1.2,22.5,720.0,553.82,415.9
2016,9,5,10,0,905.0,96.0,1.2,23.0,757.0,612.82,459.89
2016,9,5,10,15,913.0,97.0,1.2,23.0,786.0,667.8,500.37
2016,9,5,10,30,921.0,98.0,1.2,23.0,815.0,721.23,538.55
2016,9,5,10,45,924.5,100.0,1.25,23.5,837.0,770.57,571.47
2016,9,5,11,0,928.0,102.0,1.3,24.0,859.0,817.51,601.04
2016,9,5,11,15,931.5,102.5,1.35,24.0,873.0,860.37,628.8
2016,9,5,11,30,935.0,103.0,1.4,24.0,887.0,900.4,654.58
2016,9,5,11,45,934.5,104.5,1.45,24.5,893.0,934.91,675.42
2016,9,5,12,0,934.0,106.0,1.5,25.0,899.0,966.03,694.04
2016,9,5,12,15,933.5,106.0,1.55,25.0,897.5,992.08,710.82
2016,9,5,12,30,933.0,106.0,1.6,25.0,896.0,1014.46,725.42
2016,9,5,12,45,920.5,111.5,1.7,25.0,883.0,1027.22,734.86
2016,9,5,13,0,908.0,117.0,1.8,25.0,870.0,1035.9,741.98
2016,9,5,13,15,903.5,116.0,1.85,25.0,852.5,1041.63,746.72
2016,9,5,13,30,899.0,115.0,1.9,25.0,835.0,1043.44,749.18
2016,9,5,13,45,892.5,113.5,2.0,25.0,809.5,1038.78,748.42
2016,9,5,14,0,886.0,112.0,2.1,25.0,784.0,1030.28,745.36
2016,9,5,14,15,876.5,110.0,2.1,25.0,752.0,1014.44,736.52
2016,9,5,14,30,867.0,108.0,2.1,25.0,720.0,995.0,725.53
2016,9,5,14,45,856.0,105.0,2.15,25.0,682.0,979.81,717.97
2016,9,5,15,0,845.0,102.0,2.2,25.0,644.0,950.73,701.31
2016,9,5,15,15,829.0,99.0,2.15,24.5,600.5,913.87,679.83
2016,9,5,15,30,813.0,96.0,2.1,24.0,557.0,874.39,656.42
2016,9,5,15,45,793.5,92.0,2.1,24.0,509.5,828.27,627.36
2016,9,5,16,0,774.0,88.0,2.1,24.0,462.0,780.32,596.57
2016,9,5,16,15,744.0,83.5,2.05,23.5,411.0,721.79,558.38
2016,9,5,16,30,714.0,79.0,2.0,23.0,360.0,667.21,522.03
2016,9,5,16,45,672.5,73.0,1.95,22.5,308.0,598.57,474.01
2016,9,5,17,0,631.0,67.0,1.9,22.0,256.0,531.61,424.25
2016,9,5,17,15,568.0,59.5,1.8,21.0,204.5,451.56,362.13
2016,9,5,17,30,505.0,52.0,1.7,20.0,153.0,376.38,300.83
2016,9,5,17,45,404.5,41.5,1.6,19.0,107.0,283.99,223.23
2016,9,5,18,0,304.0,31.0,1.5,18.0,61.0,202.36,147.16
2016,9,5,18,15,152.0,15.5,1.45,17.0,30.5,92.63,0.0
2016,9,5,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,45,78.0,7.0,1.1,13.5,10.0,0.0,0.0
2016,9,6,6,0,156.0,14.0,1.1,14.0,20.0,12.73,0.0
2016,9,6,6,15,287.0,26.5,1.2,14.5,58.5,21.5,11.47
2016,9,6,6,30,418.0,39.0,1.3,15.0,97.0,31.18,21.49
2016,9,6,6,45,495.5,47.5,1.4,16.0,146.0,36.89,26.92
2016,9,6,7,0,573.0,56.0,1.5,17.0,195.0,42.42,31.95
2016,9,6,7,15,625.0,62.5,1.55,17.5,246.5,46.07,35.19
2016,9,6,7,30,677.0,69.0,1.6,18.0,298.0,49.59,38.18
2016,9,6,7,45,711.5,74.0,1.65,19.0,349.5,70.22,43.68
2016,9,6,8,0,746.0,79.0,1.7,20.0,401.0,126.0,69.58
2016,9,6,8,15,772.0,83.0,1.65,20.5,450.5,183.94,111.14
2016,9,6,8,30,798.0,87.0,1.6,21.0,500.0,244.83,161.23
2016,9,6,8,45,816.0,90.0,1.55,22.0,546.0,305.28,212.84
2016,9,6,9,0,834.0,93.0,1.5,23.0,592.0,367.1,264.99
2016,9,6,9,15,848.5,95.5,1.35,23.5,633.5,428.16,315.32
2016,9,6,9,30,863.0,98.0,1.2,24.0,675.0,491.2,364.91
2016,9,6,9,45,873.0,100.5,1.05,25.0,710.0,549.51,408.02
2016,9,6,10,0,883.0,103.0,0.9,26.0,745.0,607.06,448.18
2016,9,6,10,15,891.0,104.5,0.8,26.0,774.0,661.45,486.33
2016,9,6,10,30,899.0,106.0,0.7,26.0,803.0,714.34,521.9
2016,9,6,10,45,905.5,106.5,0.65,26.5,825.5,763.47,552.7
2016,9,6,11,0,912.0,107.0,0.6,27.0,848.0,810.48,579.9
2016,9,6,11,15,915.5,108.0,0.75,27.0,862.0,853.21,608.44
2016,9,6,11,30,919.0,109.0,0.9,27.0,876.0,893.18,635.2
2016,9,6,11,45,921.5,108.5,1.1,27.5,883.0,927.8,658.12
2016,9,6,12,0,924.0,108.0,1.3,28.0,890.0,959.21,678.94
2016,9,6,12,15,924.0,108.0,1.45,28.0,888.5,985.42,697.1
2016,9,6,12,30,924.0,108.0,1.6,28.0,887.0,1008.03,713.14
2016,9,6,12,45,918.5,109.5,1.75,28.0,876.5,1023.17,724.64
2016,9,6,13,0,913.0,111.0,1.9,28.0,866.0,1034.4,733.88
2016,9,6,13,15,909.0,110.0,1.95,28.0,848.0,1040.5,738.76
2016,9,6,13,30,905.0,109.0,2.0,28.0,830.0,1042.68,741.4
2016,9,6,13,45,901.0,106.5,2.05,28.0,806.0,1039.26,740.74
2016,9,6,14,0,897.0,104.0,2.1,28.0,782.0,1031.94,737.82
2016,9,6,14,15,888.0,102.5,2.05,27.5,749.5,1016.91,730.44
2016,9,6,14,30,879.0,101.0,2.0,27.0,717.0,998.24,720.91
2016,9,6,14,45,869.5,97.5,2.0,27.0,679.5,973.24,706.59
2016,9,6,15,0,860.0,94.0,2.0,27.0,642.0,944.89,690.17
2016,9,6,15,15,844.0,91.5,1.95,26.5,598.0,917.92,675.41
2016,9,6,15,30,828.0,89.0,1.9,26.0,554.0,878.59,652.34
2016,9,6,15,45,809.5,85.0,1.85,26.0,506.5,832.83,623.48
2016,9,6,16,0,791.0,81.0,1.8,26.0,459.0,785.16,592.94
2016,9,6,16,15,761.0,77.0,1.75,25.5,408.0,726.63,555.37
2016,9,6,16,30,731.0,73.0,1.7,25.0,357.0,667.72,516.48
2016,9,6,16,45,691.0,67.5,1.65,24.5,305.0,599.86,469.69
2016,9,6,17,0,651.0,62.0,1.6,24.0,253.0,537.7,424.32
2016,9,6,17,15,587.5,55.0,1.45,23.0,201.5,457.15,362.23
2016,9,6,17,30,524.0,48.0,1.3,22.0,150.0,381.58,301.07
2016,9,6,17,45,421.5,38.5,1.15,21.0,104.0,288.64,223.62
2016,9,6,18,0,319.0,29.0,1.0,20.0,58.0,206.75,145.29
2016,9,6,18,15,159.5,14.5,1.0,19.5,29.0,76.65,0.0
2016,9,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,5,45,70.5,6.5,1.8,15.5,9.0,0.0,0.0
2016,9,7,6,0,141.0,13.0,1.8,16.0,18.0,11.82,0.0
2016,9,7,6,15,270.5,26.0,2.0,16.5,56.0,21.12,10.74
2016,9,7,6,30,400.0,39.0,2.2,17.0,94.0,31.26,21.29
2016,9,7,6,45,482.0,48.0,2.45,18.0,142.5,37.38,27.07
2016,9,7,7,0,564.0,57.0,2.7,19.0,191.0,43.32,32.43
2016,9,7,7,15,616.0,63.5,2.7,19.5,243.0,46.92,35.61
2016,9,7,7,30,668.0,70.0,2.7,20.0,295.0,50.4,38.56
2016,9,7,7,45,705.0,75.0,2.75,21.0,346.5,66.24,39.99
2016,9,7,8,0,742.0,80.0,2.8,22.0,398.0,126.82,69.91
2016,9,7,8,15,768.0,83.5,2.65,22.5,447.5,184.14,110.88
2016,9,7,8,30,794.0,87.0,2.5,23.0,497.0,244.38,160.38
2016,9,7,8,45,814.0,90.0,2.45,24.0,543.0,305.18,212.21
2016,9,7,9,0,834.0,93.0,2.4,25.0,589.0,367.59,264.91
2016,9,7,9,15,848.5,95.5,2.25,25.5,630.5,428.66,315.65
2016,9,7,9,30,863.0,98.0,2.1,26.0,672.0,491.65,365.87
2016,9,7,9,45,872.0,100.5,1.95,26.5,707.0,549.45,410.29
2016,9,7,10,0,881.0,103.0,1.8,27.0,742.0,606.38,452.12
2016,9,7,10,15,889.0,104.5,1.65,27.5,771.0,660.65,490.23
2016,9,7,10,30,897.0,106.0,1.5,28.0,800.0,713.43,525.61
2016,9,7,10,45,903.5,107.0,1.35,28.5,822.0,762.92,556.67
2016,9,7,11,0,910.0,108.0,1.2,29.0,844.0,810.3,583.81
2016,9,7,11,15,913.5,108.5,1.1,29.0,858.0,852.44,608.57
2016,9,7,11,30,917.0,109.0,1.0,29.0,872.0,891.79,631.07
2016,9,7,11,45,919.5,108.5,0.9,29.5,878.5,926.3,648.82
2016,9,7,12,0,922.0,108.0,0.8,30.0,885.0,957.58,664.2
2016,9,7,12,15,921.5,108.0,0.85,30.0,883.5,983.21,680.2
2016,9,7,12,30,921.0,108.0,0.9,30.0,882.0,1005.22,694.18
2016,9,7,12,45,896.0,121.0,0.95,30.0,866.0,1013.35,699.99
2016,9,7,13,0,871.0,134.0,1.0,30.0,850.0,1017.08,703.49
2016,9,7,13,15,866.0,132.5,1.1,30.0,832.0,1032.93,715.39
2016,9,7,13,30,861.0,131.0,1.2,30.0,814.0,1033.69,718.16
2016,9,7,13,45,853.5,129.5,1.3,30.0,789.0,1028.06,717.34
2016,9,7,14,0,846.0,128.0,1.4,30.0,764.0,1018.64,714.31
2016,9,7,14,15,836.0,126.0,1.5,29.5,731.5,1002.44,708.58
2016,9,7,14,30,826.0,124.0,1.6,29.0,699.0,982.69,700.62
2016,9,7,14,45,811.5,121.5,1.75,29.0,660.5,954.6,686.52
2016,9,7,15,0,797.0,119.0,1.9,29.0,622.0,923.44,670.18
2016,9,7,15,15,778.5,115.5,1.95,28.5,578.5,884.59,648.72
2016,9,7,15,30,760.0,112.0,2.0,28.0,535.0,848.86,628.98
2016,9,7,15,45,735.0,107.5,2.1,28.0,487.5,798.87,598.32
2016,9,7,16,0,710.0,103.0,2.2,28.0,440.0,747.61,566.09
2016,9,7,16,15,676.0,97.5,2.15,27.0,389.0,687.01,527.54
2016,9,7,16,30,642.0,92.0,2.1,26.0,338.0,626.61,487.82
2016,9,7,16,45,595.0,84.5,2.1,25.5,287.0,555.15,437.01
2016,9,7,17,0,548.0,77.0,2.1,25.0,236.0,485.97,385.13
2016,9,7,17,15,478.5,67.5,1.9,24.0,186.0,403.4,320.61
2016,9,7,17,30,409.0,58.0,1.7,23.0,136.0,326.37,257.78
2016,9,7,17,45,305.5,44.5,1.5,22.0,92.5,233.86,180.52
2016,9,7,18,0,202.0,31.0,1.3,21.0,49.0,154.54,104.29
2016,9,7,18,15,101.0,15.5,1.25,20.5,24.5,54.07,0.0
2016,9,7,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,5,45,39.0,6.5,1.15,13.5,7.5,0.0,0.0
2016,9,8,6,0,78.0,13.0,1.3,14.0,15.0,11.82,0.0
2016,9,8,6,15,200.5,28.5,1.45,14.5,51.0,22.36,11.48
2016,9,8,6,30,323.0,44.0,1.6,15.0,87.0,34.12,23.92
2016,9,8,6,45,409.5,54.5,1.75,15.5,134.5,43.01,32.31
2016,9,8,7,0,496.0,65.0,1.9,16.0,182.0,49.96,38.71
2016,9,8,7,15,315.0,98.5,1.9,16.5,179.5,71.49,57.73
2016,9,8,7,30,134.0,132.0,1.9,17.0,177.0,99.86,82.34
2016,9,8,7,45,114.0,154.5,1.9,17.5,197.0,118.2,91.82
2016,9,8,8,0,94.0,177.0,1.9,18.0,217.0,148.27,113.84
2016,9,8,8,15,185.0,194.5,1.85,18.5,285.0,181.98,135.99
2016,9,8,8,30,276.0,212.0,1.8,19.0,353.0,228.54,169.65
2016,9,8,8,45,530.5,161.5,1.8,20.0,464.0,281.16,204.53
2016,9,8,9,0,785.0,111.0,1.8,21.0,575.0,367.07,268.85
2016,9,8,9,15,801.0,114.0,1.8,21.5,616.0,426.49,318.5
2016,9,8,9,30,817.0,117.0,1.8,22.0,657.0,486.56,367.12
2016,9,8,9,45,832.0,117.5,1.8,22.5,693.5,544.18,412.27
2016,9,8,10,0,847.0,118.0,1.8,23.0,730.0,601.68,455.7
2016,9,8,10,15,855.5,120.0,1.85,23.0,758.5,656.12,496.67
2016,9,8,10,30,864.0,122.0,1.9,23.0,787.0,706.37,533.72
2016,9,8,10,45,870.5,123.5,1.95,23.5,809.0,754.98,567.64
2016,9,8,11,0,877.0,125.0,2.0,24.0,831.0,801.58,597.75
2016,9,8,11,15,880.5,125.5,2.05,24.0,845.0,842.58,624.89
2016,9,8,11,30,884.0,126.0,2.1,24.0,859.0,880.9,650.13
2016,9,8,11,45,886.5,126.0,2.2,24.5,865.5,914.99,671.68
2016,9,8,12,0,889.0,126.0,2.3,25.0,872.0,946.0,691.14
2016,9,8,12,15,888.5,125.5,2.35,25.0,869.5,970.45,707.23
2016,9,8,12,30,888.0,125.0,2.4,25.0,867.0,991.38,721.18
2016,9,8,12,45,877.0,129.0,2.5,25.0,855.0,1003.14,729.85
2016,9,8,13,0,866.0,133.0,2.6,25.0,843.0,1011.02,736.24
2016,9,8,13,15,861.0,132.0,2.65,25.0,825.0,1027.23,747.68
2016,9,8,13,30,856.0,131.0,2.7,25.0,807.0,1028.43,749.52
2016,9,8,13,45,851.5,128.0,2.75,25.0,782.0,1024.03,748.03
2016,9,8,14,0,847.0,125.0,2.8,25.0,757.0,1015.82,744.25
2016,9,8,14,15,836.5,123.0,2.85,24.5,725.0,999.01,736.44
2016,9,8,14,30,826.0,121.0,2.9,24.0,693.0,978.67,726.4
2016,9,8,14,45,815.0,117.0,2.95,24.0,655.0,952.16,710.83
2016,9,8,15,0,804.0,113.0,3.0,24.0,617.0,922.46,693.1
2016,9,8,15,15,786.0,109.5,3.0,23.5,573.5,883.86,670.12
2016,9,8,15,30,768.0,106.0,3.0,23.0,530.0,842.85,645.2
2016,9,8,15,45,747.0,100.5,3.0,23.0,483.0,799.75,617.17
2016,9,8,16,0,726.0,95.0,3.0,23.0,436.0,750.17,584.07
2016,9,8,16,15,693.0,90.0,2.95,22.5,385.5,690.45,543.72
2016,9,8,16,30,660.0,85.0,2.9,22.0,335.0,630.84,502.33
2016,9,8,16,45,617.5,77.5,2.9,21.5,284.0,561.94,452.28
2016,9,8,17,0,575.0,70.0,2.9,21.0,233.0,494.94,400.55
2016,9,8,17,15,507.0,61.5,2.75,20.0,183.0,413.44,335.27
2016,9,8,17,30,439.0,53.0,2.6,19.0,133.0,337.36,271.52
2016,9,8,17,45,336.0,40.5,2.5,18.5,90.0,245.58,192.3
2016,9,8,18,0,233.0,28.0,2.4,18.0,47.0,162.3,106.07
2016,9,8,18,15,116.5,14.0,2.35,17.5,23.5,58.61,0.0
2016,9,8,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,5,45,42.0,6.0,0.75,12.5,7.5,0.0,0.0
2016,9,9,6,0,84.0,12.0,0.8,13.0,15.0,10.91,0.0
2016,9,9,6,15,215.5,26.5,0.9,13.5,51.0,21.73,10.66
2016,9,9,6,30,347.0,41.0,1.0,14.0,87.0,33.23,23.23
2016,9,9,6,45,435.0,51.0,1.1,15.0,135.0,40.1,29.81
2016,9,9,7,0,523.0,61.0,1.2,16.0,183.0,46.77,35.9
2016,9,9,7,15,579.0,68.0,1.15,16.5,234.0,50.58,39.33
2016,9,9,7,30,635.0,75.0,1.1,17.0,285.0,54.3,42.51
2016,9,9,7,45,472.0,118.0,1.1,17.5,288.0,93.16,66.07
2016,9,9,8,0,309.0,161.0,1.1,18.0,291.0,148.76,105.69
2016,9,9,8,15,208.5,191.0,1.0,18.5,284.0,183.29,135.62
2016,9,9,8,30,108.0,221.0,0.9,19.0,277.0,204.08,156.01
2016,9,9,8,45,255.0,223.5,0.85,20.0,370.0,254.49,190.68
2016,9,9,9,0,402.0,226.0,0.8,21.0,463.0,327.65,244.17
2016,9,9,9,15,625.5,165.0,0.7,21.5,563.0,397.92,295.71
2016,9,9,9,30,849.0,104.0,0.6,22.0,663.0,490.1,364.01
2016,9,9,9,45,864.5,104.0,0.5,23.0,699.5,549.58,407.14
2016,9,9,10,0,880.0,104.0,0.4,24.0,736.0,607.6,447.25
2016,9,9,10,15,888.0,105.5,0.3,24.5,765.0,661.81,483.58
2016,9,9,10,30,896.0,107.0,0.2,25.0,794.0,714.51,517.32
2016,9,9,10,45,904.0,107.0,0.15,25.5,816.5,764.05,547.86
2016,9,9,11,0,912.0,107.0,0.1,26.0,839.0,811.56,575.02
2016,9,9,11,15,915.5,107.5,0.25,26.0,853.0,853.69,602.48
2016,9,9,11,30,919.0,108.0,0.4,26.0,867.0,893.0,628.7
2016,9,9,11,45,922.0,107.5,0.55,26.5,873.5,927.89,651.11
2016,9,9,12,0,925.0,107.0,0.7,27.0,880.0,959.56,671.62
2016,9,9,12,15,717.0,206.0,0.85,27.0,804.5,909.02,642.87
2016,9,9,12,30,509.0,305.0,1.0,27.0,729.0,826.77,589.92
2016,9,9,12,45,493.5,310.0,1.2,27.0,716.5,830.9,596.2
2016,9,9,13,0,478.0,315.0,1.4,27.0,704.0,832.23,599.45
2016,9,9,13,15,483.0,303.0,1.5,27.0,689.0,833.68,602.41
2016,9,9,13,30,488.0,291.0,1.6,27.0,674.0,832.51,603.71
2016,9,9,13,45,676.0,205.0,1.75,27.0,717.0,939.37,679.44
2016,9,9,14,0,864.0,119.0,1.9,27.0,760.0,1025.53,735.89
2016,9,9,14,15,853.5,117.0,1.95,26.5,727.5,1008.48,727.42
2016,9,9,14,30,843.0,115.0,2.0,26.0,695.0,987.84,717.82
2016,9,9,14,45,831.0,111.5,2.15,25.5,656.5,960.57,704.99
2016,9,9,15,0,819.0,108.0,2.3,25.0,618.0,930.1,689.77
2016,9,9,15,15,800.5,105.0,2.35,24.5,574.0,891.21,667.63
2016,9,9,15,30,782.0,102.0,2.4,24.0,530.0,849.9,643.48
2016,9,9,15,45,759.5,97.0,2.5,24.0,482.5,800.65,612.44
2016,9,9,16,0,737.0,92.0,2.6,24.0,435.0,754.63,582.97
2016,9,9,16,15,703.5,87.0,2.6,23.0,384.0,694.09,543.78
2016,9,9,16,30,670.0,82.0,2.6,22.0,333.0,633.7,503.32
2016,9,9,16,45,624.0,75.5,2.65,21.5,281.5,563.14,452.46
2016,9,9,17,0,578.0,69.0,2.7,21.0,230.0,494.76,399.82
2016,9,9,17,15,507.0,60.5,2.6,20.0,180.0,411.35,333.08
2016,9,9,17,30,436.0,52.0,2.5,19.0,130.0,333.68,268.0
2016,9,9,17,45,324.5,39.5,2.4,18.0,86.5,237.99,185.75
2016,9,9,18,0,213.0,27.0,2.3,17.0,43.0,150.11,91.17
2016,9,9,18,15,106.5,13.5,2.3,16.5,21.5,54.0,0.0
2016,9,9,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
