Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,10,5,45,30.5,5.5,1.45,11.5,6.5,0.0,0.0
2016,9,10,6,0,61.0,11.0,1.5,12.0,13.0,10.01,0.0
2016,9,10,6,15,187.0,26.5,1.55,12.5,47.5,20.81,9.5
2016,9,10,6,30,313.0,42.0,1.6,13.0,82.0,34.24,24.12
2016,9,10,6,45,398.5,53.0,1.7,13.5,128.5,41.92,31.57
2016,9,10,7,0,484.0,64.0,1.8,14.0,175.0,49.34,38.46
2016,9,10,7,15,542.0,72.0,1.75,14.5,225.5,53.83,42.53
2016,9,10,7,30,600.0,80.0,1.7,15.0,276.0,58.18,46.3
2016,9,10,7,45,638.5,86.5,1.65,16.0,326.5,74.34,48.27
2016,9,10,8,0,677.0,93.0,1.6,17.0,377.0,127.74,74.48
2016,9,10,8,15,706.0,97.5,1.55,17.5,426.0,182.95,114.62
2016,9,10,8,30,735.0,102.0,1.5,18.0,475.0,241.52,163.09
2016,9,10,8,45,755.5,106.5,1.45,19.0,520.0,304.43,216.64
2016,9,10,9,0,776.0,111.0,1.4,20.0,565.0,364.97,267.74
2016,9,10,9,15,577.5,189.5,1.4,20.5,541.0,398.09,299.77
2016,9,10,9,30,379.0,268.0,1.4,21.0,517.0,409.84,311.78
2016,9,10,9,45,604.5,195.5,1.4,21.5,616.5,495.58,376.76
2016,9,10,10,0,830.0,123.0,1.4,22.0,716.0,597.57,452.77
2016,9,10,10,15,838.5,124.5,1.5,22.5,744.5,650.69,491.64
2016,9,10,10,30,847.0,126.0,1.6,23.0,773.0,702.51,528.9
2016,9,10,10,45,852.5,128.0,1.7,23.5,794.0,751.11,562.95
2016,9,10,11,0,858.0,130.0,1.8,24.0,815.0,797.66,593.68
2016,9,10,11,15,861.5,130.5,1.9,24.0,829.0,832.65,617.18
2016,9,10,11,30,865.0,131.0,2.0,24.0,843.0,870.23,642.47
2016,9,10,11,45,866.0,132.0,2.1,24.5,848.5,903.31,663.41
2016,9,10,12,0,867.0,133.0,2.2,25.0,854.0,933.3,682.28
2016,9,10,12,15,689.5,217.0,2.3,25.0,789.5,894.8,657.63
2016,9,10,12,30,512.0,301.0,2.4,25.0,725.0,825.9,608.86
2016,9,10,12,45,497.5,306.0,2.55,25.0,713.5,830.98,613.93
2016,9,10,13,0,483.0,311.0,2.7,25.0,702.0,833.29,616.52
2016,9,10,13,15,489.0,298.0,2.8,24.5,686.5,834.6,620.23
2016,9,10,13,30,495.0,285.0,2.9,24.0,671.0,833.27,622.25
2016,9,10,13,45,491.0,276.5,3.0,24.0,649.5,824.05,617.46
2016,9,10,14,0,487.0,268.0,3.1,24.0,628.0,812.27,610.99
2016,9,10,14,15,479.0,259.5,3.15,24.0,600.5,794.02,599.75
2016,9,10,14,30,471.0,251.0,3.2,24.0,573.0,773.5,586.94
2016,9,10,14,45,614.0,188.5,3.25,24.0,583.5,843.31,640.75
2016,9,10,15,0,757.0,126.0,3.3,24.0,594.0,897.17,679.25
2016,9,10,15,15,737.0,122.0,3.3,23.5,551.0,857.15,654.22
2016,9,10,15,30,717.0,118.0,3.3,23.0,508.0,815.05,628.09
2016,9,10,15,45,691.0,113.0,3.35,22.5,460.5,764.72,595.84
2016,9,10,16,0,665.0,108.0,3.4,22.0,413.0,713.34,562.05
2016,9,10,16,15,629.0,101.5,3.35,21.5,363.5,651.5,519.15
2016,9,10,16,30,593.0,95.0,3.3,21.0,314.0,590.16,475.36
2016,9,10,16,45,544.0,86.5,3.3,20.5,263.5,518.22,420.79
2016,9,10,17,0,495.0,78.0,3.3,20.0,213.0,448.86,366.07
2016,9,10,17,15,423.5,67.0,3.2,19.0,165.0,363.12,296.39
2016,9,10,17,30,352.0,56.0,3.1,18.0,117.0,288.78,233.15
2016,9,10,17,45,250.0,40.5,3.05,17.5,76.5,200.44,155.87
2016,9,10,18,0,148.0,25.0,3.0,17.0,36.0,116.42,61.89
2016,9,10,18,15,74.0,12.5,2.95,16.5,18.0,40.21,0.0
2016,9,10,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,11,5,45,15.5,4.5,2.0,11.0,5.0,0.0,0.0
2016,9,11,6,0,31.0,9.0,2.1,11.0,10.0,8.19,0.0
2016,9,11,6,15,129.5,27.0,2.15,11.5,42.0,21.16,9.19
2016,9,11,6,30,228.0,45.0,2.2,12.0,74.0,34.82,24.65
2016,9,11,6,45,308.0,60.0,2.3,12.5,118.5,45.68,34.98
2016,9,11,7,0,388.0,75.0,2.4,13.0,163.0,56.17,44.68
2016,9,11,7,15,446.0,85.5,2.4,13.5,211.5,62.91,50.78
2016,9,11,7,30,504.0,96.0,2.4,14.0,260.0,69.41,56.45
2016,9,11,7,45,547.0,104.0,2.4,15.0,309.5,86.43,59.89
2016,9,11,8,0,590.0,112.0,2.4,16.0,359.0,135.62,84.81
2016,9,11,8,15,334.5,163.0,2.35,16.5,306.5,179.51,128.78
2016,9,11,8,30,79.0,214.0,2.3,17.0,254.0,192.84,150.29
2016,9,11,8,45,214.0,225.0,2.3,17.5,347.0,246.6,189.13
2016,9,11,9,0,349.0,236.0,2.3,18.0,440.0,318.27,243.63
2016,9,11,9,15,326.5,260.5,2.3,18.0,462.0,355.33,274.68
2016,9,11,9,30,304.0,285.0,2.3,18.0,484.0,389.85,302.86
2016,9,11,9,45,156.5,250.0,2.35,18.5,353.0,304.14,237.73
2016,9,11,10,0,9.0,215.0,2.4,19.0,222.0,195.25,151.62
2016,9,11,10,15,266.5,242.0,2.45,19.5,445.0,392.96,308.11
2016,9,11,10,30,524.0,269.0,2.5,20.0,668.0,615.61,474.74
2016,9,11,10,45,339.5,330.0,2.55,20.5,591.5,562.09,431.19
2016,9,11,11,0,155.0,391.0,2.6,21.0,515.0,490.75,374.79
2016,9,11,11,15,90.0,351.5,2.65,21.0,424.0,402.18,308.64
2016,9,11,11,30,25.0,312.0,2.7,21.0,333.0,305.08,234.21
2016,9,11,11,45,228.5,325.5,2.8,21.0,515.0,533.76,411.11
2016,9,11,12,0,432.0,339.0,2.9,21.0,697.0,755.78,573.06
2016,9,11,12,15,441.0,334.5,2.95,21.0,699.0,776.88,586.91
2016,9,11,12,30,450.0,330.0,3.0,21.0,701.0,796.22,601.04
2016,9,11,12,45,465.5,314.5,3.15,21.0,694.0,808.76,611.48
2016,9,11,13,0,481.0,299.0,3.3,21.0,687.0,819.05,620.49
2016,9,11,13,15,520.5,283.0,3.35,21.0,695.0,850.34,644.09
2016,9,11,13,30,560.0,267.0,3.4,21.0,703.0,879.28,665.94
2016,9,11,13,45,538.0,262.5,3.5,21.0,669.5,856.15,650.82
2016,9,11,14,0,516.0,258.0,3.6,21.0,636.0,830.38,634.16
2016,9,11,14,15,491.5,253.5,3.6,20.5,601.0,799.78,614.65
2016,9,11,14,30,467.0,249.0,3.6,20.0,566.0,767.21,593.55
2016,9,11,14,45,442.5,242.0,3.65,20.0,529.0,730.22,568.2
2016,9,11,15,0,418.0,235.0,3.7,20.0,492.0,691.93,541.64
2016,9,11,15,15,410.0,220.0,3.7,19.5,456.5,659.04,520.11
2016,9,11,15,30,402.0,205.0,3.7,19.0,421.0,607.58,484.69
2016,9,11,15,45,570.0,145.5,3.75,18.5,421.5,689.2,552.36
2016,9,11,16,0,738.0,86.0,3.8,18.0,422.0,741.47,593.92
2016,9,11,16,15,705.5,81.5,3.75,17.5,372.0,686.6,555.09
2016,9,11,16,30,673.0,77.0,3.7,17.0,322.0,627.58,512.63
2016,9,11,16,45,628.5,70.5,3.7,16.5,271.0,558.07,460.43
2016,9,11,17,0,584.0,64.0,3.7,16.0,220.0,490.67,406.35
2016,9,11,17,15,513.0,55.5,3.6,15.5,171.0,407.31,336.65
2016,9,11,17,30,442.0,47.0,3.5,15.0,122.0,329.86,269.08
2016,9,11,17,45,326.0,35.0,3.45,14.5,79.5,232.89,182.51
2016,9,11,18,0,210.0,23.0,3.4,14.0,37.0,140.1,62.31
2016,9,11,18,15,105.0,11.5,3.3,13.5,18.5,51.17,0.0
2016,9,11,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,12,5,45,15.5,5.5,1.7,9.5,6.0,0.0,0.0
2016,9,12,6,0,31.0,11.0,1.8,10.0,12.0,10.01,0.0
2016,9,12,6,15,165.0,27.5,1.85,10.5,46.0,21.64,8.81
2016,9,12,6,30,299.0,44.0,1.9,11.0,80.0,34.24,24.18
2016,9,12,6,45,402.5,54.0,1.95,11.5,128.5,43.17,32.87
2016,9,12,7,0,506.0,64.0,2.0,12.0,177.0,49.74,39.1
2016,9,12,7,15,567.5,71.0,1.95,12.5,229.0,53.41,42.5
2016,9,12,7,30,629.0,78.0,1.9,13.0,281.0,57.04,45.66
2016,9,12,7,45,678.5,81.5,1.85,13.5,334.5,72.16,46.12
2016,9,12,8,0,728.0,85.0,1.8,14.0,388.0,126.8,72.52
2016,9,12,8,15,442.5,151.5,1.75,14.5,343.0,184.84,129.24
2016,9,12,8,30,157.0,218.0,1.7,15.0,298.0,210.47,162.43
2016,9,12,8,45,123.5,237.0,1.65,15.5,303.5,230.4,179.83
2016,9,12,9,0,90.0,256.0,1.6,16.0,309.0,247.12,193.94
2016,9,12,9,15,221.0,264.5,1.6,16.5,405.5,316.32,246.53
2016,9,12,9,30,352.0,273.0,1.6,17.0,502.0,402.49,312.34
2016,9,12,9,45,204.5,292.0,1.65,17.5,427.0,365.33,284.43
2016,9,12,10,0,57.0,311.0,1.7,18.0,352.0,309.44,240.63
2016,9,12,10,15,74.0,333.5,1.8,18.0,388.5,346.46,269.37
2016,9,12,10,30,91.0,356.0,1.9,18.0,425.0,385.62,299.13
2016,9,12,10,45,184.0,366.0,2.0,18.5,510.0,476.88,368.4
2016,9,12,11,0,277.0,376.0,2.1,19.0,595.0,578.72,443.54
2016,9,12,11,15,280.0,380.0,2.15,19.0,605.0,602.41,460.26
2016,9,12,11,30,283.0,384.0,2.2,19.0,615.0,625.36,476.91
2016,9,12,11,45,284.0,386.5,2.3,19.5,619.5,644.23,489.87
2016,9,12,12,0,285.0,389.0,2.4,20.0,624.0,662.01,502.03
2016,9,12,12,15,386.0,349.5,2.45,20.0,667.0,728.54,552.28
2016,9,12,12,30,487.0,310.0,2.5,20.0,710.0,811.74,612.75
2016,9,12,12,45,480.5,310.0,2.6,20.0,700.5,819.02,617.99
2016,9,12,13,0,474.0,310.0,2.7,20.0,691.0,823.76,622.21
2016,9,12,13,15,477.5,299.5,2.75,19.5,676.0,824.97,625.42
2016,9,12,13,30,481.0,289.0,2.8,19.0,661.0,823.62,626.98
2016,9,12,13,45,531.5,262.0,2.85,19.0,660.0,849.01,647.41
2016,9,12,14,0,582.0,235.0,2.9,19.0,659.0,870.9,665.28
2016,9,12,14,15,457.5,263.5,2.9,18.5,588.0,776.82,598.32
2016,9,12,14,30,333.0,292.0,2.9,18.0,517.0,666.56,518.85
2016,9,12,14,45,256.5,285.0,2.95,18.0,452.5,582.32,457.07
2016,9,12,15,0,180.0,278.0,3.0,18.0,388.0,481.68,381.31
2016,9,12,15,15,147.5,256.5,2.95,17.5,342.5,425.28,339.42
2016,9,12,15,30,115.0,235.0,2.9,17.0,297.0,369.76,297.1
2016,9,12,15,45,73.5,203.5,2.9,17.0,242.0,279.35,225.59
2016,9,12,16,0,32.0,172.0,2.9,17.0,187.0,207.76,167.46
2016,9,12,16,15,27.5,152.5,2.9,16.5,164.5,183.21,148.22
2016,9,12,16,30,23.0,133.0,2.9,16.0,142.0,147.68,119.4
2016,9,12,16,45,17.0,112.5,2.9,15.5,118.5,122.64,98.73
2016,9,12,17,0,11.0,92.0,2.9,15.0,95.0,97.97,77.93
2016,9,12,17,15,5.5,71.5,2.85,14.0,73.0,73.92,57.37
2016,9,12,17,30,0.0,51.0,2.8,13.0,51.0,49.94,36.55
2016,9,12,17,45,0.0,32.5,2.75,12.5,32.5,31.12,19.74
2016,9,12,18,0,0.0,14.0,2.7,12.0,14.0,12.32,0.0
2016,9,12,18,15,0.0,7.0,2.65,11.5,7.0,6.37,0.0
2016,9,12,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,5,45,12.5,4.0,1.15,10.0,4.0,0.0,0.0
2016,9,13,6,0,25.0,8.0,1.2,10.0,8.0,7.28,0.0
2016,9,13,6,15,131.0,26.0,1.2,10.5,40.5,20.43,7.11
2016,9,13,6,30,237.0,44.0,1.2,11.0,73.0,34.16,24.04
2016,9,13,6,45,324.5,58.5,1.3,11.5,118.5,44.7,34.21
2016,9,13,7,0,412.0,73.0,1.4,12.0,164.0,54.91,43.71
2016,9,13,7,15,472.5,83.0,1.45,12.5,213.5,61.36,49.6
2016,9,13,7,30,533.0,93.0,1.5,13.0,263.0,69.03,56.34
2016,9,13,7,45,585.5,98.0,1.55,13.5,314.5,83.26,56.8
2016,9,13,8,0,638.0,103.0,1.6,14.0,366.0,133.43,81.61
2016,9,13,8,15,513.0,143.5,1.65,14.5,372.0,190.02,130.35
2016,9,13,8,30,388.0,184.0,1.7,15.0,378.0,231.67,170.66
2016,9,13,8,45,574.0,151.0,1.8,15.5,467.5,288.7,213.15
2016,9,13,9,0,760.0,118.0,1.9,16.0,557.0,363.88,272.7
2016,9,13,9,15,777.0,121.5,1.95,16.5,598.0,425.91,325.36
2016,9,13,9,30,794.0,125.0,2.0,17.0,639.0,485.59,374.72
2016,9,13,9,45,806.5,128.0,2.1,17.5,674.0,542.97,420.97
2016,9,13,10,0,819.0,131.0,2.2,18.0,709.0,600.06,465.52
2016,9,13,10,15,828.5,133.0,2.2,18.0,737.5,653.76,506.71
2016,9,13,10,30,838.0,135.0,2.2,18.0,766.0,706.28,545.94
2016,9,13,10,45,851.0,133.0,2.2,18.5,789.0,756.02,581.25
2016,9,13,11,0,864.0,131.0,2.2,19.0,812.0,804.25,613.39
2016,9,13,11,15,868.5,131.5,2.2,19.0,826.0,846.34,641.49
2016,9,13,11,30,873.0,132.0,2.2,19.0,840.0,878.54,662.7
2016,9,13,11,45,881.0,129.0,2.2,19.5,847.5,913.93,684.76
2016,9,13,12,0,889.0,126.0,2.2,20.0,855.0,946.46,704.68
2016,9,13,12,15,888.5,126.0,2.15,20.0,852.5,971.08,720.11
2016,9,13,12,30,888.0,126.0,2.1,20.0,850.0,992.17,733.28
2016,9,13,12,45,890.0,122.5,2.1,20.5,840.5,1008.38,742.52
2016,9,13,13,0,892.0,119.0,2.1,21.0,831.0,1020.87,749.46
2016,9,13,13,15,887.0,118.0,2.05,21.0,812.5,1025.3,752.18
2016,9,13,13,30,882.0,117.0,2.0,21.0,794.0,1025.87,752.62
2016,9,13,13,45,877.0,114.5,2.0,21.0,769.0,1020.92,750.35
2016,9,13,14,0,872.0,112.0,2.0,21.0,744.0,1012.16,745.82
2016,9,13,14,15,861.5,110.0,2.0,21.0,711.0,1005.54,742.88
2016,9,13,14,30,851.0,108.0,2.0,21.0,678.0,984.45,730.58
2016,9,13,14,45,838.5,104.5,2.0,21.0,639.0,956.2,713.76
2016,9,13,15,0,826.0,101.0,2.0,21.0,600.0,924.77,694.83
2016,9,13,15,15,807.5,98.0,2.0,20.5,556.0,885.46,671.74
2016,9,13,15,30,789.0,95.0,2.0,20.0,512.0,843.75,646.68
2016,9,13,15,45,763.5,91.0,2.05,20.0,463.5,792.68,613.81
2016,9,13,16,0,738.0,87.0,2.1,20.0,415.0,744.9,582.59
2016,9,13,16,15,703.0,82.0,2.1,19.5,364.5,683.12,540.97
2016,9,13,16,30,668.0,77.0,2.1,19.0,314.0,621.66,498.22
2016,9,13,16,45,616.5,71.0,2.1,18.5,262.0,548.11,444.08
2016,9,13,17,0,565.0,65.0,2.1,18.0,210.0,477.28,388.45
2016,9,13,17,15,489.0,55.5,1.85,17.0,160.5,390.79,317.7
2016,9,13,17,30,413.0,46.0,1.6,16.0,111.0,310.83,249.34
2016,9,13,17,45,290.5,33.0,1.4,15.5,70.5,211.83,160.96
2016,9,13,18,0,168.0,20.0,1.2,15.0,30.0,114.27,6.9
2016,9,13,18,15,84.0,10.0,1.2,14.5,15.0,41.34,0.0
2016,9,13,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,6,15,138.0,20.0,1.0,11.5,36.5,15.69,3.26
2016,9,14,6,30,276.0,40.0,1.1,12.0,73.0,31.14,21.25
2016,9,14,6,45,365.5,52.5,1.25,13.0,119.0,40.27,30.06
2016,9,14,7,0,455.0,65.0,1.4,14.0,165.0,50.75,39.65
2016,9,14,7,15,515.0,74.0,1.4,14.5,215.0,56.01,44.45
2016,9,14,7,30,575.0,83.0,1.4,15.0,265.0,61.1,48.89
2016,9,14,7,45,616.5,90.0,1.4,15.5,315.5,77.97,51.35
2016,9,14,8,0,658.0,97.0,1.4,16.0,366.0,130.79,77.96
2016,9,14,8,15,688.5,102.5,1.35,16.5,415.0,185.99,118.36
2016,9,14,8,30,719.0,108.0,1.3,17.0,464.0,244.78,167.02
2016,9,14,8,45,741.5,112.0,1.3,17.5,509.5,303.39,217.59
2016,9,14,9,0,764.0,116.0,1.3,18.0,555.0,364.01,269.47
2016,9,14,9,15,781.0,119.5,1.35,18.5,595.5,426.2,321.51
2016,9,14,9,30,798.0,123.0,1.4,19.0,636.0,486.09,370.2
2016,9,14,9,45,843.5,110.0,1.45,19.5,678.5,546.06,417.53
2016,9,14,10,0,889.0,97.0,1.5,20.0,721.0,608.21,465.12
2016,9,14,10,15,897.0,98.5,1.55,20.0,749.5,662.67,506.41
2016,9,14,10,30,905.0,100.0,1.6,20.0,778.0,715.58,545.54
2016,9,14,10,45,911.5,100.5,1.65,20.5,799.5,764.64,579.12
2016,9,14,11,0,918.0,101.0,1.7,21.0,821.0,811.5,609.43
2016,9,14,11,15,921.5,101.5,1.75,21.0,835.0,853.52,637.35
2016,9,14,11,30,925.0,102.0,1.8,21.0,849.0,892.69,663.24
2016,9,14,11,45,927.0,102.0,1.9,21.5,854.5,927.0,685.09
2016,9,14,12,0,929.0,102.0,2.0,22.0,860.0,958.0,704.73
2016,9,14,12,15,928.5,102.0,2.05,22.0,857.5,983.22,721.43
2016,9,14,12,30,928.0,102.0,2.1,22.0,855.0,1004.76,735.87
2016,9,14,12,45,919.5,104.5,2.2,22.5,843.0,1017.48,743.91
2016,9,14,13,0,911.0,107.0,2.3,23.0,831.0,1026.19,749.57
2016,9,14,13,15,906.0,106.0,2.35,23.0,812.5,1030.54,753.47
2016,9,14,13,30,901.0,105.0,2.4,23.0,794.0,1030.95,755.02
2016,9,14,13,45,895.5,103.0,2.45,23.0,768.5,1025.81,753.17
2016,9,14,14,0,890.0,101.0,2.5,23.0,743.0,1016.8,749.0
2016,9,14,14,15,880.5,99.5,2.5,22.5,710.0,1000.62,741.21
2016,9,14,14,30,871.0,98.0,2.5,22.0,677.0,980.87,731.18
2016,9,14,14,45,859.5,94.5,2.55,22.0,638.5,953.36,715.1
2016,9,14,15,0,848.0,91.0,2.6,22.0,600.0,932.28,703.35
2016,9,14,15,15,830.5,88.5,2.6,21.5,555.5,893.93,680.6
2016,9,14,15,30,813.0,86.0,2.6,21.0,511.0,853.08,655.91
2016,9,14,15,45,791.5,81.5,2.65,21.0,463.5,804.09,624.14
2016,9,14,16,0,770.0,77.0,2.7,21.0,416.0,753.49,590.55
2016,9,14,16,15,736.5,73.0,2.65,20.5,365.0,692.76,549.19
2016,9,14,16,30,703.0,69.0,2.6,20.0,314.0,632.03,506.52
2016,9,14,16,45,657.5,62.5,2.55,20.0,262.5,564.88,456.4
2016,9,14,17,0,612.0,56.0,2.5,20.0,211.0,495.76,401.22
2016,9,14,17,15,536.5,48.5,2.25,19.0,161.0,410.08,331.17
2016,9,14,17,30,461.0,41.0,2.0,18.0,111.0,330.87,263.22
2016,9,14,17,45,337.0,29.5,1.75,17.0,69.5,230.71,172.25
2016,9,14,18,0,213.0,18.0,1.5,16.0,28.0,130.04,0.0
2016,9,14,18,15,106.5,9.0,1.5,15.5,14.0,48.86,0.0
2016,9,14,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,6,15,201.5,16.0,0.9,12.5,39.0,12.66,0.66
2016,9,15,6,30,403.0,32.0,1.0,13.0,78.0,25.82,16.52
2016,9,15,6,45,493.5,40.5,1.1,13.5,126.5,31.79,22.49
2016,9,15,7,0,584.0,49.0,1.2,14.0,175.0,37.6,27.97
2016,9,15,7,15,640.0,55.0,1.1,14.5,226.5,44.92,34.6
2016,9,15,7,30,696.0,61.0,1.0,15.0,278.0,48.68,37.91
2016,9,15,7,45,733.0,65.0,0.9,16.0,330.0,66.2,39.5
2016,9,15,8,0,770.0,69.0,0.8,17.0,382.0,123.05,66.73
2016,9,15,8,15,796.5,72.5,0.7,18.0,431.5,182.38,109.79
2016,9,15,8,30,823.0,76.0,0.6,19.0,481.0,244.63,160.94
2016,9,15,8,45,842.5,78.5,0.55,20.0,527.0,306.66,213.64
2016,9,15,9,0,862.0,81.0,0.5,21.0,573.0,373.07,268.74
2016,9,15,9,15,876.0,83.5,0.4,21.5,614.0,434.76,318.7
2016,9,15,9,30,890.0,86.0,0.3,22.0,655.0,496.59,366.47
2016,9,15,9,45,902.0,86.5,0.25,22.5,691.0,555.4,410.3
2016,9,15,10,0,914.0,87.0,0.2,23.0,727.0,613.5,451.68
2016,9,15,10,15,921.5,88.5,0.3,23.0,755.0,668.77,492.17
2016,9,15,10,30,929.0,90.0,0.4,23.0,783.0,722.37,530.61
2016,9,15,10,45,934.0,91.0,0.55,23.5,804.5,771.76,564.0
2016,9,15,11,0,939.0,92.0,0.7,24.0,826.0,818.76,594.67
2016,9,15,11,15,942.0,92.5,0.85,24.0,839.0,861.03,623.29
2016,9,15,11,30,945.0,93.0,1.0,24.0,852.0,900.34,649.99
2016,9,15,11,45,945.5,93.5,1.15,24.0,857.5,934.32,673.29
2016,9,15,12,0,946.0,94.0,1.3,24.0,863.0,964.84,694.46
2016,9,15,12,15,945.0,94.0,1.4,24.0,860.0,989.83,711.45
2016,9,15,12,30,944.0,94.0,1.5,24.0,857.0,1011.06,726.22
2016,9,15,12,45,930.5,99.5,1.6,24.5,843.5,1022.34,733.46
2016,9,15,13,0,917.0,105.0,1.7,25.0,830.0,1029.47,738.3
2016,9,15,13,15,912.0,104.0,1.75,24.5,811.0,1033.76,743.7
2016,9,15,13,30,907.0,103.0,1.8,24.0,792.0,1034.09,746.79
2016,9,15,13,45,900.0,102.0,1.9,24.0,766.0,1028.48,745.55
2016,9,15,14,0,893.0,101.0,2.0,24.0,740.0,1019.02,741.98
2016,9,15,14,15,883.0,99.0,2.05,24.0,707.0,1001.66,732.8
2016,9,15,14,30,873.0,97.0,2.1,24.0,674.0,980.7,721.41
2016,9,15,14,45,859.5,94.5,2.15,24.0,634.5,962.3,711.74
2016,9,15,15,0,846.0,92.0,2.2,24.0,595.0,930.56,693.19
2016,9,15,15,15,827.5,89.5,2.2,23.5,550.5,891.27,670.33
2016,9,15,15,30,809.0,87.0,2.2,23.0,506.0,849.54,645.49
2016,9,15,15,45,785.0,83.0,2.25,23.0,457.5,799.1,613.27
2016,9,15,16,0,761.0,79.0,2.3,23.0,409.0,747.22,579.32
2016,9,15,16,15,726.0,74.5,2.25,22.5,358.0,684.99,537.37
2016,9,15,16,30,691.0,70.0,2.2,22.0,307.0,627.47,497.55
2016,9,15,16,45,641.0,63.5,2.15,21.5,255.0,553.51,443.58
2016,9,15,17,0,591.0,57.0,2.1,21.0,203.0,482.26,387.77
2016,9,15,17,15,511.0,49.0,2.0,20.0,153.5,394.39,316.64
2016,9,15,17,30,431.0,41.0,1.9,19.0,104.0,313.51,247.77
2016,9,15,17,45,296.0,29.0,1.8,18.0,64.0,209.41,152.68
2016,9,15,18,0,161.0,17.0,1.7,17.0,24.0,104.33,0.0
2016,9,15,18,15,80.5,8.5,1.65,16.5,12.0,7.73,0.0
2016,9,15,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,6,15,189.5,16.0,1.05,12.5,37.0,12.71,0.0
2016,9,16,6,30,379.0,32.0,1.2,13.0,74.0,25.88,16.47
2016,9,16,6,45,472.5,41.0,1.4,14.0,122.0,32.26,22.82
2016,9,16,7,0,566.0,50.0,1.6,15.0,170.0,38.46,28.58
2016,9,16,7,15,623.5,56.0,1.6,15.5,221.5,41.91,31.76
2016,9,16,7,30,681.0,62.0,1.6,16.0,273.0,49.56,38.51
2016,9,16,7,45,720.0,66.5,1.6,17.0,325.0,67.42,40.45
2016,9,16,8,0,759.0,71.0,1.6,18.0,377.0,124.06,67.81
2016,9,16,8,15,786.0,74.5,1.6,18.5,426.5,182.81,110.85
2016,9,16,8,30,813.0,78.0,1.6,19.0,476.0,244.54,162.45
2016,9,16,8,45,833.0,81.0,1.65,20.0,522.0,306.57,216.11
2016,9,16,9,0,853.0,84.0,1.7,21.0,568.0,372.92,272.58
2016,9,16,9,15,867.5,86.0,1.6,21.5,609.0,433.88,323.71
2016,9,16,9,30,882.0,88.0,1.5,22.0,650.0,495.02,372.99
2016,9,16,9,45,894.0,89.5,1.45,23.0,685.5,554.31,418.28
2016,9,16,10,0,906.0,91.0,1.4,24.0,721.0,612.94,461.01
2016,9,16,10,15,914.0,92.0,1.25,24.5,749.5,667.65,499.24
2016,9,16,10,30,922.0,93.0,1.1,25.0,778.0,720.75,534.5
2016,9,16,10,45,927.5,94.0,0.95,25.5,799.5,770.16,564.48
2016,9,16,11,0,933.0,95.0,0.8,26.0,821.0,817.25,590.82
2016,9,16,11,15,936.0,95.5,0.65,26.0,834.5,859.27,614.11
2016,9,16,11,30,939.0,96.0,0.5,26.0,848.0,898.34,634.84
2016,9,16,11,45,940.5,96.5,0.35,26.5,853.5,932.97,650.99
2016,9,16,12,0,942.0,97.0,0.2,27.0,859.0,964.21,664.87
2016,9,16,12,15,941.5,97.0,0.2,27.0,856.0,989.54,679.45
2016,9,16,12,30,941.0,97.0,0.2,27.0,853.0,1011.12,691.95
2016,9,16,12,45,934.0,99.0,0.25,27.5,841.5,1024.77,699.59
2016,9,16,13,0,927.0,101.0,0.3,28.0,830.0,1034.4,705.17
2016,9,16,13,15,922.5,100.0,0.4,28.0,811.0,1039.13,710.73
2016,9,16,13,30,918.0,99.0,0.5,28.0,792.0,1039.86,714.24
2016,9,16,13,45,911.5,98.0,0.6,28.0,766.0,1034.63,714.42
2016,9,16,14,0,905.0,97.0,0.7,28.0,740.0,1025.49,712.42
2016,9,16,14,15,895.5,95.0,0.8,27.5,707.0,1008.39,707.06
2016,9,16,14,30,886.0,93.0,0.9,27.0,674.0,987.64,699.45
2016,9,16,14,45,873.5,90.5,1.0,27.0,635.0,959.92,685.97
2016,9,16,15,0,861.0,88.0,1.1,27.0,596.0,929.02,670.26
2016,9,16,15,15,843.0,85.5,1.15,26.5,551.5,899.31,655.53
2016,9,16,15,30,825.0,83.0,1.2,26.0,507.0,857.56,632.57
2016,9,16,15,45,801.5,79.0,1.3,26.0,458.5,807.01,602.63
2016,9,16,16,0,778.0,75.0,1.4,26.0,410.0,754.96,570.73
2016,9,16,16,15,743.5,71.0,1.45,25.5,358.5,693.13,531.38
2016,9,16,16,30,709.0,67.0,1.5,25.0,307.0,631.37,490.45
2016,9,16,16,45,658.0,61.0,1.55,24.5,254.5,560.92,441.08
2016,9,16,17,0,607.0,55.0,1.6,24.0,202.0,488.97,386.33
2016,9,16,17,15,525.5,47.0,1.55,22.5,152.0,399.61,315.99
2016,9,16,17,30,444.0,39.0,1.5,21.0,102.0,317.44,247.41
2016,9,16,17,45,303.0,27.0,1.45,20.0,62.0,210.27,147.77
2016,9,16,18,0,162.0,15.0,1.4,19.0,22.0,83.6,0.0
2016,9,16,18,15,81.0,7.5,1.45,18.5,11.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,6,15,190.5,15.5,1.0,13.5,36.0,12.33,0.0
2016,9,17,6,30,381.0,31.0,1.1,14.0,72.0,25.09,15.61
2016,9,17,6,45,476.5,39.5,1.25,15.0,120.0,31.07,21.65
2016,9,17,7,0,572.0,48.0,1.4,16.0,168.0,36.92,27.08
2016,9,17,7,15,629.5,53.5,1.3,16.5,219.0,43.75,33.26
2016,9,17,7,30,687.0,59.0,1.2,17.0,270.0,47.14,36.22
2016,9,17,7,45,726.0,63.5,1.2,18.0,322.0,65.41,38.39
2016,9,17,8,0,765.0,68.0,1.2,19.0,374.0,122.44,65.91
2016,9,17,8,15,791.5,71.0,1.15,20.0,423.0,181.06,108.42
2016,9,17,8,30,818.0,74.0,1.1,21.0,472.0,242.56,159.08
2016,9,17,8,45,837.5,76.5,1.1,22.0,517.5,307.73,214.45
2016,9,17,9,0,857.0,79.0,1.1,23.0,563.0,370.23,267.09
2016,9,17,9,15,871.0,81.0,1.05,23.5,604.0,431.12,317.41
2016,9,17,9,30,885.0,83.0,1.0,24.0,645.0,492.13,365.83
2016,9,17,9,45,896.5,84.5,0.95,24.5,679.5,551.23,410.81
2016,9,17,10,0,908.0,86.0,0.9,25.0,714.0,609.6,453.31
2016,9,17,10,15,915.5,87.0,0.8,25.5,742.5,663.98,490.74
2016,9,17,10,30,923.0,88.0,0.7,26.0,771.0,716.69,525.3
2016,9,17,10,45,927.5,89.0,0.65,27.0,791.5,765.3,554.03
2016,9,17,11,0,932.0,90.0,0.6,28.0,812.0,811.5,579.55
2016,9,17,11,15,935.0,90.5,0.65,28.0,825.0,853.34,605.79
2016,9,17,11,30,938.0,91.0,0.7,28.0,838.0,892.23,630.09
2016,9,17,11,45,938.5,91.5,0.75,28.5,843.0,925.8,649.76
2016,9,17,12,0,939.0,92.0,0.8,29.0,848.0,955.93,667.29
2016,9,17,12,15,938.5,92.0,0.9,29.0,845.0,981.02,684.1
2016,9,17,12,30,938.0,92.0,1.0,29.0,842.0,1002.38,698.78
2016,9,17,12,45,723.5,185.5,1.15,29.0,759.5,930.54,657.26
2016,9,17,13,0,509.0,279.0,1.3,29.0,677.0,826.24,591.17
2016,9,17,13,15,501.0,277.5,1.35,29.0,661.5,825.21,592.68
2016,9,17,13,30,493.0,276.0,1.4,29.0,646.0,821.6,591.46
2016,9,17,13,45,497.0,262.0,1.5,29.0,624.0,813.86,588.75
2016,9,17,14,0,501.0,248.0,1.6,29.0,602.0,803.4,584.29
2016,9,17,14,15,683.5,171.0,1.6,28.5,630.0,903.42,654.56
2016,9,17,14,30,866.0,94.0,1.6,28.0,658.0,968.27,697.63
2016,9,17,14,45,851.5,92.0,1.65,28.0,619.0,949.36,687.05
2016,9,17,15,0,837.0,90.0,1.7,28.0,580.0,917.32,668.93
2016,9,17,15,15,818.5,87.5,1.7,27.5,536.0,878.13,646.75
2016,9,17,15,30,800.0,85.0,1.7,27.0,492.0,836.56,622.66
2016,9,17,15,45,775.0,81.0,1.7,27.0,443.5,785.48,590.4
2016,9,17,16,0,750.0,77.0,1.7,27.0,395.0,733.07,556.58
2016,9,17,16,15,714.0,72.5,1.65,26.0,344.5,670.49,516.3
2016,9,17,16,30,678.0,68.0,1.6,25.0,294.0,612.8,477.97
2016,9,17,16,45,626.5,62.0,1.55,24.5,243.0,539.17,424.87
2016,9,17,17,0,575.0,56.0,1.5,24.0,192.0,468.42,370.14
2016,9,17,17,15,491.5,47.5,1.4,23.0,143.0,378.96,298.66
2016,9,17,17,30,408.0,39.0,1.3,22.0,94.0,296.97,229.57
2016,9,17,17,45,267.5,26.5,1.2,21.0,56.0,189.83,127.4
2016,9,17,18,0,127.0,14.0,1.1,20.0,18.0,67.29,0.0
2016,9,17,18,15,63.5,7.0,1.1,19.5,9.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,6,15,188.0,15.0,1.35,16.5,34.5,11.95,0.0
2016,9,18,6,30,376.0,30.0,1.6,17.0,69.0,24.27,14.57
2016,9,18,6,45,471.5,38.0,1.85,18.0,116.0,29.86,20.25
2016,9,18,7,0,567.0,46.0,2.1,19.0,163.0,35.34,25.31
2016,9,18,7,15,624.0,51.5,2.1,20.0,214.0,42.07,31.26
2016,9,18,7,30,681.0,57.0,2.1,21.0,265.0,45.52,34.17
2016,9,18,7,45,720.0,61.0,2.1,22.0,316.0,63.49,36.14
2016,9,18,8,0,759.0,65.0,2.1,23.0,367.0,119.72,62.93
2016,9,18,8,15,785.5,68.5,2.05,23.5,415.5,178.34,105.35
2016,9,18,8,30,812.0,72.0,2.0,24.0,464.0,239.86,156.11
2016,9,18,8,45,613.5,141.0,2.0,25.0,453.5,293.71,208.77
2016,9,18,9,0,415.0,210.0,2.0,26.0,443.0,323.0,238.57
2016,9,18,9,15,647.5,145.5,1.8,26.5,539.5,394.41,291.62
2016,9,18,9,30,880.0,81.0,1.6,27.0,636.0,488.24,361.91
2016,9,18,9,45,896.0,80.0,1.45,28.0,671.5,546.97,405.46
2016,9,18,10,0,912.0,79.0,1.3,29.0,707.0,605.39,446.73
2016,9,18,10,15,919.5,80.0,1.1,29.5,735.0,659.83,483.56
2016,9,18,10,30,927.0,81.0,0.9,30.0,763.0,712.58,517.17
2016,9,18,10,45,932.0,81.5,0.7,30.5,784.0,761.08,544.57
2016,9,18,11,0,937.0,82.0,0.5,31.0,805.0,807.17,568.49
2016,9,18,11,15,940.0,82.5,0.55,31.0,818.0,849.03,594.37
2016,9,18,11,30,943.0,83.0,0.6,31.0,831.0,887.91,618.33
2016,9,18,11,45,944.5,83.0,0.65,31.5,836.0,921.8,637.91
2016,9,18,12,0,946.0,83.0,0.7,32.0,841.0,952.27,655.39
2016,9,18,12,15,945.5,83.0,0.85,32.0,838.0,977.32,672.95
2016,9,18,12,30,945.0,83.0,1.0,32.0,835.0,998.61,688.38
2016,9,18,12,45,937.5,85.5,1.15,32.0,823.0,1012.09,699.21
2016,9,18,13,0,930.0,88.0,1.3,32.0,811.0,1021.53,707.76
2016,9,18,13,15,925.5,87.0,1.4,32.0,792.0,1025.91,712.53
2016,9,18,13,30,921.0,86.0,1.5,32.0,773.0,1026.28,715.04
2016,9,18,13,45,915.0,84.5,1.6,32.0,747.0,1020.59,713.98
2016,9,18,14,0,909.0,83.0,1.7,32.0,721.0,1010.97,710.64
2016,9,18,14,15,899.5,81.5,1.75,32.0,688.0,994.07,702.21
2016,9,18,14,30,890.0,80.0,1.8,32.0,655.0,973.53,691.61
2016,9,18,14,45,877.0,78.0,1.85,32.0,616.5,945.55,676.33
2016,9,18,15,0,864.0,76.0,1.9,32.0,578.0,914.42,658.97
2016,9,18,15,15,846.5,74.0,1.9,31.5,533.5,876.28,637.67
2016,9,18,15,30,829.0,72.0,1.9,31.0,489.0,835.74,614.47
2016,9,18,15,45,805.5,68.5,1.95,30.5,441.0,794.24,590.57
2016,9,18,16,0,782.0,65.0,2.0,30.0,393.0,742.69,559.04
2016,9,18,16,15,747.5,61.5,1.9,29.0,342.5,681.49,519.74
2016,9,18,16,30,713.0,58.0,1.8,28.0,292.0,620.48,479.09
2016,9,18,16,45,663.5,52.5,1.7,27.5,240.5,547.18,426.66
2016,9,18,17,0,614.0,47.0,1.6,27.0,189.0,476.4,372.4
2016,9,18,17,15,532.0,40.0,1.45,26.0,140.5,392.37,305.19
2016,9,18,17,30,450.0,33.0,1.3,25.0,92.0,311.8,237.13
2016,9,18,17,45,305.0,22.5,1.2,24.0,54.0,200.93,125.72
2016,9,18,18,0,160.0,12.0,1.1,23.0,16.0,79.28,0.0
2016,9,18,18,15,80.0,6.0,1.1,22.5,8.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,6,15,200.5,13.5,0.9,17.5,34.0,10.7,0.0
2016,9,19,6,30,401.0,27.0,1.0,18.0,68.0,21.71,12.27
2016,9,19,6,45,493.0,34.5,1.1,19.0,114.5,29.43,19.77
2016,9,19,7,0,585.0,42.0,1.2,20.0,161.0,35.09,24.98
2016,9,19,7,15,640.5,47.5,1.2,20.5,211.5,38.74,28.31
2016,9,19,7,30,696.0,53.0,1.2,21.0,262.0,42.34,31.42
2016,9,19,7,45,733.0,56.5,1.2,22.0,313.0,60.46,33.33
2016,9,19,8,0,770.0,60.0,1.2,23.0,364.0,116.89,60.11
2016,9,19,8,15,795.5,63.0,1.1,23.5,412.5,175.57,102.46
2016,9,19,8,30,821.0,66.0,1.0,24.0,461.0,241.03,155.98
2016,9,19,8,45,839.5,68.5,0.9,25.0,505.5,301.92,207.31
2016,9,19,9,0,858.0,71.0,0.8,26.0,550.0,364.02,258.71
2016,9,19,9,15,872.0,73.0,0.75,26.5,590.5,424.79,308.1
2016,9,19,9,30,886.0,75.0,0.7,27.0,631.0,485.67,355.55
2016,9,19,9,45,888.0,80.5,0.65,28.0,663.0,543.48,397.9
2016,9,19,10,0,890.0,86.0,0.6,29.0,695.0,599.63,436.93
2016,9,19,10,15,897.5,87.0,0.75,29.0,723.0,652.99,476.43
2016,9,19,10,30,905.0,88.0,0.9,29.0,751.0,704.72,513.95
2016,9,19,10,45,911.5,88.5,1.05,29.5,772.0,753.34,546.42
2016,9,19,11,0,918.0,89.0,1.2,30.0,793.0,799.73,576.23
2016,9,19,11,15,921.5,89.5,1.35,30.0,806.0,841.27,603.86
2016,9,19,11,30,925.0,90.0,1.5,30.0,819.0,879.93,629.61
2016,9,19,11,45,927.5,89.5,1.65,30.5,824.5,913.6,650.87
2016,9,19,12,0,930.0,89.0,1.8,31.0,830.0,943.95,670.01
2016,9,19,12,15,929.5,89.0,1.9,31.0,827.5,968.61,686.38
2016,9,19,12,30,929.0,89.0,2.0,31.0,825.0,989.56,700.58
2016,9,19,12,45,917.0,93.5,2.15,31.0,811.5,1000.63,709.31
2016,9,19,13,0,905.0,98.0,2.3,31.0,798.0,1007.64,715.7
2016,9,19,13,15,900.5,97.5,2.4,31.0,779.5,1012.43,720.31
2016,9,19,13,30,896.0,97.0,2.5,31.0,761.0,1013.33,722.63
2016,9,19,13,45,891.5,94.5,2.6,31.0,735.5,1008.04,721.19
2016,9,19,14,0,887.0,92.0,2.7,31.0,710.0,998.88,717.45
2016,9,19,14,15,877.0,90.5,2.75,30.5,677.5,981.72,709.68
2016,9,19,14,30,867.0,89.0,2.8,30.0,645.0,961.03,699.7
2016,9,19,14,45,857.0,85.5,2.9,29.5,607.0,934.52,686.26
2016,9,19,15,0,847.0,82.0,3.0,29.0,569.0,904.78,670.52
2016,9,19,15,15,829.0,79.5,3.0,28.5,525.0,875.05,653.88
2016,9,19,15,30,811.0,77.0,3.0,28.0,481.0,833.57,628.95
2016,9,19,15,45,790.0,72.5,3.0,28.0,434.0,784.85,597.36
2016,9,19,16,0,769.0,68.0,3.0,28.0,387.0,734.56,564.02
2016,9,19,16,15,734.0,64.0,2.9,27.0,336.5,672.8,523.17
2016,9,19,16,30,699.0,60.0,2.8,26.0,286.0,611.28,480.96
2016,9,19,16,45,651.5,54.0,2.75,25.5,235.5,539.36,428.23
2016,9,19,17,0,604.0,48.0,2.7,25.0,185.0,469.78,373.31
2016,9,19,17,15,519.5,40.5,2.4,24.0,136.5,384.74,303.35
2016,9,19,17,30,435.0,33.0,2.1,23.0,88.0,302.98,232.39
2016,9,19,17,45,286.5,22.0,1.85,22.0,51.0,188.83,108.89
2016,9,19,18,0,138.0,11.0,1.6,21.0,14.0,68.67,0.0
2016,9,19,18,15,69.0,5.5,1.55,20.5,7.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
