Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,6,15,165.0,16.0,2.15,12.5,32.5,12.99,0.0
2016,9,20,6,30,330.0,32.0,2.2,13.0,65.0,26.29,16.23
2016,9,20,6,45,434.5,41.0,2.3,13.5,111.5,32.61,23.01
2016,9,20,7,0,539.0,50.0,2.4,14.0,158.0,38.81,28.92
2016,9,20,7,15,600.5,56.5,2.45,14.5,209.5,42.63,32.49
2016,9,20,7,30,662.0,63.0,2.5,15.0,261.0,46.38,35.83
2016,9,20,7,45,706.5,67.0,2.55,16.0,312.5,68.75,41.53
2016,9,20,8,0,751.0,71.0,2.6,17.0,364.0,124.67,68.92
2016,9,20,8,15,778.5,74.5,2.65,17.5,413.0,183.03,112.21
2016,9,20,8,30,806.0,78.0,2.7,18.0,462.0,244.42,164.15
2016,9,20,8,45,830.0,79.0,2.75,18.5,508.0,305.37,217.95
2016,9,20,9,0,854.0,80.0,2.8,19.0,554.0,370.9,275.23
2016,9,20,9,15,868.0,82.0,2.8,19.5,594.5,431.59,327.62
2016,9,20,9,30,882.0,84.0,2.8,20.0,635.0,492.38,378.37
2016,9,20,9,45,721.0,151.5,2.85,20.5,618.0,521.67,403.26
2016,9,20,10,0,560.0,219.0,2.9,21.0,601.0,531.23,410.9
2016,9,20,10,15,740.0,154.0,2.9,21.5,680.0,620.79,479.66
2016,9,20,10,30,920.0,89.0,2.9,22.0,759.0,715.89,550.97
2016,9,20,10,45,925.5,89.5,2.95,22.5,780.0,764.44,584.13
2016,9,20,11,0,931.0,90.0,3.0,23.0,801.0,810.63,614.58
2016,9,20,11,15,934.0,90.5,3.05,23.0,813.5,852.24,642.76
2016,9,20,11,30,937.0,91.0,3.1,23.0,826.0,890.88,668.81
2016,9,20,11,45,938.0,91.5,3.2,23.5,831.0,924.63,690.47
2016,9,20,12,0,939.0,92.0,3.3,24.0,836.0,954.96,709.8
2016,9,20,12,15,773.5,175.0,3.3,24.0,786.0,929.69,692.63
2016,9,20,12,30,608.0,258.0,3.3,24.0,736.0,874.22,653.75
2016,9,20,12,45,620.0,243.5,3.35,24.0,725.5,889.73,665.99
2016,9,20,13,0,632.0,229.0,3.4,24.0,715.0,898.78,673.47
2016,9,20,13,15,774.5,160.5,3.4,24.0,741.5,974.78,725.65
2016,9,20,13,30,917.0,92.0,3.4,24.0,768.0,1027.59,760.93
2016,9,20,13,45,908.5,91.5,3.4,24.0,741.0,1020.51,756.79
2016,9,20,14,0,900.0,91.0,3.4,24.0,714.0,1009.58,750.76
2016,9,20,14,15,890.0,89.0,3.35,23.5,681.0,991.62,741.28
2016,9,20,14,30,880.0,87.0,3.3,23.0,648.0,970.07,729.5
2016,9,20,14,45,866.5,85.0,3.3,23.0,608.5,941.76,712.12
2016,9,20,15,0,853.0,83.0,3.3,23.0,569.0,910.37,692.63
2016,9,20,15,15,834.5,80.0,3.25,22.5,524.5,879.38,674.3
2016,9,20,15,30,816.0,77.0,3.2,22.0,480.0,836.61,647.45
2016,9,20,15,45,791.5,73.5,3.15,22.0,431.5,786.01,613.37
2016,9,20,16,0,767.0,70.0,3.1,22.0,383.0,734.06,577.69
2016,9,20,16,15,731.0,65.5,2.95,21.5,332.5,670.93,533.45
2016,9,20,16,30,695.0,61.0,2.8,21.0,282.0,608.14,488.04
2016,9,20,16,45,643.5,55.0,2.7,20.5,231.0,533.65,431.95
2016,9,20,17,0,592.0,49.0,2.6,20.0,180.0,466.93,377.53
2016,9,20,17,15,503.5,41.0,2.4,19.0,131.5,375.06,300.96
2016,9,20,17,30,415.0,33.0,2.2,18.0,83.0,291.49,226.72
2016,9,20,17,45,207.5,16.5,2.05,17.5,41.5,141.3,70.46
2016,9,20,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,21,6,15,171.5,15.0,2.05,12.5,31.5,12.15,0.0
2016,9,21,6,30,343.0,30.0,2.3,13.0,63.0,24.56,14.61
2016,9,21,6,45,443.0,39.5,2.55,13.5,109.5,31.41,21.92
2016,9,21,7,0,543.0,49.0,2.8,14.0,156.0,38.09,28.25
2016,9,21,7,15,605.5,55.5,2.85,14.0,207.5,41.95,31.94
2016,9,21,7,30,668.0,62.0,2.9,14.0,259.0,45.74,35.4
2016,9,21,7,45,366.5,108.5,3.0,14.5,220.0,86.76,62.45
2016,9,21,8,0,65.0,155.0,3.1,15.0,181.0,130.56,102.1
2016,9,21,8,15,145.5,177.0,3.1,15.5,244.0,165.05,126.22
2016,9,21,8,30,226.0,199.0,3.1,16.0,307.0,213.21,162.47
2016,9,21,8,45,540.5,141.0,3.1,16.5,431.0,272.58,202.22
2016,9,21,9,0,855.0,83.0,3.1,17.0,555.0,371.61,278.4
2016,9,21,9,15,871.0,85.5,3.15,17.0,596.5,436.17,334.85
2016,9,21,9,30,887.0,88.0,3.2,17.0,638.0,498.56,388.24
2016,9,21,9,45,755.0,142.0,3.25,17.5,628.5,530.98,416.04
2016,9,21,10,0,623.0,196.0,3.3,18.0,619.0,549.81,431.16
2016,9,21,10,15,626.5,204.5,3.35,18.0,644.5,596.96,468.17
2016,9,21,10,30,630.0,213.0,3.4,18.0,670.0,642.98,503.35
2016,9,21,10,45,792.5,151.5,3.45,18.5,742.5,733.4,572.28
2016,9,21,11,0,955.0,90.0,3.5,19.0,815.0,828.89,640.06
2016,9,21,11,15,960.0,90.5,3.55,19.0,829.5,872.99,670.17
2016,9,21,11,30,965.0,91.0,3.6,19.0,844.0,914.18,698.45
2016,9,21,11,45,969.5,90.0,3.65,19.5,850.5,950.24,721.71
2016,9,21,12,0,974.0,89.0,3.7,20.0,857.0,982.92,742.58
2016,9,21,12,15,974.5,89.0,3.8,20.0,854.5,1009.45,761.03
2016,9,21,12,30,975.0,89.0,3.9,20.0,852.0,1032.14,777.04
2016,9,21,12,45,967.5,92.0,4.0,20.5,840.0,1046.54,786.11
2016,9,21,13,0,960.0,95.0,4.1,21.0,828.0,1056.78,792.57
2016,9,21,13,15,955.5,94.0,4.2,20.5,808.5,1061.27,798.42
2016,9,21,13,30,951.0,93.0,4.3,20.0,789.0,1061.63,801.72
2016,9,21,13,45,946.5,90.0,4.4,20.0,762.5,1055.52,799.29
2016,9,21,14,0,942.0,87.0,4.5,20.0,736.0,1045.3,794.51
2016,9,21,14,15,932.0,85.5,4.55,20.0,701.5,1027.48,784.3
2016,9,21,14,30,922.0,84.0,4.6,20.0,667.0,1005.9,771.62
2016,9,21,14,45,911.5,81.0,4.7,20.0,627.0,978.41,755.27
2016,9,21,15,0,901.0,78.0,4.8,20.0,587.0,947.51,736.43
2016,9,21,15,15,883.0,75.5,4.8,19.5,541.0,907.27,711.38
2016,9,21,15,30,865.0,73.0,4.8,19.0,495.0,864.54,684.15
2016,9,21,15,45,842.0,69.0,4.85,18.5,445.5,821.56,656.51
2016,9,21,16,0,819.0,65.0,4.9,18.0,396.0,768.39,620.45
2016,9,21,16,15,783.0,61.0,4.8,17.5,343.5,703.94,573.95
2016,9,21,16,30,747.0,57.0,4.7,17.0,291.0,639.71,526.08
2016,9,21,16,45,693.0,52.0,4.6,16.5,237.5,562.53,465.98
2016,9,21,17,0,639.0,47.0,4.5,16.0,184.0,488.08,403.73
2016,9,21,17,15,546.5,39.5,4.4,15.0,134.0,391.54,320.91
2016,9,21,17,30,454.0,32.0,4.3,14.0,84.0,310.27,244.82
2016,9,21,17,45,227.0,16.0,4.2,13.5,42.0,148.06,57.29
2016,9,21,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,22,6,15,179.0,14.0,1.95,10.5,31.0,11.32,0.0
2016,9,22,6,30,358.0,28.0,2.2,11.0,62.0,22.84,13.12
2016,9,22,6,45,466.5,36.5,2.5,11.5,109.5,28.94,19.89
2016,9,22,7,0,575.0,45.0,2.8,12.0,157.0,34.91,25.64
2016,9,22,7,15,636.0,51.0,2.85,12.5,208.5,42.09,32.26
2016,9,22,7,30,697.0,57.0,2.9,13.0,260.0,46.0,35.79
2016,9,22,7,45,742.0,60.0,2.95,13.5,313.0,64.42,37.51
2016,9,22,8,0,787.0,63.0,3.0,14.0,366.0,121.83,65.89
2016,9,22,8,15,814.0,66.5,2.95,14.5,415.5,182.34,111.52
2016,9,22,8,30,841.0,70.0,2.9,15.0,465.0,245.77,166.01
2016,9,22,8,45,861.0,72.0,2.9,16.0,511.0,311.78,224.5
2016,9,22,9,0,881.0,74.0,2.9,17.0,557.0,375.31,280.53
2016,9,22,9,15,895.0,76.0,2.8,17.0,597.5,437.46,335.15
2016,9,22,9,30,909.0,78.0,2.7,17.0,638.0,499.67,388.07
2016,9,22,9,45,920.5,78.5,2.65,17.5,673.0,558.92,436.29
2016,9,22,10,0,932.0,79.0,2.6,18.0,708.0,617.33,482.05
2016,9,22,10,15,939.5,80.0,2.5,18.5,736.0,672.62,523.57
2016,9,22,10,30,947.0,81.0,2.4,19.0,764.0,726.14,562.25
2016,9,22,10,45,951.5,82.0,2.35,19.5,785.0,775.47,595.32
2016,9,22,11,0,956.0,83.0,2.3,20.0,806.0,822.29,625.38
2016,9,22,11,15,959.0,83.5,2.25,20.0,818.5,864.64,653.13
2016,9,22,11,30,962.0,84.0,2.2,20.0,831.0,903.94,678.54
2016,9,22,11,45,962.5,85.0,2.2,20.5,835.5,938.35,699.64
2016,9,22,12,0,963.0,86.0,2.2,21.0,840.0,969.23,718.28
2016,9,22,12,15,962.0,85.5,2.15,21.0,837.0,993.4,733.31
2016,9,22,12,30,961.0,85.0,2.1,21.0,834.0,1013.7,745.88
2016,9,22,12,45,952.0,88.0,2.05,21.0,821.0,1026.29,753.55
2016,9,22,13,0,943.0,91.0,2.0,21.0,808.0,1034.74,758.73
2016,9,22,13,15,938.5,90.5,1.95,21.0,788.5,1039.52,761.72
2016,9,22,13,30,934.0,90.0,1.9,21.0,769.0,1040.24,762.3
2016,9,22,13,45,925.0,89.5,1.9,21.0,741.5,1032.49,758.32
2016,9,22,14,0,916.0,89.0,1.9,21.0,714.0,1020.81,752.06
2016,9,22,14,15,905.5,87.0,1.9,21.0,680.0,1002.06,741.37
2016,9,22,14,30,895.0,85.0,1.9,21.0,646.0,979.67,728.44
2016,9,22,14,45,878.5,84.0,1.9,21.0,605.5,949.35,710.33
2016,9,22,15,0,862.0,83.0,1.9,21.0,565.0,916.06,690.21
2016,9,22,15,15,842.5,80.5,1.95,20.5,520.0,884.49,672.92
2016,9,22,15,30,823.0,78.0,2.0,20.0,475.0,841.17,647.11
2016,9,22,15,45,792.0,75.0,2.05,20.0,425.5,785.42,610.76
2016,9,22,16,0,761.0,72.0,2.1,20.0,376.0,728.73,572.79
2016,9,22,16,15,722.0,67.5,2.05,19.0,324.5,663.49,528.66
2016,9,22,16,30,683.0,63.0,2.0,18.0,273.0,603.49,486.6
2016,9,22,16,45,623.5,57.0,2.0,17.5,221.0,524.61,426.69
2016,9,22,17,0,564.0,51.0,2.0,17.0,169.0,449.44,365.48
2016,9,22,17,15,466.5,42.0,1.9,16.5,121.5,352.76,283.86
2016,9,22,17,30,369.0,33.0,1.8,16.0,74.0,265.36,204.13
2016,9,22,17,45,184.5,16.5,1.75,15.5,37.0,126.73,24.32
2016,9,22,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,6,15,186.5,12.5,1.15,11.5,29.5,11.37,0.0
2016,9,23,6,30,373.0,25.0,1.3,12.0,59.0,20.23,10.71
2016,9,23,6,45,471.0,33.5,1.5,13.0,105.0,26.43,17.55
2016,9,23,7,0,569.0,42.0,1.7,14.0,151.0,35.43,25.87
2016,9,23,7,15,627.5,47.5,1.8,14.5,201.0,39.05,29.29
2016,9,23,7,30,686.0,53.0,1.9,15.0,251.0,42.64,32.51
2016,9,23,7,45,724.5,57.0,2.05,16.0,301.5,61.72,35.04
2016,9,23,8,0,763.0,61.0,2.2,17.0,352.0,118.21,63.02
2016,9,23,8,15,789.5,64.0,2.2,17.5,400.0,176.64,106.54
2016,9,23,8,30,816.0,67.0,2.2,18.0,448.0,241.69,161.58
2016,9,23,8,45,835.5,69.5,2.2,18.5,492.5,302.55,215.39
2016,9,23,9,0,855.0,72.0,2.2,19.0,537.0,364.72,269.98
2016,9,23,9,15,868.5,73.5,2.15,19.5,577.0,424.57,321.47
2016,9,23,9,30,882.0,75.0,2.1,20.0,617.0,484.45,371.14
2016,9,23,9,45,892.0,76.5,2.1,20.5,650.5,542.26,417.54
2016,9,23,10,0,902.0,78.0,2.1,21.0,684.0,599.15,461.54
2016,9,23,10,15,909.0,79.5,2.05,21.0,711.0,653.0,502.45
2016,9,23,10,30,916.0,81.0,2.0,21.0,738.0,705.12,540.85
2016,9,23,10,45,920.0,82.0,1.95,21.5,758.0,752.6,572.35
2016,9,23,11,0,924.0,83.0,1.9,22.0,778.0,797.61,600.85
2016,9,23,11,15,927.0,83.5,1.85,22.0,790.5,838.62,627.35
2016,9,23,11,30,930.0,84.0,1.8,22.0,803.0,876.67,651.6
2016,9,23,11,45,929.0,85.5,1.75,22.5,807.0,909.19,670.68
2016,9,23,12,0,928.0,87.0,1.7,23.0,811.0,938.22,687.3
2016,9,23,12,15,927.0,87.0,1.75,23.0,807.5,962.0,703.07
2016,9,23,12,30,926.0,87.0,1.8,23.0,804.0,982.05,716.58
2016,9,23,12,45,920.5,88.0,1.85,23.0,792.0,995.1,725.74
2016,9,23,13,0,915.0,89.0,1.9,23.0,780.0,1004.2,732.6
2016,9,23,13,15,910.5,88.0,1.95,23.0,761.0,1008.03,736.27
2016,9,23,13,30,906.0,87.0,2.0,23.0,742.0,1007.92,737.61
2016,9,23,13,45,900.0,85.5,2.15,23.0,716.0,1001.82,736.47
2016,9,23,14,0,894.0,84.0,2.3,23.0,690.0,991.87,732.89
2016,9,23,14,15,884.0,82.5,2.35,23.0,657.0,974.25,723.27
2016,9,23,14,30,874.0,81.0,2.4,23.0,624.0,953.09,711.41
2016,9,23,14,45,860.5,79.0,2.45,23.0,585.5,924.62,694.66
2016,9,23,15,0,847.0,77.0,2.5,23.0,547.0,893.12,675.78
2016,9,23,15,15,828.0,74.5,2.45,22.5,502.5,862.14,657.56
2016,9,23,15,30,809.0,72.0,2.4,22.0,458.0,819.66,631.07
2016,9,23,15,45,781.0,69.0,2.4,21.5,410.0,766.94,597.19
2016,9,23,16,0,753.0,66.0,2.4,21.0,362.0,713.18,561.64
2016,9,23,16,15,715.0,61.5,2.35,20.5,311.5,649.16,517.0
2016,9,23,16,30,677.0,57.0,2.3,20.0,261.0,585.75,471.13
2016,9,23,16,45,625.0,50.5,2.25,19.5,211.0,511.42,414.59
2016,9,23,17,0,573.0,44.0,2.2,19.0,161.0,440.0,356.02
2016,9,23,17,15,477.5,36.5,2.1,18.0,114.5,351.28,280.95
2016,9,23,17,30,382.0,29.0,2.0,17.0,68.0,267.17,202.49
2016,9,23,17,45,191.0,14.5,1.95,16.5,34.0,125.23,0.0
2016,9,23,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,6,15,199.0,12.0,1.9,13.5,29.5,10.91,0.0
2016,9,24,6,30,398.0,24.0,2.2,14.0,59.0,21.21,11.07
2016,9,24,6,45,498.0,31.5,2.55,15.0,105.5,27.08,17.88
2016,9,24,7,0,598.0,39.0,2.9,16.0,152.0,32.87,23.34
2016,9,24,7,15,657.0,44.0,3.05,16.5,203.0,36.2,26.48
2016,9,24,7,30,716.0,49.0,3.2,17.0,254.0,39.52,29.45
2016,9,24,7,45,755.0,52.5,3.4,18.0,305.0,59.11,31.96
2016,9,24,8,0,794.0,56.0,3.6,19.0,356.0,117.14,60.44
2016,9,24,8,15,820.5,59.0,3.6,19.5,405.5,181.75,108.8
2016,9,24,8,30,847.0,62.0,3.6,20.0,455.0,244.4,161.94
2016,9,24,8,45,867.0,64.0,3.65,20.5,500.5,306.76,217.25
2016,9,24,9,0,887.0,66.0,3.7,21.0,546.0,370.45,273.47
2016,9,24,9,15,901.0,67.5,3.65,21.5,586.5,432.28,326.99
2016,9,24,9,30,915.0,69.0,3.6,22.0,627.0,494.13,378.76
2016,9,24,9,45,928.0,69.0,3.6,23.0,662.0,553.75,426.3
2016,9,24,10,0,941.0,69.0,3.6,24.0,697.0,612.67,471.41
2016,9,24,10,15,948.0,70.0,3.5,24.5,725.0,667.83,512.73
2016,9,24,10,30,955.0,71.0,3.4,25.0,753.0,721.15,551.27
2016,9,24,10,45,960.5,71.5,3.35,25.5,773.5,770.78,584.24
2016,9,24,11,0,966.0,72.0,3.3,26.0,794.0,817.92,614.6
2016,9,24,11,15,969.0,72.5,3.15,26.0,807.0,860.36,641.96
2016,9,24,11,30,972.0,73.0,3.0,26.0,820.0,899.69,666.86
2016,9,24,11,45,973.0,73.0,2.95,26.5,824.5,933.45,687.11
2016,9,24,12,0,974.0,73.0,2.9,27.0,829.0,963.63,704.85
2016,9,24,12,15,973.0,73.5,2.8,27.0,825.5,988.82,720.24
2016,9,24,12,30,972.0,74.0,2.7,27.0,822.0,1010.11,733.1
2016,9,24,12,45,960.5,79.0,2.6,27.5,809.0,1022.53,738.81
2016,9,24,13,0,949.0,84.0,2.5,28.0,796.0,1030.75,741.96
2016,9,24,13,15,944.0,83.0,2.4,28.0,776.0,1034.21,743.7
2016,9,24,13,30,939.0,82.0,2.3,28.0,756.0,1033.59,743.01
2016,9,24,13,45,931.5,81.0,2.25,28.0,729.0,1026.45,738.93
2016,9,24,14,0,924.0,80.0,2.2,28.0,702.0,1015.35,732.57
2016,9,24,14,15,914.0,78.5,2.1,28.0,668.0,997.35,721.39
2016,9,24,14,30,904.0,77.0,2.0,28.0,634.0,975.7,708.05
2016,9,24,14,45,890.0,75.0,1.95,28.0,594.5,946.13,690.27
2016,9,24,15,0,876.0,73.0,1.9,28.0,555.0,913.45,670.48
2016,9,24,15,15,857.0,70.5,1.8,27.5,510.0,872.74,646.05
2016,9,24,15,30,838.0,68.0,1.7,27.0,465.0,829.71,619.77
2016,9,24,15,45,807.5,66.0,1.65,27.0,415.0,783.79,590.36
2016,9,24,16,0,777.0,64.0,1.6,27.0,365.0,728.4,553.77
2016,9,24,16,15,738.5,60.0,1.45,26.0,314.0,663.75,510.86
2016,9,24,16,30,700.0,56.0,1.3,25.0,263.0,599.65,466.62
2016,9,24,16,45,632.5,51.0,1.15,24.0,211.0,515.66,405.27
2016,9,24,17,0,565.0,46.0,1.0,23.0,159.0,441.35,346.49
2016,9,24,17,15,465.5,37.5,1.05,22.0,112.0,344.78,268.39
2016,9,24,17,30,366.0,29.0,1.1,21.0,65.0,258.07,188.32
2016,9,24,17,45,183.0,14.5,1.2,20.0,32.5,119.7,0.0
2016,9,24,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,6,15,183.0,12.5,1.9,15.5,28.0,11.37,0.0
2016,9,25,6,30,366.0,25.0,2.1,16.0,56.0,20.41,10.0
2016,9,25,6,45,472.5,33.5,2.35,17.0,102.5,26.62,17.27
2016,9,25,7,0,579.0,42.0,2.6,18.0,149.0,35.67,25.56
2016,9,25,7,15,641.0,48.0,2.7,18.5,200.5,39.74,29.35
2016,9,25,7,30,703.0,54.0,2.8,19.0,252.0,43.76,32.92
2016,9,25,7,45,742.5,58.0,2.95,20.0,303.5,63.53,35.51
2016,9,25,8,0,782.0,62.0,3.1,21.0,355.0,121.3,63.81
2016,9,25,8,15,809.5,65.5,3.05,21.5,404.5,181.54,108.19
2016,9,25,8,30,837.0,69.0,3.0,22.0,454.0,244.75,161.17
2016,9,25,8,45,855.5,72.0,3.0,23.0,499.5,310.73,218.2
2016,9,25,9,0,874.0,75.0,3.0,24.0,545.0,374.24,272.79
2016,9,25,9,15,888.5,77.0,2.9,24.5,585.5,436.11,325.16
2016,9,25,9,30,903.0,79.0,2.8,25.0,626.0,498.08,375.74
2016,9,25,9,45,917.0,79.0,2.75,26.0,661.5,557.69,422.0
2016,9,25,10,0,931.0,79.0,2.7,27.0,697.0,616.72,465.87
2016,9,25,10,15,938.5,80.0,2.65,27.5,724.5,671.79,506.11
2016,9,25,10,30,946.0,81.0,2.6,28.0,752.0,725.07,543.69
2016,9,25,10,45,941.0,86.5,2.55,28.5,770.0,771.92,574.11
2016,9,25,11,0,936.0,92.0,2.5,29.0,788.0,815.52,601.18
2016,9,25,11,15,939.0,92.5,2.45,29.5,800.5,856.99,626.41
2016,9,25,11,30,942.0,93.0,2.4,30.0,813.0,895.46,649.3
2016,9,25,11,45,933.5,98.0,2.35,30.5,814.5,925.53,666.48
2016,9,25,12,0,925.0,103.0,2.3,31.0,816.0,951.7,681.09
2016,9,25,12,15,924.0,102.5,2.2,31.0,812.5,974.94,694.65
2016,9,25,12,30,923.0,102.0,2.1,31.0,809.0,994.44,705.83
2016,9,25,12,45,922.5,100.5,2.05,31.5,798.0,1009.5,713.38
2016,9,25,13,0,922.0,99.0,2.0,32.0,787.0,1020.67,718.62
2016,9,25,13,15,916.5,98.0,1.9,32.0,767.0,1023.57,719.71
2016,9,25,13,30,911.0,97.0,1.8,32.0,747.0,1022.48,718.53
2016,9,25,13,45,889.5,101.0,1.7,32.5,716.5,1007.53,707.52
2016,9,25,14,0,868.0,105.0,1.6,33.0,686.0,999.47,701.06
2016,9,25,14,15,856.0,103.0,1.5,32.5,652.0,979.57,690.16
2016,9,25,14,30,844.0,101.0,1.4,32.0,618.0,956.17,677.24
2016,9,25,14,45,821.0,100.5,1.35,32.0,576.5,920.87,656.24
2016,9,25,15,0,798.0,100.0,1.3,32.0,535.0,882.86,633.53
2016,9,25,15,15,775.5,96.5,1.15,31.5,490.0,839.36,607.01
2016,9,25,15,30,753.0,93.0,1.0,31.0,445.0,799.09,582.25
2016,9,25,15,45,724.0,87.5,0.9,31.0,396.5,744.2,546.88
2016,9,25,16,0,695.0,82.0,0.8,31.0,348.0,688.54,510.4
2016,9,25,16,15,651.0,76.0,0.65,30.0,297.5,620.43,465.67
2016,9,25,16,30,607.0,70.0,0.5,29.0,247.0,553.63,420.14
2016,9,25,16,45,550.0,61.0,0.35,28.0,197.5,476.22,363.63
2016,9,25,17,0,493.0,52.0,0.2,27.0,148.0,402.5,306.98
2016,9,25,17,15,389.5,41.0,0.35,26.0,102.5,304.22,230.55
2016,9,25,17,30,286.0,30.0,0.5,25.0,57.0,216.47,150.98
2016,9,25,17,45,143.0,15.0,0.7,24.0,28.5,80.19,0.0
2016,9,25,18,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,26,6,15,129.5,13.5,1.15,15.5,24.0,12.28,0.0
2016,9,26,6,30,259.0,27.0,1.3,16.0,48.0,22.25,10.97
2016,9,26,6,45,367.0,38.5,1.5,17.0,92.5,30.96,20.95
2016,9,26,7,0,475.0,50.0,1.7,18.0,137.0,39.37,28.76
2016,9,26,7,15,543.0,58.0,1.65,18.5,187.0,44.37,33.4
2016,9,26,7,30,611.0,66.0,1.6,19.0,237.0,49.24,37.73
2016,9,26,7,45,656.5,72.0,1.55,20.0,287.5,68.59,41.06
2016,9,26,8,0,702.0,78.0,1.5,21.0,338.0,123.61,68.75
2016,9,26,8,15,733.5,82.5,1.3,22.0,387.0,180.84,110.24
2016,9,26,8,30,765.0,87.0,1.1,23.0,436.0,244.96,162.21
2016,9,26,8,45,787.0,90.5,0.9,24.0,481.5,305.02,212.4
2016,9,26,9,0,809.0,94.0,0.7,25.0,527.0,366.89,262.87
2016,9,26,9,15,826.0,97.0,0.65,26.0,567.5,427.78,311.28
2016,9,26,9,30,843.0,100.0,0.6,27.0,608.0,489.26,357.95
2016,9,26,9,45,854.5,102.5,0.55,28.0,642.5,547.71,400.28
2016,9,26,10,0,866.0,105.0,0.5,29.0,677.0,605.55,440.1
2016,9,26,10,15,875.0,107.0,0.6,29.5,705.0,660.43,478.83
2016,9,26,10,30,884.0,109.0,0.7,30.0,733.0,710.76,513.55
2016,9,26,10,45,889.0,110.5,0.85,30.5,753.0,758.22,545.84
2016,9,26,11,0,894.0,112.0,1.0,31.0,773.0,803.38,574.73
2016,9,26,11,15,898.0,112.5,1.1,31.0,785.5,844.23,601.17
2016,9,26,11,30,902.0,113.0,1.2,31.0,798.0,882.28,625.81
2016,9,26,11,45,903.0,113.5,1.3,31.5,802.5,914.75,645.64
2016,9,26,12,0,904.0,114.0,1.4,32.0,807.0,943.9,663.4
2016,9,26,12,15,903.0,114.0,1.5,32.0,803.5,967.24,678.96
2016,9,26,12,30,902.0,114.0,1.6,32.0,800.0,986.94,692.43
2016,9,26,12,45,921.5,102.5,1.7,32.0,794.0,1009.9,708.07
2016,9,26,13,0,941.0,91.0,1.8,32.0,788.0,1029.05,721.44
2016,9,26,13,15,936.0,90.0,1.9,32.0,768.0,1032.4,725.29
2016,9,26,13,30,931.0,89.0,2.0,32.0,748.0,1031.68,726.93
2016,9,26,13,45,923.5,87.5,2.1,32.0,721.0,1023.9,724.33
2016,9,26,14,0,916.0,86.0,2.2,32.0,694.0,1012.18,719.42
2016,9,26,14,15,905.5,84.5,2.25,31.5,660.0,993.72,711.24
2016,9,26,14,30,895.0,83.0,2.3,31.0,626.0,971.66,700.81
2016,9,26,14,45,881.0,80.5,2.35,31.0,586.0,941.62,683.78
2016,9,26,15,0,867.0,78.0,2.4,31.0,546.0,908.49,664.65
2016,9,26,15,15,847.0,75.0,2.4,30.5,500.5,875.38,646.22
2016,9,26,15,30,827.0,72.0,2.4,30.0,455.0,830.74,619.66
2016,9,26,15,45,801.0,68.5,2.4,29.5,406.0,778.44,587.26
2016,9,26,16,0,775.0,65.0,2.4,29.0,357.0,724.9,553.03
2016,9,26,16,15,735.0,60.5,2.1,28.0,305.5,658.58,507.75
2016,9,26,16,30,695.0,56.0,1.8,27.0,254.0,592.94,461.24
2016,9,26,16,45,636.5,49.5,1.55,26.5,203.0,513.61,401.54
2016,9,26,17,0,578.0,43.0,1.3,26.0,152.0,437.69,340.35
2016,9,26,17,15,475.5,34.5,1.2,24.5,105.0,344.91,264.62
2016,9,26,17,30,373.0,26.0,1.1,23.0,58.0,256.09,175.42
2016,9,26,17,45,186.5,13.0,1.05,22.0,29.0,98.17,0.0
2016,9,26,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,6,15,155.5,12.0,1.2,16.5,24.5,10.91,0.0
2016,9,27,6,30,311.0,24.0,1.3,17.0,49.0,19.62,8.48
2016,9,27,6,45,417.5,34.0,1.45,18.0,93.5,27.14,17.54
2016,9,27,7,0,524.0,44.0,1.6,19.0,138.0,34.42,24.32
2016,9,27,7,15,589.0,51.0,1.55,19.5,188.5,38.85,28.43
2016,9,27,7,30,654.0,58.0,1.5,20.0,239.0,43.17,32.27
2016,9,27,7,45,696.0,63.0,1.5,21.0,289.5,66.93,38.82
2016,9,27,8,0,738.0,68.0,1.5,22.0,340.0,122.8,66.41
2016,9,27,8,15,767.5,72.0,1.4,22.5,388.5,181.01,108.79
2016,9,27,8,30,797.0,76.0,1.3,23.0,437.0,242.5,159.37
2016,9,27,8,45,818.5,79.0,1.2,24.0,482.5,303.8,211.28
2016,9,27,9,0,840.0,82.0,1.1,25.0,528.0,366.77,263.66
2016,9,27,9,15,855.5,84.0,1.0,25.5,568.0,427.75,313.41
2016,9,27,9,30,871.0,86.0,0.9,26.0,608.0,489.82,361.83
2016,9,27,9,45,890.0,84.5,0.8,27.0,644.0,548.85,405.11
2016,9,27,10,0,909.0,83.0,0.7,28.0,680.0,607.81,446.09
2016,9,27,10,15,917.0,84.5,0.65,28.5,707.5,662.5,483.51
2016,9,27,10,30,925.0,86.0,0.6,29.0,735.0,715.51,518.28
2016,9,27,10,45,930.0,87.0,0.55,29.5,755.0,763.94,547.55
2016,9,27,11,0,935.0,88.0,0.5,30.0,775.0,809.93,573.73
2016,9,27,11,15,938.0,88.5,0.45,30.0,787.5,851.15,597.56
2016,9,27,11,30,941.0,89.0,0.4,30.0,800.0,889.36,619.24
2016,9,27,11,45,942.0,89.0,0.4,30.5,804.5,922.11,637.11
2016,9,27,12,0,943.0,89.0,0.4,31.0,809.0,951.4,652.82
2016,9,27,12,15,942.0,89.0,0.45,31.0,805.0,975.24,667.7
2016,9,27,12,30,941.0,89.0,0.5,31.0,801.0,995.29,680.52
2016,9,27,12,45,942.0,86.5,0.6,31.0,790.0,1010.54,691.82
2016,9,27,13,0,943.0,84.0,0.7,31.0,779.0,1021.83,701.0
2016,9,27,13,15,938.0,83.5,0.8,31.0,759.0,1025.58,705.9
2016,9,27,13,30,933.0,83.0,0.9,31.0,739.0,1025.29,708.6
2016,9,27,13,45,925.0,82.0,1.0,31.0,712.0,1017.45,706.88
2016,9,27,14,0,917.0,81.0,1.1,31.0,685.0,1005.69,702.9
2016,9,27,14,15,906.5,79.5,1.2,30.5,651.0,987.09,696.14
2016,9,27,14,30,896.0,78.0,1.3,30.0,617.0,964.88,687.07
2016,9,27,14,45,881.0,76.0,1.4,30.0,577.0,934.39,671.24
2016,9,27,15,0,866.0,74.0,1.5,30.0,537.0,900.87,653.21
2016,9,27,15,15,846.0,71.5,1.6,29.5,492.0,859.46,630.89
2016,9,27,15,30,826.0,69.0,1.7,29.0,447.0,824.32,612.11
2016,9,27,15,45,798.0,65.5,1.8,29.0,398.0,770.39,578.61
2016,9,27,16,0,770.0,62.0,1.9,29.0,349.0,715.41,543.34
2016,9,27,16,15,729.5,58.0,1.8,28.0,298.0,649.63,499.69
2016,9,27,16,30,689.0,54.0,1.7,27.0,247.0,584.62,454.65
2016,9,27,16,45,626.0,48.0,1.65,26.0,196.0,503.31,394.89
2016,9,27,17,0,563.0,42.0,1.6,25.0,145.0,425.82,333.35
2016,9,27,17,15,458.0,33.0,1.55,24.0,99.0,332.12,255.36
2016,9,27,17,30,353.0,24.0,1.5,23.0,53.0,240.43,157.54
2016,9,27,17,45,176.5,12.0,1.5,22.0,26.5,92.22,0.0
2016,9,27,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,6,15,154.0,12.0,0.55,14.5,23.5,10.91,0.0
2016,9,28,6,30,308.0,24.0,0.6,15.0,47.0,19.73,8.09
2016,9,28,6,45,420.5,33.5,0.65,15.5,91.5,26.81,17.44
2016,9,28,7,0,533.0,43.0,0.7,16.0,136.0,33.7,24.03
2016,9,28,7,15,599.0,49.0,0.7,16.5,186.5,37.35,27.51
2016,9,28,7,30,665.0,55.0,0.7,17.0,237.0,44.76,34.12
2016,9,28,7,45,708.5,59.5,0.7,17.5,288.0,64.51,37.12
2016,9,28,8,0,752.0,64.0,0.7,18.0,339.0,120.87,65.24
2016,9,28,8,15,781.5,67.5,0.75,18.5,387.5,179.49,108.41
2016,9,28,8,30,811.0,71.0,0.8,19.0,436.0,241.34,159.95
2016,9,28,8,45,832.5,73.5,0.85,20.0,481.5,302.95,212.94
2016,9,28,9,0,854.0,76.0,0.9,21.0,527.0,368.46,268.28
2016,9,28,9,15,869.5,78.0,1.0,21.5,567.0,429.45,319.52
2016,9,28,9,30,885.0,80.0,1.1,22.0,607.0,490.66,369.3
2016,9,28,9,45,896.0,82.0,1.25,22.5,641.5,549.49,415.95
2016,9,28,10,0,907.0,84.0,1.4,23.0,676.0,607.49,460.48
2016,9,28,10,15,915.0,85.0,1.55,23.0,703.5,661.54,501.87
2016,9,28,10,30,923.0,86.0,1.7,23.0,731.0,713.89,541.12
2016,9,28,10,45,928.5,87.0,1.85,23.5,751.0,762.52,574.66
2016,9,28,11,0,934.0,88.0,2.0,24.0,771.0,808.75,605.3
2016,9,28,11,15,937.0,88.5,2.1,24.0,783.0,849.85,633.03
2016,9,28,11,30,940.0,89.0,2.2,24.0,795.0,887.94,658.7
2016,9,28,11,45,941.5,89.0,2.3,24.5,799.5,921.02,679.69
2016,9,28,12,0,943.0,89.0,2.4,25.0,804.0,950.65,698.4
2016,9,28,12,15,942.0,89.0,2.45,25.0,800.0,974.4,714.2
2016,9,28,12,30,941.0,89.0,2.5,25.0,796.0,994.37,727.69
2016,9,28,12,45,935.5,89.5,2.65,25.0,783.5,1006.73,737.37
2016,9,28,13,0,930.0,90.0,2.8,25.0,771.0,1015.07,744.64
2016,9,28,13,15,924.5,89.0,2.8,24.5,751.0,1017.65,748.42
2016,9,28,13,30,919.0,88.0,2.8,24.0,731.0,1016.23,749.81
2016,9,28,13,45,912.0,86.5,2.85,24.0,703.5,1008.78,746.45
2016,9,28,14,0,905.0,85.0,2.9,24.0,676.0,997.44,740.71
2016,9,28,14,15,894.0,83.0,2.9,23.5,642.0,977.84,730.61
2016,9,28,14,30,883.0,81.0,2.9,23.0,608.0,954.7,718.21
2016,9,28,14,45,868.5,78.5,2.95,23.0,568.0,924.27,699.87
2016,9,28,15,0,854.0,76.0,3.0,23.0,528.0,890.84,679.36
2016,9,28,15,15,833.0,73.5,2.95,22.5,483.0,857.7,659.44
2016,9,28,15,30,812.0,71.0,2.9,22.0,438.0,813.21,631.18
2016,9,28,15,45,783.0,67.5,2.9,22.0,389.5,758.9,594.42
2016,9,28,16,0,754.0,64.0,2.9,22.0,341.0,703.64,556.04
2016,9,28,16,15,712.0,59.5,2.8,21.0,290.0,636.72,509.26
2016,9,28,16,30,670.0,55.0,2.7,20.0,239.0,570.72,461.11
2016,9,28,16,45,601.5,49.0,2.65,19.5,188.5,491.72,398.88
2016,9,28,17,0,533.0,43.0,2.6,19.0,138.0,413.09,332.91
2016,9,28,17,15,419.5,34.0,2.45,18.0,93.0,310.75,244.89
2016,9,28,17,30,306.0,25.0,2.3,17.0,48.0,214.23,134.15
2016,9,28,17,45,153.0,12.5,2.2,16.5,24.0,81.51,0.0
2016,9,28,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,6,15,125.0,12.5,1.55,10.5,21.5,11.37,0.0
2016,9,29,6,30,250.0,25.0,1.7,11.0,43.0,20.72,8.17
2016,9,29,6,45,369.5,36.0,1.85,11.5,87.0,29.08,19.64
2016,9,29,7,0,489.0,47.0,2.0,12.0,131.0,37.18,27.47
2016,9,29,7,15,558.5,54.0,1.95,12.5,180.5,41.45,31.61
2016,9,29,7,30,628.0,61.0,1.9,13.0,230.0,45.67,35.48
2016,9,29,7,45,314.0,81.5,1.9,13.5,166.0,67.19,46.7
2016,9,29,8,0,0.0,102.0,1.9,14.0,102.0,87.84,69.35
2016,9,29,8,15,2.5,125.5,1.9,14.5,126.5,108.27,86.02
2016,9,29,8,30,5.0,149.0,1.9,15.0,151.0,129.38,102.99
2016,9,29,8,45,9.0,166.5,1.9,16.0,171.0,146.64,116.32
2016,9,29,9,0,13.0,184.0,1.9,17.0,191.0,164.56,130.04
2016,9,29,9,15,19.5,205.0,1.95,17.5,216.0,187.14,147.6
2016,9,29,9,30,26.0,226.0,2.0,18.0,241.0,210.75,165.84
2016,9,29,9,45,262.5,226.0,2.15,19.0,395.5,345.96,271.75
2016,9,29,10,0,499.0,226.0,2.3,20.0,550.0,505.15,392.97
2016,9,29,10,15,705.0,157.0,2.4,20.0,635.0,603.17,468.58
2016,9,29,10,30,911.0,88.0,2.5,20.0,720.0,707.53,548.49
2016,9,29,10,45,916.5,88.5,2.6,20.5,740.0,755.05,581.45
2016,9,29,11,0,922.0,89.0,2.7,21.0,760.0,800.2,611.72
2016,9,29,11,15,925.0,89.5,2.8,21.0,771.5,840.76,639.75
2016,9,29,11,30,928.0,90.0,2.9,21.0,783.0,878.36,665.68
2016,9,29,11,45,929.0,90.0,3.05,21.5,787.0,910.54,686.92
2016,9,29,12,0,930.0,90.0,3.2,22.0,791.0,939.3,705.84
2016,9,29,12,15,929.0,90.0,3.25,22.0,787.0,962.67,721.82
2016,9,29,12,30,928.0,90.0,3.3,22.0,783.0,982.3,735.43
2016,9,29,12,45,923.5,89.5,3.4,22.0,770.5,994.19,744.38
2016,9,29,13,0,919.0,89.0,3.5,22.0,758.0,1002.12,750.89
2016,9,29,13,15,913.5,88.5,3.55,22.0,738.0,1005.1,753.92
2016,9,29,13,30,908.0,88.0,3.6,22.0,718.0,1004.15,754.51
2016,9,29,13,45,899.5,87.0,3.65,22.0,690.5,995.76,750.28
2016,9,29,14,0,891.0,86.0,3.7,22.0,663.0,983.57,743.67
2016,9,29,14,15,879.5,84.0,3.7,21.5,629.5,963.58,732.94
2016,9,29,14,30,868.0,82.0,3.7,21.0,596.0,940.11,719.89
2016,9,29,14,45,852.5,80.0,3.7,21.0,556.0,909.61,700.55
2016,9,29,15,0,837.0,78.0,3.7,21.0,516.0,885.43,685.61
2016,9,29,15,15,815.5,75.0,3.65,20.5,471.5,842.44,658.15
2016,9,29,15,30,794.0,72.0,3.6,20.0,427.0,797.36,628.8
2016,9,29,15,45,764.0,68.5,3.55,19.5,379.0,742.81,591.8
2016,9,29,16,0,734.0,65.0,3.5,19.0,331.0,687.43,553.16
2016,9,29,16,15,691.0,60.5,3.35,18.5,280.5,620.56,504.02
2016,9,29,16,30,648.0,56.0,3.2,18.0,230.0,554.71,453.8
2016,9,29,16,45,580.0,49.5,3.1,17.5,180.5,476.92,390.94
2016,9,29,17,0,512.0,43.0,3.0,17.0,131.0,399.08,324.39
2016,9,29,17,15,397.5,33.0,2.8,16.0,87.0,296.33,234.46
2016,9,29,17,30,283.0,23.0,2.6,15.0,43.0,197.61,111.32
2016,9,29,17,45,141.5,11.5,2.4,14.5,21.5,75.02,0.0
2016,9,29,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
