Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,6,15,130.5,11.5,2.6,10.5,20.5,10.46,0.0
2016,9,30,6,30,261.0,23.0,2.8,11.0,41.0,18.96,6.07
2016,9,30,6,45,379.5,33.5,3.0,11.5,84.5,26.95,17.69
2016,9,30,7,0,498.0,44.0,3.2,12.0,128.0,34.69,25.22
2016,9,30,7,15,567.0,50.5,3.25,12.5,177.5,38.68,29.09
2016,9,30,7,30,636.0,57.0,3.3,13.0,227.0,42.62,32.72
2016,9,30,7,45,318.0,77.5,3.35,13.5,162.5,64.52,44.33
2016,9,30,8,0,0.0,98.0,3.4,14.0,98.0,84.63,66.68
2016,9,30,8,15,0.0,107.5,3.4,14.5,107.5,93.34,73.7
2016,9,30,8,30,0.0,117.0,3.4,15.0,117.0,102.02,80.59
2016,9,30,8,45,3.0,143.5,3.45,15.5,145.5,125.83,99.85
2016,9,30,9,0,6.0,170.0,3.5,16.0,174.0,150.37,119.47
2016,9,30,9,15,15.5,197.0,3.5,16.5,206.5,178.73,141.91
2016,9,30,9,30,25.0,224.0,3.5,17.0,239.0,208.62,165.41
2016,9,30,9,45,459.0,155.0,3.55,17.5,450.5,388.07,308.87
2016,9,30,10,0,893.0,86.0,3.6,18.0,662.0,601.04,474.82
2016,9,30,10,15,901.5,87.5,3.6,18.0,689.5,655.08,516.74
2016,9,30,10,30,910.0,89.0,3.6,18.0,717.0,707.51,557.22
2016,9,30,10,45,914.0,90.5,3.65,18.5,736.5,754.88,591.07
2016,9,30,11,0,918.0,92.0,3.7,19.0,756.0,799.77,621.59
2016,9,30,11,15,922.0,93.0,3.75,19.0,768.5,841.47,650.76
2016,9,30,11,30,926.0,94.0,3.8,19.0,781.0,880.3,677.77
2016,9,30,11,45,927.0,94.0,3.9,19.0,785.5,912.4,700.29
2016,9,30,12,0,928.0,94.0,4.0,19.0,790.0,941.08,720.51
2016,9,30,12,15,927.5,94.0,4.05,18.5,786.0,964.84,738.52
2016,9,30,12,30,927.0,94.0,4.1,18.0,782.0,984.88,754.16
2016,9,30,12,45,924.5,93.5,4.15,18.0,770.0,998.65,764.23
2016,9,30,13,0,922.0,93.0,4.2,18.0,758.0,1008.51,771.81
2016,9,30,13,15,917.0,92.0,4.2,18.0,738.5,1011.41,774.48
2016,9,30,13,30,912.0,91.0,4.2,18.0,719.0,1010.34,774.65
2016,9,30,13,45,907.0,88.0,4.25,18.0,692.5,1002.95,770.97
2016,9,30,14,0,902.0,85.0,4.3,18.0,666.0,991.65,764.76
2016,9,30,14,15,892.0,83.5,4.25,17.5,632.5,973.55,754.81
2016,9,30,14,30,882.0,82.0,4.2,17.0,599.0,951.92,742.46
2016,9,30,14,45,867.5,79.5,4.2,17.0,559.5,921.46,722.74
2016,9,30,15,0,853.0,77.0,4.2,17.0,520.0,897.16,707.42
2016,9,30,15,15,833.0,74.5,4.1,16.5,475.0,855.74,680.34
2016,9,30,15,30,813.0,72.0,4.0,16.0,430.0,812.07,651.26
2016,9,30,15,45,782.0,68.5,3.9,16.0,381.0,756.08,611.18
2016,9,30,16,0,751.0,65.0,3.8,16.0,332.0,699.26,569.59
2016,9,30,16,15,707.5,60.0,3.65,15.5,281.5,630.76,518.54
2016,9,30,16,30,664.0,55.0,3.5,15.0,231.0,563.31,466.3
2016,9,30,16,45,591.0,49.0,3.4,14.5,180.0,482.35,399.88
2016,9,30,17,0,518.0,43.0,3.3,14.0,129.0,401.67,329.83
2016,9,30,17,15,398.5,32.5,3.15,13.5,85.0,295.53,234.73
2016,9,30,17,30,279.0,22.0,3.0,13.0,41.0,191.76,89.96
2016,9,30,17,45,139.5,11.0,2.85,12.5,20.5,73.35,0.0
2016,9,30,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,6,15,136.5,11.5,1.2,8.5,20.0,10.46,0.0
2016,10,1,6,30,273.0,23.0,1.4,9.0,40.0,19.1,5.11
2016,10,1,6,45,396.0,32.5,1.65,10.0,84.5,26.19,17.11
2016,10,1,7,0,519.0,42.0,1.9,11.0,129.0,33.13,23.93
2016,10,1,7,15,590.0,49.0,2.0,11.5,179.5,37.63,28.28
2016,10,1,7,30,661.0,56.0,2.1,12.0,230.0,45.97,35.88
2016,10,1,7,45,708.0,60.0,2.25,13.0,281.0,65.48,38.56
2016,10,1,8,0,755.0,64.0,2.4,14.0,332.0,121.65,67.03
2016,10,1,8,15,785.5,68.0,2.35,14.5,381.0,180.99,111.86
2016,10,1,8,30,816.0,72.0,2.3,15.0,430.0,243.69,165.5
2016,10,1,8,45,838.5,74.0,2.3,15.5,475.5,305.36,220.6
2016,10,1,9,0,861.0,76.0,2.3,16.0,521.0,370.83,278.42
2016,10,1,9,15,876.5,78.5,2.15,16.5,561.5,432.57,331.74
2016,10,1,9,30,892.0,81.0,2.0,17.0,602.0,494.52,383.17
2016,10,1,9,45,908.0,80.5,1.95,17.5,637.0,553.78,430.87
2016,10,1,10,0,924.0,80.0,1.9,18.0,672.0,612.61,476.41
2016,10,1,10,15,932.0,81.5,1.85,18.5,699.5,667.76,517.49
2016,10,1,10,30,940.0,83.0,1.8,19.0,727.0,721.18,555.83
2016,10,1,10,45,945.0,84.0,1.75,19.5,747.0,769.95,588.28
2016,10,1,11,0,950.0,85.0,1.7,20.0,767.0,816.22,617.5
2016,10,1,11,15,953.0,85.5,1.75,20.0,779.0,857.66,645.22
2016,10,1,11,30,956.0,86.0,1.8,20.0,791.0,896.03,670.78
2016,10,1,11,45,956.0,86.5,1.9,20.5,795.0,928.56,691.66
2016,10,1,12,0,956.0,87.0,2.0,21.0,799.0,957.51,710.18
2016,10,1,12,15,955.0,86.5,2.1,21.0,795.0,980.74,726.37
2016,10,1,12,30,954.0,86.0,2.2,21.0,791.0,1000.1,740.2
2016,10,1,12,45,950.0,86.0,2.3,21.0,778.0,1013.25,750.14
2016,10,1,13,0,946.0,86.0,2.4,21.0,765.0,1022.36,757.66
2016,10,1,13,15,940.5,85.5,2.45,21.0,745.0,1025.37,760.83
2016,10,1,13,30,935.0,85.0,2.5,21.0,725.0,1024.32,761.57
2016,10,1,13,45,926.5,84.0,2.6,21.0,697.0,1015.75,758.06
2016,10,1,14,0,918.0,83.0,2.7,21.0,669.0,1003.26,752.12
2016,10,1,14,15,907.0,81.0,2.75,20.5,634.5,983.35,742.25
2016,10,1,14,30,896.0,79.0,2.8,20.0,600.0,959.86,729.99
2016,10,1,14,45,879.5,77.0,2.9,20.0,559.5,927.84,710.83
2016,10,1,15,0,863.0,75.0,3.0,20.0,519.0,892.89,689.44
2016,10,1,15,15,841.5,72.5,3.05,19.5,473.0,858.98,669.4
2016,10,1,15,30,820.0,70.0,3.1,19.0,427.0,813.78,640.78
2016,10,1,15,45,789.0,66.5,3.15,19.0,378.0,757.6,602.21
2016,10,1,16,0,758.0,63.0,3.2,19.0,329.0,700.59,561.94
2016,10,1,16,15,713.0,58.5,3.1,18.5,277.5,631.4,511.37
2016,10,1,16,30,668.0,54.0,3.0,18.0,226.0,563.35,459.56
2016,10,1,16,45,596.0,47.5,2.95,17.5,175.5,482.4,394.13
2016,10,1,17,0,524.0,41.0,2.9,17.0,125.0,401.73,324.93
2016,10,1,17,15,397.0,31.0,2.75,16.0,81.0,292.16,227.7
2016,10,1,17,30,270.0,21.0,2.6,15.0,37.0,183.44,58.53
2016,10,1,17,45,135.0,10.5,2.5,14.5,18.5,70.56,0.0
2016,10,1,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,6,15,123.5,11.0,1.4,9.5,18.5,10.01,0.0
2016,10,2,6,30,247.0,22.0,1.7,10.0,37.0,18.24,3.18
2016,10,2,6,45,362.5,32.5,2.0,11.0,79.0,26.25,16.97
2016,10,2,7,0,478.0,43.0,2.3,12.0,121.0,34.01,24.55
2016,10,2,7,15,239.0,26.5,2.5,12.0,65.5,18.78,11.27
2016,10,2,7,30,0.0,10.0,2.7,12.0,10.0,8.78,2.3
2016,10,2,7,45,0.0,12.5,2.9,12.5,12.5,10.98,3.87
2016,10,2,8,0,0.0,15.0,3.1,13.0,15.0,13.19,5.75
2016,10,2,8,15,0.0,33.0,3.2,13.5,33.0,29.08,19.36
2016,10,2,8,30,0.0,51.0,3.3,14.0,51.0,45.02,32.84
2016,10,2,8,45,0.0,96.5,3.4,14.5,96.5,85.11,66.44
2016,10,2,9,0,0.0,142.0,3.5,15.0,142.0,124.53,98.84
2016,10,2,9,15,0.0,111.0,3.5,15.0,111.0,98.1,76.66
2016,10,2,9,30,0.0,80.0,3.5,15.0,80.0,70.85,53.84
2016,10,2,9,45,1.5,128.0,3.5,15.0,129.0,114.23,89.66
2016,10,2,10,0,3.0,176.0,3.5,15.0,178.0,158.22,125.43
2016,10,2,10,15,3.0,176.0,3.5,15.0,178.0,158.82,125.65
2016,10,2,10,30,3.0,176.0,3.5,15.0,178.0,159.37,125.92
2016,10,2,10,45,119.0,257.5,3.55,15.5,343.0,333.99,267.56
2016,10,2,11,0,235.0,339.0,3.6,16.0,508.0,510.55,404.49
2016,10,2,11,15,298.0,331.0,3.65,16.0,548.0,577.25,455.53
2016,10,2,11,30,361.0,323.0,3.7,16.0,588.0,637.28,501.73
2016,10,2,11,45,443.5,293.0,3.75,16.5,620.5,706.3,553.69
2016,10,2,12,0,526.0,263.0,3.8,17.0,653.0,767.01,599.05
2016,10,2,12,15,535.0,258.0,3.85,17.0,652.5,787.38,614.22
2016,10,2,12,30,544.0,253.0,3.9,17.0,652.0,805.64,628.16
2016,10,2,12,45,728.5,175.0,4.0,17.0,700.0,916.58,710.72
2016,10,2,13,0,913.0,97.0,4.1,17.0,748.0,1002.02,770.75
2016,10,2,13,15,907.0,96.0,4.1,17.0,727.5,1003.79,772.06
2016,10,2,13,30,901.0,95.0,4.1,17.0,707.0,1001.62,771.49
2016,10,2,13,45,892.5,93.5,4.2,17.0,679.5,992.56,766.94
2016,10,2,14,0,884.0,92.0,4.3,17.0,652.0,979.71,759.92
2016,10,2,14,15,871.5,90.0,4.3,16.5,617.5,958.77,748.15
2016,10,2,14,30,859.0,88.0,4.3,16.0,583.0,944.17,740.96
2016,10,2,14,45,842.5,85.0,4.3,16.0,542.5,911.39,719.38
2016,10,2,15,0,826.0,82.0,4.3,16.0,502.0,875.69,695.68
2016,10,2,15,15,803.0,79.0,4.2,15.5,457.0,831.61,666.29
2016,10,2,15,30,780.0,76.0,4.1,15.0,412.0,785.53,634.99
2016,10,2,15,45,751.0,71.0,4.05,15.0,364.0,730.37,595.15
2016,10,2,16,0,722.0,66.0,4.0,15.0,316.0,674.35,553.68
2016,10,2,16,15,675.0,61.0,3.8,14.5,265.5,604.44,500.53
2016,10,2,16,30,628.0,56.0,3.6,14.0,215.0,541.51,450.86
2016,10,2,16,45,560.0,48.5,3.45,13.5,166.5,458.88,381.69
2016,10,2,17,0,492.0,41.0,3.3,13.0,118.0,381.17,313.1
2016,10,2,17,15,362.5,30.5,3.0,12.5,75.5,271.64,212.48
2016,10,2,17,30,233.0,20.0,2.7,12.0,33.0,161.21,16.9
2016,10,2,17,45,116.5,10.0,2.45,12.0,16.5,61.52,0.0
2016,10,2,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,5.5,0.8,9.5,5.5,5.0,0.0
2016,10,3,6,30,0.0,11.0,0.9,10.0,11.0,9.67,0.0
2016,10,3,6,45,0.0,25.0,1.05,10.5,25.0,22.04,13.32
2016,10,3,7,0,0.0,39.0,1.2,11.0,39.0,34.21,24.83
2016,10,3,7,15,0.0,55.5,1.25,11.0,55.5,48.06,37.67
2016,10,3,7,30,0.0,72.0,1.3,11.0,72.0,61.76,50.22
2016,10,3,7,45,0.0,88.0,1.4,11.5,88.0,75.21,59.35
2016,10,3,8,0,0.0,104.0,1.5,12.0,104.0,89.2,71.06
2016,10,3,8,15,98.5,143.0,1.55,12.0,185.5,133.64,103.91
2016,10,3,8,30,197.0,182.0,1.6,12.0,267.0,195.37,151.41
2016,10,3,8,45,164.0,203.5,1.65,12.5,279.5,219.72,173.17
2016,10,3,9,0,131.0,225.0,1.7,13.0,292.0,240.29,191.17
2016,10,3,9,15,65.5,186.0,1.8,13.0,219.5,190.54,152.4
2016,10,3,9,30,0.0,147.0,1.9,13.0,147.0,129.93,103.23
2016,10,3,9,45,12.0,194.0,2.0,13.5,201.5,178.18,142.44
2016,10,3,10,0,24.0,241.0,2.1,14.0,256.0,228.58,182.56
2016,10,3,10,15,29.0,258.0,2.15,14.0,277.0,254.91,203.28
2016,10,3,10,30,34.0,275.0,2.2,14.0,298.0,277.97,221.39
2016,10,3,10,45,27.0,267.0,2.3,14.5,286.0,269.05,213.65
2016,10,3,11,0,20.0,259.0,2.4,15.0,274.0,250.61,198.51
2016,10,3,11,15,17.5,253.0,2.4,15.0,266.0,244.6,193.66
2016,10,3,11,30,15.0,247.0,2.4,15.0,258.0,238.23,188.51
2016,10,3,11,45,8.5,202.5,2.45,15.0,209.0,191.35,151.04
2016,10,3,12,0,2.0,158.0,2.5,15.0,160.0,144.23,113.03
2016,10,3,12,15,4.0,175.5,2.5,15.0,179.0,162.84,128.25
2016,10,3,12,30,6.0,193.0,2.5,15.0,198.0,181.9,143.66
2016,10,3,12,45,6.5,197.0,2.5,15.0,202.0,186.83,147.68
2016,10,3,13,0,7.0,201.0,2.5,15.0,206.0,191.87,151.86
2016,10,3,13,15,5.0,188.5,2.45,14.5,192.0,178.27,141.26
2016,10,3,13,30,3.0,176.0,2.4,14.0,178.0,164.59,130.56
2016,10,3,13,45,3.0,177.0,2.35,14.0,179.0,166.2,132.08
2016,10,3,14,0,3.0,178.0,2.3,14.0,180.0,167.97,133.74
2016,10,3,14,15,1.5,149.0,2.25,14.0,150.0,138.1,109.53
2016,10,3,14,30,0.0,120.0,2.2,14.0,120.0,108.51,85.37
2016,10,3,14,45,0.0,73.0,2.15,14.0,73.0,64.6,48.98
2016,10,3,15,0,0.0,26.0,2.1,14.0,26.0,22.93,13.9
2016,10,3,15,15,0.0,37.5,2.0,14.0,37.5,33.08,22.63
2016,10,3,15,30,0.0,49.0,1.9,14.0,49.0,43.25,31.37
2016,10,3,15,45,331.5,61.0,1.85,14.0,174.0,374.94,316.11
2016,10,3,16,0,663.0,73.0,1.8,14.0,299.0,640.47,523.15
2016,10,3,16,15,613.0,67.0,1.65,13.5,250.0,569.79,467.16
2016,10,3,16,30,563.0,61.0,1.5,13.0,201.0,501.12,413.2
2016,10,3,16,45,482.0,53.0,1.35,13.0,153.5,412.25,339.03
2016,10,3,17,0,401.0,45.0,1.2,13.0,106.0,329.36,266.98
2016,10,3,17,15,273.0,32.5,1.05,12.5,66.5,223.17,170.39
2016,10,3,17,30,145.0,20.0,0.9,12.0,27.0,114.87,0.0
2016,10,3,17,45,72.5,10.0,0.75,12.0,13.5,41.57,0.0
2016,10,3,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,6,15,103.5,10.5,1.0,10.0,16.0,9.55,0.0
2016,10,4,6,30,207.0,21.0,1.2,10.0,32.0,17.49,0.0
2016,10,4,6,45,339.5,31.5,1.45,10.5,74.0,25.54,16.18
2016,10,4,7,0,472.0,42.0,1.7,11.0,116.0,33.36,24.03
2016,10,4,7,15,547.0,49.5,1.7,11.5,165.0,38.24,28.77
2016,10,4,7,30,622.0,57.0,1.7,12.0,214.0,43.02,33.22
2016,10,4,7,45,372.0,98.5,1.75,12.5,198.0,81.97,58.49
2016,10,4,8,0,122.0,140.0,1.8,13.0,182.0,122.69,94.03
2016,10,4,8,15,210.0,154.0,1.7,13.5,239.0,157.82,118.44
2016,10,4,8,30,298.0,168.0,1.6,14.0,296.0,206.14,155.15
2016,10,4,8,45,342.5,179.5,1.55,14.5,341.5,251.06,191.84
2016,10,4,9,0,387.0,191.0,1.5,15.0,387.0,301.14,232.88
2016,10,4,9,15,635.5,135.0,1.4,15.5,486.0,384.3,297.07
2016,10,4,9,30,884.0,79.0,1.3,16.0,585.0,488.29,377.88
2016,10,4,9,45,553.5,184.5,1.25,16.5,507.5,464.46,361.9
2016,10,4,10,0,223.0,290.0,1.2,17.0,430.0,396.37,309.21
2016,10,4,10,15,572.0,188.5,1.15,17.0,568.5,550.05,428.65
2016,10,4,10,30,921.0,87.0,1.1,17.0,707.0,711.03,548.05
2016,10,4,10,45,929.5,87.0,1.05,17.5,728.0,760.24,579.28
2016,10,4,11,0,938.0,87.0,1.0,18.0,749.0,807.25,608.4
2016,10,4,11,15,941.0,87.5,1.0,18.0,760.5,848.01,634.7
2016,10,4,11,30,944.0,88.0,1.0,18.0,772.0,885.72,658.83
2016,10,4,11,45,947.0,87.0,1.0,18.5,776.5,918.59,678.4
2016,10,4,12,0,950.0,86.0,1.0,19.0,781.0,948.04,695.66
2016,10,4,12,15,948.5,86.0,1.1,19.0,776.0,970.96,711.88
2016,10,4,12,30,947.0,86.0,1.2,19.0,771.0,990.03,725.84
2016,10,4,12,45,936.5,88.5,1.3,19.5,757.0,999.56,732.46
2016,10,4,13,0,926.0,91.0,1.4,20.0,743.0,1004.99,736.67
2016,10,4,13,15,920.0,90.5,1.5,20.0,722.5,1007.21,740.39
2016,10,4,13,30,914.0,90.0,1.6,20.0,702.0,1005.48,741.7
2016,10,4,13,45,905.5,88.5,1.7,20.0,674.0,996.21,738.26
2016,10,4,14,0,897.0,87.0,1.8,20.0,646.0,983.11,732.44
2016,10,4,14,15,884.5,85.0,1.9,19.5,611.5,961.89,722.64
2016,10,4,14,30,872.0,83.0,2.0,19.0,577.0,937.22,710.47
2016,10,4,14,45,854.5,81.0,2.1,19.0,536.5,914.08,697.84
2016,10,4,15,0,837.0,79.0,2.2,19.0,496.0,878.46,676.37
2016,10,4,15,15,813.5,76.0,2.25,18.5,450.5,833.66,648.92
2016,10,4,15,30,790.0,73.0,2.3,18.0,405.0,786.87,619.37
2016,10,4,15,45,752.5,70.0,2.4,18.0,355.5,726.99,578.51
2016,10,4,16,0,715.0,67.0,2.5,18.0,306.0,666.75,535.96
2016,10,4,16,15,664.5,61.5,2.35,17.5,255.5,599.35,486.0
2016,10,4,16,30,614.0,56.0,2.2,17.0,205.0,529.07,431.66
2016,10,4,16,45,526.5,49.0,2.1,16.5,155.5,435.29,354.76
2016,10,4,17,0,439.0,42.0,2.0,16.0,106.0,348.07,279.73
2016,10,4,17,15,297.5,30.0,1.9,15.5,65.5,233.7,174.13
2016,10,4,17,30,156.0,18.0,1.8,15.0,25.0,115.99,0.0
2016,10,4,17,45,78.0,9.0,1.75,14.5,12.5,8.19,0.0
2016,10,4,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,6,15,134.0,9.5,1.35,8.5,16.5,8.64,0.0
2016,10,5,6,30,268.0,19.0,1.5,9.0,33.0,15.75,0.0
2016,10,5,6,45,405.0,28.0,1.7,10.0,76.5,22.59,13.56
2016,10,5,7,0,542.0,37.0,1.9,11.0,120.0,31.96,22.74
2016,10,5,7,15,614.5,43.5,2.1,11.5,170.5,36.62,27.29
2016,10,5,7,30,687.0,50.0,2.3,12.0,221.0,41.24,31.59
2016,10,5,7,45,734.0,54.0,2.5,13.0,272.5,61.51,34.74
2016,10,5,8,0,781.0,58.0,2.7,14.0,324.0,119.21,64.01
2016,10,5,8,15,811.0,61.0,2.7,14.5,373.0,179.05,109.31
2016,10,5,8,30,841.0,64.0,2.7,15.0,422.0,245.19,166.11
2016,10,5,8,45,863.0,66.0,2.75,15.5,467.5,307.46,222.11
2016,10,5,9,0,885.0,68.0,2.8,16.0,513.0,371.2,279.12
2016,10,5,9,15,900.0,70.0,2.65,16.5,553.0,433.32,333.36
2016,10,5,9,30,915.0,72.0,2.5,17.0,593.0,495.53,385.64
2016,10,5,9,45,924.5,74.0,2.4,17.5,626.5,554.7,433.68
2016,10,5,10,0,934.0,76.0,2.3,18.0,660.0,612.79,478.94
2016,10,5,10,15,941.0,77.5,2.15,18.5,687.0,667.47,519.63
2016,10,5,10,30,948.0,79.0,2.0,19.0,714.0,720.29,557.28
2016,10,5,10,45,953.5,79.0,1.95,19.5,733.5,768.35,589.5
2016,10,5,11,0,959.0,79.0,1.9,20.0,753.0,813.88,618.49
2016,10,5,11,15,961.5,79.5,1.85,20.0,764.0,854.84,645.1
2016,10,5,11,30,964.0,80.0,1.8,20.0,775.0,892.66,669.32
2016,10,5,11,45,965.0,80.0,1.75,20.0,778.5,925.32,689.9
2016,10,5,12,0,966.0,80.0,1.7,20.0,782.0,954.41,708.05
2016,10,5,12,15,964.5,80.0,1.7,20.0,777.0,977.53,722.94
2016,10,5,12,30,963.0,80.0,1.7,20.0,772.0,996.76,735.43
2016,10,5,12,45,951.0,83.5,1.7,20.5,757.5,1006.16,740.31
2016,10,5,13,0,939.0,87.0,1.7,21.0,743.0,1011.4,742.75
2016,10,5,13,15,932.5,86.0,1.7,21.0,722.0,1012.51,744.16
2016,10,5,13,30,926.0,85.0,1.7,21.0,701.0,1009.6,743.2
2016,10,5,13,45,916.0,84.0,1.7,21.0,672.5,999.34,737.69
2016,10,5,14,0,906.0,83.0,1.7,21.0,644.0,985.24,729.91
2016,10,5,14,15,893.5,81.5,1.7,20.5,609.0,964.46,719.26
2016,10,5,14,30,881.0,80.0,1.7,20.0,574.0,940.22,706.38
2016,10,5,14,45,862.0,78.0,1.75,20.0,533.0,906.09,686.09
2016,10,5,15,0,843.0,76.0,1.8,20.0,492.0,878.26,669.93
2016,10,5,15,15,819.0,73.0,1.8,19.5,446.5,832.87,641.99
2016,10,5,15,30,795.0,70.0,1.8,19.0,401.0,785.54,612.14
2016,10,5,15,45,759.0,67.0,1.8,19.0,351.5,726.83,572.1
2016,10,5,16,0,723.0,64.0,1.8,19.0,302.0,667.67,530.52
2016,10,5,16,15,672.0,58.5,1.65,18.5,251.5,594.39,476.71
2016,10,5,16,30,621.0,53.0,1.5,18.0,201.0,528.63,426.36
2016,10,5,16,45,536.5,46.0,1.4,17.5,151.5,436.83,351.93
2016,10,5,17,0,452.0,39.0,1.3,17.0,102.0,351.51,278.98
2016,10,5,17,15,307.0,27.5,1.3,16.0,62.5,235.84,170.43
2016,10,5,17,30,162.0,16.0,1.3,15.0,23.0,94.68,0.0
2016,10,5,17,45,81.0,8.0,1.3,14.5,11.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,6,15,121.5,9.0,1.9,10.5,15.0,8.19,0.0
2016,10,6,6,30,243.0,18.0,2.1,11.0,30.0,14.89,0.0
2016,10,6,6,45,382.0,27.5,2.35,11.5,72.5,22.2,12.96
2016,10,6,7,0,521.0,37.0,2.6,12.0,115.0,32.02,22.64
2016,10,6,7,15,594.0,43.0,2.75,12.5,164.5,36.2,26.76
2016,10,6,7,30,667.0,49.0,2.9,13.0,214.0,40.37,30.66
2016,10,6,7,45,714.5,53.0,3.05,14.0,264.5,60.18,33.81
2016,10,6,8,0,762.0,57.0,3.2,15.0,315.0,116.62,62.4
2016,10,6,8,15,792.5,60.5,3.15,15.5,363.0,175.71,107.04
2016,10,6,8,30,823.0,64.0,3.1,16.0,411.0,238.07,160.58
2016,10,6,8,45,845.5,66.0,3.05,16.5,456.0,302.36,217.99
2016,10,6,9,0,868.0,68.0,3.0,17.0,501.0,365.15,273.97
2016,10,6,9,15,883.5,70.0,2.9,17.5,540.5,426.4,327.49
2016,10,6,9,30,899.0,72.0,2.8,18.0,580.0,487.82,379.28
2016,10,6,9,45,913.0,72.0,2.7,18.5,614.0,546.38,426.98
2016,10,6,10,0,927.0,72.0,2.6,19.0,648.0,604.29,472.35
2016,10,6,10,15,934.5,73.5,2.5,19.5,675.0,658.78,513.43
2016,10,6,10,30,942.0,75.0,2.4,20.0,702.0,711.48,551.68
2016,10,6,10,45,948.0,75.0,2.3,20.5,721.0,759.47,583.82
2016,10,6,11,0,954.0,75.0,2.2,21.0,740.0,805.0,612.76
2016,10,6,11,15,956.5,75.5,2.1,21.0,751.5,845.61,638.98
2016,10,6,11,30,959.0,76.0,2.0,21.0,763.0,883.11,662.74
2016,10,6,11,45,960.0,76.0,1.95,21.5,766.5,915.45,682.01
2016,10,6,12,0,961.0,76.0,1.9,22.0,770.0,944.26,698.77
2016,10,6,12,15,960.0,75.5,1.8,22.0,765.0,966.99,712.22
2016,10,6,12,30,959.0,75.0,1.7,22.0,760.0,985.85,723.14
2016,10,6,12,45,950.0,77.5,1.65,22.5,746.5,996.75,728.26
2016,10,6,13,0,941.0,80.0,1.6,23.0,733.0,1003.56,730.94
2016,10,6,13,15,935.0,79.5,1.55,23.0,712.0,1005.59,732.16
2016,10,6,13,30,929.0,79.0,1.5,23.0,691.0,1003.62,731.03
2016,10,6,13,45,919.5,78.0,1.45,23.0,663.0,993.69,725.03
2016,10,6,14,0,910.0,77.0,1.4,23.0,635.0,979.93,716.8
2016,10,6,14,15,898.0,75.5,1.3,22.5,600.5,959.45,704.98
2016,10,6,14,30,886.0,74.0,1.2,22.0,566.0,935.5,691.0
2016,10,6,14,45,868.0,72.0,1.2,22.0,525.5,902.1,671.1
2016,10,6,15,0,850.0,70.0,1.2,22.0,485.0,865.92,649.25
2016,10,6,15,15,827.0,67.5,1.15,21.5,440.0,830.85,628.38
2016,10,6,15,30,804.0,65.0,1.1,21.0,395.0,784.85,599.55
2016,10,6,15,45,770.0,61.5,1.1,21.0,346.0,726.94,561.22
2016,10,6,16,0,736.0,58.0,1.1,21.0,297.0,668.53,521.32
2016,10,6,16,15,686.5,53.5,1.0,20.0,247.0,597.37,471.3
2016,10,6,16,30,637.0,49.0,0.9,19.0,197.0,527.83,419.98
2016,10,6,16,45,554.0,42.0,0.85,18.5,148.0,441.68,351.26
2016,10,6,17,0,471.0,35.0,0.8,18.0,99.0,357.08,279.59
2016,10,6,17,15,325.0,24.5,0.85,17.0,59.5,239.8,165.97
2016,10,6,17,30,179.0,14.0,0.9,16.0,20.0,100.85,0.0
2016,10,6,17,45,89.5,7.0,0.95,15.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,10.0,1.4,11.5,10.0,9.1,0.0
2016,10,7,6,30,0.0,20.0,1.6,12.0,20.0,17.01,0.0
2016,10,7,6,45,98.5,35.0,1.85,12.5,49.5,27.98,17.48
2016,10,7,7,0,197.0,50.0,2.1,13.0,79.0,38.26,27.96
2016,10,7,7,15,227.5,68.5,2.15,13.5,114.5,53.3,41.78
2016,10,7,7,30,258.0,87.0,2.2,14.0,150.0,66.55,53.79
2016,10,7,7,45,279.5,104.5,2.3,15.0,186.0,86.79,63.56
2016,10,7,8,0,301.0,122.0,2.4,16.0,222.0,124.18,87.06
2016,10,7,8,15,333.5,137.0,2.45,16.5,263.5,164.33,117.27
2016,10,7,8,30,366.0,152.0,2.5,17.0,305.0,208.58,153.27
2016,10,7,8,45,372.5,169.5,2.55,18.0,340.0,251.57,189.71
2016,10,7,9,0,379.0,187.0,2.6,19.0,375.0,295.31,226.34
2016,10,7,9,15,507.5,165.5,2.55,19.5,438.0,357.36,275.53
2016,10,7,9,30,636.0,144.0,2.5,20.0,501.0,433.38,335.72
2016,10,7,9,45,625.0,159.0,2.5,21.0,527.0,481.08,373.13
2016,10,7,10,0,614.0,174.0,2.5,22.0,553.0,526.44,407.37
2016,10,7,10,15,657.0,168.5,2.45,22.5,589.5,583.49,450.16
2016,10,7,10,30,700.0,163.0,2.4,23.0,626.0,642.67,493.32
2016,10,7,10,45,802.5,128.0,2.35,23.5,673.0,714.0,545.2
2016,10,7,11,0,905.0,93.0,2.3,24.0,720.0,786.35,594.2
2016,10,7,11,15,775.5,150.0,2.2,24.5,693.5,789.03,593.1
2016,10,7,11,30,646.0,207.0,2.1,25.0,667.0,771.55,577.38
2016,10,7,11,45,614.0,220.5,2.05,25.5,659.0,782.19,582.92
2016,10,7,12,0,582.0,234.0,2.0,26.0,651.0,784.64,582.65
2016,10,7,12,15,749.5,162.5,1.9,26.0,696.5,884.91,650.89
2016,10,7,12,30,917.0,91.0,1.8,26.0,742.0,964.01,700.45
2016,10,7,12,45,890.5,101.0,1.75,26.5,724.0,966.43,699.53
2016,10,7,13,0,864.0,111.0,1.7,27.0,706.0,974.53,703.21
2016,10,7,13,15,745.5,149.0,1.6,27.0,652.0,918.7,666.76
2016,10,7,13,30,627.0,187.0,1.5,27.0,598.0,851.37,623.19
2016,10,7,13,45,627.5,176.5,1.4,27.0,573.0,841.94,617.49
2016,10,7,14,0,628.0,166.0,1.3,27.0,548.0,829.33,609.17
2016,10,7,14,15,618.0,157.5,1.2,26.5,516.0,805.83,594.93
2016,10,7,14,30,608.0,149.0,1.1,26.0,484.0,779.6,578.93
2016,10,7,14,45,583.5,146.5,1.05,26.0,449.0,744.12,556.14
2016,10,7,15,0,559.0,144.0,1.0,26.0,414.0,700.47,527.63
2016,10,7,15,15,621.5,112.0,0.9,25.5,385.5,711.01,536.69
2016,10,7,15,30,684.0,80.0,0.8,25.0,357.0,705.96,534.33
2016,10,7,15,45,626.5,82.5,0.7,25.0,311.5,641.03,489.28
2016,10,7,16,0,569.0,85.0,0.6,25.0,266.0,576.74,444.13
2016,10,7,16,15,520.0,75.5,0.6,24.0,219.5,506.3,394.98
2016,10,7,16,30,471.0,66.0,0.6,23.0,173.0,437.97,344.1
2016,10,7,16,45,398.0,54.0,0.6,22.0,128.5,354.31,278.48
2016,10,7,17,0,325.0,42.0,0.6,21.0,84.0,276.5,213.67
2016,10,7,17,15,162.5,28.5,0.65,20.5,49.5,153.0,97.97
2016,10,7,17,30,0.0,15.0,0.7,20.0,15.0,13.64,0.0
2016,10,7,17,45,0.0,7.5,0.75,19.5,7.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.1,17.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,8,6,15,75.0,8.5,1.05,12.5,11.5,7.73,0.0
2016,10,8,6,30,150.0,17.0,1.1,13.0,23.0,14.08,0.0
2016,10,8,6,45,284.5,29.0,1.2,14.0,62.0,23.66,13.59
2016,10,8,7,0,419.0,41.0,1.3,15.0,101.0,32.88,23.01
2016,10,8,7,15,500.0,49.0,1.4,15.5,148.5,38.16,28.12
2016,10,8,7,30,581.0,57.0,1.5,16.0,196.0,43.36,32.91
2016,10,8,7,45,630.5,63.5,1.6,16.5,245.0,62.99,37.32
2016,10,8,8,0,680.0,70.0,1.7,17.0,294.0,116.79,65.33
2016,10,8,8,15,715.0,74.0,1.65,18.0,341.5,172.32,106.35
2016,10,8,8,30,750.0,78.0,1.6,19.0,389.0,234.58,158.02
2016,10,8,8,45,773.5,82.0,1.55,20.0,433.0,294.02,209.31
2016,10,8,9,0,797.0,86.0,1.5,21.0,477.0,355.4,261.58
2016,10,8,9,15,815.0,88.5,1.45,21.5,516.0,414.79,311.49
2016,10,8,9,30,833.0,91.0,1.4,22.0,555.0,474.82,360.1
2016,10,8,9,45,864.5,86.0,1.4,23.0,592.5,534.22,405.93
2016,10,8,10,0,896.0,81.0,1.4,24.0,630.0,594.64,450.73
2016,10,8,10,15,904.5,82.0,1.4,24.5,656.5,647.67,489.4
2016,10,8,10,30,913.0,83.0,1.4,25.0,683.0,699.04,525.63
2016,10,8,10,45,918.5,84.0,1.4,25.5,702.0,746.39,557.05
2016,10,8,11,0,924.0,85.0,1.4,26.0,721.0,791.36,585.16
2016,10,8,11,15,927.5,85.5,1.3,26.0,732.5,831.6,609.76
2016,10,8,11,30,931.0,86.0,1.2,26.0,744.0,868.89,632.01
2016,10,8,11,45,931.5,86.5,1.2,26.5,747.5,900.47,650.45
2016,10,8,12,0,932.0,87.0,1.2,27.0,751.0,928.61,666.63
2016,10,8,12,15,931.0,86.5,1.15,27.0,746.5,950.67,679.5
2016,10,8,12,30,930.0,86.0,1.1,27.0,742.0,968.98,690.08
2016,10,8,12,45,928.0,85.0,1.05,27.5,729.5,981.93,696.05
2016,10,8,13,0,926.0,84.0,1.0,28.0,717.0,990.97,699.72
2016,10,8,13,15,920.5,83.0,0.95,28.0,696.5,992.71,700.45
2016,10,8,13,30,915.0,82.0,0.9,28.0,676.0,990.5,698.99
2016,10,8,13,45,907.0,80.5,0.85,28.0,648.5,981.37,693.47
2016,10,8,14,0,899.0,79.0,0.8,28.0,621.0,968.43,685.85
2016,10,8,14,15,886.5,77.0,0.8,28.0,586.5,946.92,674.06
2016,10,8,14,30,874.0,75.0,0.8,28.0,552.0,921.99,660.27
2016,10,8,14,45,857.5,72.5,0.8,28.0,512.0,889.53,641.68
2016,10,8,15,0,841.0,70.0,0.8,28.0,472.0,854.28,621.19
2016,10,8,15,15,817.5,67.5,0.8,27.5,427.0,819.0,601.56
2016,10,8,15,30,794.0,65.0,0.8,27.0,382.0,772.88,574.19
2016,10,8,15,45,760.0,61.0,0.85,26.5,333.5,714.73,538.46
2016,10,8,16,0,726.0,57.0,0.9,26.0,285.0,656.14,500.82
2016,10,8,16,15,675.0,52.0,0.85,25.0,235.5,583.85,451.24
2016,10,8,16,30,624.0,47.0,0.8,24.0,186.0,513.39,400.27
2016,10,8,16,45,539.5,40.0,0.8,23.0,138.0,421.5,329.04
2016,10,8,17,0,455.0,33.0,0.8,22.0,90.0,343.24,262.74
2016,10,8,17,15,304.5,22.0,0.85,21.0,52.5,220.0,131.57
2016,10,8,17,30,154.0,11.0,0.9,20.0,15.0,85.11,0.0
2016,10,8,17,45,77.0,5.5,0.95,19.0,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,6,15,104.0,7.5,1.0,12.5,12.0,6.82,0.0
2016,10,9,6,30,208.0,15.0,1.0,13.0,24.0,13.64,0.0
2016,10,9,6,45,344.5,25.5,1.0,14.0,64.0,20.65,10.9
2016,10,9,7,0,481.0,36.0,1.0,15.0,104.0,28.69,19.33
2016,10,9,7,15,558.5,43.5,1.1,15.5,152.5,33.79,24.25
2016,10,9,7,30,636.0,51.0,1.2,16.0,201.0,42.37,32.04
2016,10,9,7,45,683.5,56.0,1.3,17.0,250.5,62.0,35.61
2016,10,9,8,0,731.0,61.0,1.4,18.0,300.0,117.22,63.4
2016,10,9,8,15,764.0,64.5,1.15,19.0,348.0,174.63,105.54
2016,10,9,8,30,797.0,68.0,0.9,20.0,396.0,235.66,155.88
2016,10,9,8,45,819.0,71.5,0.7,21.0,440.0,296.93,207.98
2016,10,9,9,0,841.0,75.0,0.5,22.0,484.0,359.86,260.09
2016,10,9,9,15,858.0,77.5,0.55,22.5,523.5,422.22,311.56
2016,10,9,9,30,875.0,80.0,0.6,23.0,563.0,483.28,360.34
2016,10,9,9,45,888.5,81.0,0.7,23.5,597.0,541.18,405.54
2016,10,9,10,0,902.0,82.0,0.8,24.0,631.0,598.44,448.79
2016,10,9,10,15,910.5,83.5,0.9,24.5,657.5,652.22,488.24
2016,10,9,10,30,919.0,85.0,1.0,25.0,684.0,704.34,525.42
2016,10,9,10,45,923.5,86.0,1.15,25.5,703.0,751.2,557.82
2016,10,9,11,0,928.0,87.0,1.3,26.0,722.0,795.57,586.99
2016,10,9,11,15,931.0,88.0,1.4,26.0,733.5,836.06,614.02
2016,10,9,11,30,934.0,89.0,1.5,26.0,745.0,873.55,639.04
2016,10,9,11,45,933.0,90.0,1.65,26.5,748.0,904.47,659.08
2016,10,9,12,0,932.0,91.0,1.8,27.0,751.0,931.85,676.87
2016,10,9,12,15,931.0,90.5,1.9,27.0,746.0,953.9,692.06
2016,10,9,12,30,930.0,90.0,2.0,27.0,741.0,972.2,705.0
2016,10,9,12,45,922.5,91.0,2.1,27.0,727.0,982.3,712.86
2016,10,9,13,0,915.0,92.0,2.2,27.0,713.0,988.42,718.39
2016,10,9,13,15,908.5,91.0,2.25,27.0,692.5,989.19,720.12
2016,10,9,13,30,902.0,90.0,2.3,27.0,672.0,986.05,719.55
2016,10,9,13,45,890.5,89.5,2.4,27.0,643.5,974.87,714.44
2016,10,9,14,0,879.0,89.0,2.5,27.0,615.0,960.01,707.05
2016,10,9,14,15,865.5,87.0,2.5,26.5,580.0,947.61,701.82
2016,10,9,14,30,852.0,85.0,2.5,26.0,545.0,921.98,687.81
2016,10,9,14,45,833.0,82.5,2.55,25.5,504.5,887.5,668.23
2016,10,9,15,0,814.0,80.0,2.6,25.0,464.0,850.28,646.46
2016,10,9,15,15,788.0,76.5,2.55,24.5,419.0,803.28,616.68
2016,10,9,15,30,762.0,73.0,2.5,24.0,374.0,754.54,585.03
2016,10,9,15,45,726.0,68.5,2.5,23.5,325.5,695.12,544.98
2016,10,9,16,0,690.0,64.0,2.5,23.0,277.0,640.67,507.11
2016,10,9,16,15,635.0,58.0,2.25,22.0,227.5,566.03,452.09
2016,10,9,16,30,580.0,52.0,2.0,21.0,178.0,493.89,396.05
2016,10,9,16,45,494.0,43.5,1.75,20.5,131.0,401.92,320.05
2016,10,9,17,0,408.0,35.0,1.5,20.0,84.0,316.92,245.27
2016,10,9,17,15,256.0,22.5,1.4,19.0,48.0,191.65,102.4
2016,10,9,17,30,104.0,10.0,1.3,18.0,12.0,59.59,0.0
2016,10,9,17,45,52.0,5.0,1.2,17.5,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,10.0,1.0,11.5,10.0,0.0,0.0
2016,10,10,6,30,0.0,20.0,1.2,12.0,20.0,18.19,0.0
