Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,7,30,615.0,43.0,1.6,13.0,164.0,36.34,26.84
2016,10,20,7,45,672.5,47.5,1.75,13.5,212.5,52.7,29.98
2016,10,20,8,0,730.0,52.0,1.9,14.0,261.0,106.86,56.5
2016,10,20,8,15,765.5,55.5,1.9,14.5,307.5,163.75,98.72
2016,10,20,8,30,801.0,59.0,1.9,15.0,354.0,224.47,150.37
2016,10,20,8,45,826.5,61.5,1.9,16.0,397.5,285.05,204.12
2016,10,20,9,0,852.0,64.0,1.9,17.0,441.0,348.95,260.22
2016,10,20,9,15,869.0,66.0,1.9,17.5,479.5,408.75,312.43
2016,10,20,9,30,886.0,68.0,1.9,18.0,518.0,468.85,363.17
2016,10,20,9,45,899.0,69.0,1.9,19.0,550.0,525.94,409.09
2016,10,20,10,0,912.0,70.0,1.9,20.0,582.0,582.3,452.57
2016,10,20,10,15,920.5,71.0,1.85,20.5,607.5,634.93,492.27
2016,10,20,10,30,929.0,72.0,1.8,21.0,633.0,685.86,529.3
2016,10,20,10,45,933.5,73.0,1.8,22.0,651.0,732.05,560.39
2016,10,20,11,0,938.0,74.0,1.8,23.0,669.0,775.72,587.53
2016,10,20,11,15,941.0,74.5,1.7,23.0,679.5,814.95,612.58
2016,10,20,11,30,944.0,75.0,1.6,23.0,690.0,851.14,635.22
2016,10,20,11,45,944.0,75.0,1.55,23.5,692.5,881.06,652.75
2016,10,20,12,0,944.0,75.0,1.5,24.0,695.0,907.46,667.85
2016,10,20,12,15,942.5,75.0,1.4,24.0,689.5,928.9,680.27
2016,10,20,12,30,941.0,75.0,1.3,24.0,684.0,946.57,690.23
2016,10,20,12,45,934.0,75.5,1.2,24.5,670.0,955.97,693.54
2016,10,20,13,0,927.0,76.0,1.1,25.0,656.0,961.4,694.45
2016,10,20,13,15,920.0,75.0,1.05,25.0,635.0,961.05,694.06
2016,10,20,13,30,913.0,74.0,1.0,25.0,614.0,956.79,691.42
2016,10,20,13,45,904.5,72.5,0.95,25.0,586.0,946.67,685.26
2016,10,20,14,0,896.0,71.0,0.9,25.0,558.0,932.84,676.95
2016,10,20,14,15,881.5,69.0,0.8,24.5,523.0,909.27,662.9
2016,10,20,14,30,867.0,67.0,0.7,24.0,488.0,882.44,646.82
2016,10,20,14,45,848.0,64.5,0.65,24.0,448.0,847.93,625.36
2016,10,20,15,0,829.0,62.0,0.6,24.0,408.0,810.87,602.06
2016,10,20,15,15,801.0,59.0,0.55,23.5,363.5,771.53,577.96
2016,10,20,15,30,773.0,56.0,0.5,23.0,319.0,722.12,546.27
2016,10,20,15,45,732.0,52.5,0.45,22.5,272.0,660.82,505.2
2016,10,20,16,0,691.0,49.0,0.4,22.0,225.0,599.69,462.46
2016,10,20,16,15,626.5,43.5,0.4,21.0,177.0,520.22,405.28
2016,10,20,16,30,562.0,38.0,0.4,20.0,129.0,443.81,346.11
2016,10,20,16,45,447.5,29.5,0.4,19.5,86.0,337.64,257.31
2016,10,20,17,0,333.0,21.0,0.4,19.0,43.0,239.95,116.79
2016,10,20,17,15,166.5,10.5,0.4,18.5,21.5,94.79,0.0
2016,10,20,17,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,6,45,211.5,13.5,0.75,13.5,34.5,10.74,0.0
2016,10,21,7,0,423.0,27.0,0.7,14.0,69.0,23.88,14.13
2016,10,21,7,15,515.5,34.0,0.75,14.5,114.0,29.25,19.97
2016,10,21,7,30,608.0,41.0,0.8,15.0,159.0,34.59,25.06
2016,10,21,7,45,662.5,46.0,0.85,15.5,206.0,50.84,28.54
2016,10,21,8,0,717.0,51.0,0.9,16.0,253.0,104.45,54.58
2016,10,21,8,15,752.5,54.5,0.9,16.5,299.5,160.42,95.51
2016,10,21,8,30,788.0,58.0,0.9,17.0,346.0,220.23,145.57
2016,10,21,8,45,812.5,60.5,0.95,18.0,388.5,279.64,197.46
2016,10,21,9,0,837.0,63.0,1.0,19.0,431.0,342.23,251.53
2016,10,21,9,15,854.5,65.5,0.9,19.5,469.0,401.73,301.93
2016,10,21,9,30,872.0,68.0,0.8,20.0,507.0,461.64,350.58
2016,10,21,9,45,881.0,71.0,0.75,20.5,538.5,517.92,394.78
2016,10,21,10,0,890.0,74.0,0.7,21.0,570.0,573.15,436.29
2016,10,21,10,15,899.0,75.0,0.65,21.0,595.5,624.98,474.59
2016,10,21,10,30,908.0,76.0,0.6,21.0,621.0,675.21,510.41
2016,10,21,10,45,913.5,77.0,0.55,21.5,639.0,721.16,540.71
2016,10,21,11,0,919.0,78.0,0.5,22.0,657.0,764.73,566.97
2016,10,21,11,15,922.5,78.5,0.45,22.0,667.5,803.63,590.75
2016,10,21,11,30,926.0,79.0,0.4,22.0,678.0,839.59,612.37
2016,10,21,11,45,926.0,79.0,0.4,22.5,680.5,868.96,629.33
2016,10,21,12,0,926.0,79.0,0.4,23.0,683.0,894.88,644.1
2016,10,21,12,15,924.5,79.0,0.45,23.0,677.0,915.93,658.11
2016,10,21,12,30,923.0,79.0,0.5,23.0,671.0,933.27,670.02
2016,10,21,12,45,913.5,80.5,0.55,23.5,657.0,941.34,675.02
2016,10,21,13,0,904.0,82.0,0.6,24.0,643.0,945.5,677.87
2016,10,21,13,15,897.0,81.0,0.7,24.0,622.0,945.07,680.39
2016,10,21,13,30,890.0,80.0,0.8,24.0,601.0,940.84,680.67
2016,10,21,13,45,878.5,78.5,0.9,24.0,572.5,928.06,675.58
2016,10,21,14,0,867.0,77.0,1.0,24.0,544.0,911.71,668.26
2016,10,21,14,15,852.0,75.0,1.1,23.5,510.0,888.1,657.38
2016,10,21,14,30,837.0,73.0,1.2,23.0,476.0,870.44,650.26
2016,10,21,14,45,815.5,70.5,1.35,23.0,436.0,834.17,629.67
2016,10,21,15,0,794.0,68.0,1.5,23.0,396.0,795.43,606.83
2016,10,21,15,15,764.5,65.0,1.4,22.5,352.0,747.2,575.13
2016,10,21,15,30,735.0,62.0,1.3,22.0,308.0,697.59,541.63
2016,10,21,15,45,693.0,57.0,1.25,21.5,261.5,634.79,497.83
2016,10,21,16,0,651.0,52.0,1.2,21.0,215.0,572.31,452.37
2016,10,21,16,15,582.5,46.0,1.15,20.0,168.5,497.05,395.58
2016,10,21,16,30,514.0,40.0,1.1,19.0,122.0,420.48,333.26
2016,10,21,16,45,397.5,30.5,1.1,18.0,80.5,315.23,242.65
2016,10,21,17,0,281.0,21.0,1.1,17.0,39.0,208.25,81.05
2016,10,21,17,15,140.5,10.5,1.1,16.5,19.5,81.22,0.0
2016,10,21,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,45,107.0,16.5,0.9,10.5,26.5,13.02,0.0
2016,10,22,7,0,214.0,33.0,0.9,11.0,53.0,25.81,15.69
2016,10,22,7,15,270.5,48.5,1.05,11.5,89.5,37.36,27.31
2016,10,22,7,30,327.0,64.0,1.2,12.0,126.0,48.53,37.75
2016,10,22,7,45,368.0,77.5,1.35,12.5,165.0,65.7,45.84
2016,10,22,8,0,409.0,91.0,1.5,13.0,204.0,107.41,70.04
2016,10,22,8,15,440.5,100.5,1.4,13.0,242.0,149.61,101.85
2016,10,22,8,30,472.0,110.0,1.3,13.0,280.0,195.48,140.31
2016,10,22,8,45,570.0,102.0,1.25,13.5,332.5,249.78,184.77
2016,10,22,9,0,668.0,94.0,1.2,14.0,385.0,312.21,236.83
2016,10,22,9,15,504.0,147.0,1.05,14.5,377.5,336.76,262.28
2016,10,22,9,30,340.0,200.0,0.9,15.0,370.0,340.3,267.94
2016,10,22,9,45,354.0,211.5,0.8,15.5,398.5,380.33,299.46
2016,10,22,10,0,368.0,223.0,0.7,16.0,427.0,421.28,330.42
2016,10,22,10,15,295.5,248.0,0.6,16.5,417.0,424.31,331.27
2016,10,22,10,30,223.0,273.0,0.5,17.0,407.0,411.76,320.13
2016,10,22,10,45,375.0,242.0,0.4,17.5,474.0,508.08,392.33
2016,10,22,11,0,527.0,211.0,0.3,18.0,541.0,617.84,470.11
2016,10,22,11,15,610.0,186.5,0.45,18.0,574.5,685.31,519.32
2016,10,22,11,30,693.0,162.0,0.6,18.0,608.0,751.62,568.02
2016,10,22,11,45,710.5,156.5,0.8,18.5,615.0,784.95,591.83
2016,10,22,12,0,728.0,151.0,1.0,19.0,622.0,816.26,614.32
2016,10,22,12,15,639.0,180.0,1.1,19.0,591.0,788.92,596.89
2016,10,22,12,30,550.0,209.0,1.2,19.0,560.0,749.56,570.08
2016,10,22,12,45,447.5,236.0,1.3,19.0,518.0,697.21,533.26
2016,10,22,13,0,345.0,263.0,1.4,19.0,476.0,625.26,481.9
2016,10,22,13,15,380.5,245.0,1.45,19.0,472.5,642.96,497.42
2016,10,22,13,30,416.0,227.0,1.5,19.0,469.0,676.07,522.76
2016,10,22,13,45,580.5,166.0,1.6,19.0,486.0,760.48,587.96
2016,10,22,14,0,745.0,105.0,1.7,19.0,503.0,846.41,649.03
2016,10,22,14,15,741.5,97.0,1.7,18.5,472.0,827.1,637.26
2016,10,22,14,30,738.0,89.0,1.7,18.0,441.0,799.64,620.87
2016,10,22,14,45,490.0,128.0,1.75,18.0,353.0,614.07,488.81
2016,10,22,15,0,242.0,167.0,1.8,18.0,265.0,424.55,342.4
2016,10,22,15,15,232.5,150.0,1.7,17.5,235.5,391.97,319.16
2016,10,22,15,30,223.0,133.0,1.6,17.0,206.0,358.96,294.0
2016,10,22,15,45,213.5,113.5,1.5,17.0,175.0,322.07,264.56
2016,10,22,16,0,204.0,94.0,1.4,17.0,144.0,284.85,233.98
2016,10,22,16,15,180.0,75.5,1.3,16.0,112.5,238.93,195.75
2016,10,22,16,30,156.0,57.0,1.2,15.0,81.0,194.24,157.07
2016,10,22,16,45,111.0,39.0,1.1,14.0,53.0,139.09,106.73
2016,10,22,17,0,66.0,21.0,1.0,13.0,25.0,75.58,15.79
2016,10,22,17,15,33.0,10.5,1.0,12.5,12.5,26.33,0.0
2016,10,22,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,6,45,193.5,14.0,0.85,8.5,31.5,11.32,0.0
2016,10,23,7,0,387.0,28.0,0.8,9.0,63.0,22.98,13.22
2016,10,23,7,15,488.0,36.0,0.9,9.5,108.0,28.73,19.87
2016,10,23,7,30,589.0,44.0,1.0,10.0,153.0,37.58,28.24
2016,10,23,7,45,646.5,49.5,1.15,10.5,201.0,52.98,31.82
2016,10,23,8,0,704.0,55.0,1.3,11.0,249.0,106.1,57.85
2016,10,23,8,15,742.0,59.0,1.3,11.5,295.5,161.95,99.27
2016,10,23,8,30,780.0,63.0,1.3,12.0,342.0,221.99,150.36
2016,10,23,8,45,805.5,66.5,1.3,12.5,385.0,282.05,204.15
2016,10,23,9,0,831.0,70.0,1.3,13.0,428.0,344.14,259.47
2016,10,23,9,15,849.0,72.0,1.35,13.0,466.0,403.57,312.34
2016,10,23,9,30,867.0,74.0,1.4,13.0,504.0,463.36,364.06
2016,10,23,9,45,880.5,75.5,1.45,13.5,536.0,520.04,411.12
2016,10,23,10,0,894.0,77.0,1.5,14.0,568.0,576.08,456.07
2016,10,23,10,15,903.0,78.5,1.55,14.0,593.5,628.53,497.78
2016,10,23,10,30,912.0,80.0,1.6,14.0,619.0,679.36,537.2
2016,10,23,10,45,920.0,80.0,1.7,14.5,637.5,726.04,571.94
2016,10,23,11,0,928.0,80.0,1.8,15.0,656.0,770.49,602.53
2016,10,23,11,15,931.0,80.5,1.85,15.0,666.0,809.22,629.52
2016,10,23,11,30,934.0,81.0,1.9,15.0,676.0,844.96,654.36
2016,10,23,11,45,814.0,121.5,2.0,15.0,641.5,827.23,642.34
2016,10,23,12,0,694.0,162.0,2.1,15.0,607.0,797.8,622.58
2016,10,23,12,15,814.0,120.5,2.15,15.0,638.5,871.03,675.04
2016,10,23,12,30,934.0,79.0,2.2,15.0,670.0,939.41,722.42
2016,10,23,12,45,753.5,134.0,2.25,15.5,604.5,868.54,672.27
2016,10,23,13,0,573.0,189.0,2.3,16.0,539.0,767.52,600.8
2016,10,23,13,15,732.5,136.0,2.35,16.0,568.0,869.24,675.48
2016,10,23,13,30,892.0,83.0,2.4,16.0,597.0,942.59,726.91
2016,10,23,13,45,885.0,80.0,2.45,16.0,569.5,932.15,720.58
2016,10,23,14,0,878.0,77.0,2.5,16.0,542.0,918.02,712.67
2016,10,23,14,15,862.5,75.0,2.5,16.0,507.0,893.9,697.37
2016,10,23,14,30,847.0,73.0,2.5,16.0,472.0,875.63,686.27
2016,10,23,14,45,707.0,91.0,2.5,16.0,404.5,766.4,609.44
2016,10,23,15,0,567.0,109.0,2.5,16.0,337.0,653.67,528.1
2016,10,23,15,15,539.0,101.5,2.35,15.5,299.0,606.98,494.83
2016,10,23,15,30,511.0,94.0,2.2,15.0,261.0,559.46,459.53
2016,10,23,15,45,479.0,82.5,2.1,14.5,220.0,504.09,416.85
2016,10,23,16,0,447.0,71.0,2.0,14.0,179.0,449.07,372.51
2016,10,23,16,15,394.5,59.0,1.75,13.5,138.5,377.2,312.16
2016,10,23,16,30,342.0,47.0,1.5,13.0,98.0,314.36,256.66
2016,10,23,16,45,249.5,33.5,1.25,12.5,63.0,226.9,175.53
2016,10,23,17,0,157.0,20.0,1.0,12.0,28.0,133.04,5.7
2016,10,23,17,15,78.5,10.0,1.0,11.5,14.0,48.87,0.0
2016,10,23,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,14.5,2.4,11.5,14.5,13.19,0.0
2016,10,24,7,0,0.0,29.0,2.6,12.0,29.0,24.88,14.12
2016,10,24,7,15,18.0,48.0,2.7,12.0,51.0,39.75,29.14
2016,10,24,7,30,36.0,67.0,2.8,12.0,73.0,54.56,42.98
2016,10,24,7,45,45.5,86.5,2.9,12.5,97.0,70.81,54.54
2016,10,24,8,0,55.0,106.0,3.0,13.0,121.0,92.2,71.24
2016,10,24,8,15,64.0,124.5,3.05,13.0,145.0,114.33,89.29
2016,10,24,8,30,73.0,143.0,3.1,13.0,169.0,137.84,108.88
2016,10,24,8,45,48.5,152.0,3.2,13.0,170.5,145.77,116.69
2016,10,24,9,0,24.0,161.0,3.3,13.0,172.0,149.17,120.26
2016,10,24,9,15,12.0,150.0,3.3,13.0,155.5,137.25,110.41
2016,10,24,9,30,0.0,139.0,3.3,13.0,139.0,123.38,98.75
2016,10,24,9,45,0.0,109.5,3.35,13.5,109.5,97.18,76.51
2016,10,24,10,0,0.0,80.0,3.4,14.0,80.0,70.82,54.2
2016,10,24,10,15,17.5,158.5,3.45,14.0,168.5,152.54,122.27
2016,10,24,10,30,35.0,237.0,3.5,14.0,257.0,246.6,198.88
2016,10,24,10,45,41.0,249.5,3.6,14.0,274.0,266.65,214.81
2016,10,24,11,0,47.0,262.0,3.7,14.0,291.0,287.45,231.5
2016,10,24,11,15,41.0,259.5,3.75,14.0,285.5,284.04,228.54
2016,10,24,11,30,35.0,257.0,3.8,14.0,280.0,280.0,225.15
2016,10,24,11,45,17.5,154.0,3.9,14.5,165.5,161.3,128.68
2016,10,24,12,0,0.0,51.0,4.0,15.0,51.0,45.12,32.15
2016,10,24,12,15,0.0,37.5,4.0,15.0,37.5,33.15,22.2
2016,10,24,12,30,0.0,24.0,4.0,15.0,24.0,21.2,12.18
2016,10,24,12,45,0.0,78.5,4.05,15.0,78.5,69.54,52.64
2016,10,24,13,0,0.0,133.0,4.1,15.0,133.0,120.49,94.87
2016,10,24,13,15,0.0,131.0,4.1,15.0,131.0,118.84,93.57
2016,10,24,13,30,0.0,129.0,4.1,15.0,129.0,117.24,92.39
2016,10,24,13,45,21.0,172.0,4.1,15.0,183.0,181.27,146.2
2016,10,24,14,0,42.0,215.0,4.1,15.0,237.0,267.22,217.02
2016,10,24,14,15,21.0,127.5,4.0,14.5,138.5,146.27,118.01
2016,10,24,14,30,0.0,40.0,3.9,14.0,40.0,35.29,24.44
2016,10,24,14,45,0.0,22.5,3.8,14.0,22.5,19.82,11.33
2016,10,24,15,0,0.0,5.0,3.7,14.0,5.0,4.4,0.0
2016,10,24,15,15,0.0,4.5,3.5,13.5,4.5,3.95,0.0
2016,10,24,15,30,0.0,4.0,3.3,13.0,4.0,3.51,0.0
2016,10,24,15,45,0.0,3.5,3.15,13.0,3.5,3.07,0.0
2016,10,24,16,0,0.0,3.0,3.0,13.0,3.0,2.63,0.0
2016,10,24,16,15,0.0,2.0,2.95,13.0,2.0,1.75,0.0
2016,10,24,16,30,0.0,1.0,2.9,13.0,1.0,0.88,0.0
2016,10,24,16,45,0.0,0.5,2.85,13.0,0.5,0.44,0.0
2016,10,24,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.0,2.25,12.5,8.0,7.28,0.0
2016,10,25,7,0,0.0,16.0,2.3,13.0,16.0,14.08,5.23
2016,10,25,7,15,0.0,29.5,2.4,13.0,29.5,26.01,17.02
2016,10,25,7,30,0.0,43.0,2.5,13.0,43.0,37.7,27.86
2016,10,25,7,45,0.0,57.5,2.65,13.0,57.5,49.98,37.25
2016,10,25,8,0,0.0,72.0,2.8,13.0,72.0,62.56,48.18
2016,10,25,8,15,0.0,86.0,2.8,13.0,86.0,74.9,58.75
2016,10,25,8,30,0.0,100.0,2.8,13.0,100.0,87.37,69.28
2016,10,25,8,45,5.0,124.5,2.85,13.5,127.0,110.28,88.17
2016,10,25,9,0,10.0,149.0,2.9,14.0,154.0,134.22,107.71
2016,10,25,9,15,5.0,150.0,2.95,14.0,152.5,134.59,107.88
2016,10,25,9,30,0.0,151.0,3.0,14.0,151.0,134.16,107.33
2016,10,25,9,45,0.0,96.5,3.05,14.5,96.5,85.54,66.5
2016,10,25,10,0,0.0,42.0,3.1,15.0,42.0,37.09,25.7
2016,10,25,10,15,0.0,75.0,3.2,15.0,75.0,66.39,50.24
2016,10,25,10,30,0.0,108.0,3.3,15.0,108.0,96.05,74.8
2016,10,25,10,45,0.0,107.5,3.45,15.5,107.5,95.64,74.19
2016,10,25,11,0,0.0,107.0,3.6,16.0,107.0,95.22,73.63
2016,10,25,11,15,0.5,138.0,3.6,16.0,139.0,124.36,97.51
2016,10,25,11,30,1.0,169.0,3.6,16.0,171.0,154.31,121.86
2016,10,25,11,45,0.5,138.5,3.6,16.0,139.5,125.18,98.04
2016,10,25,12,0,0.0,108.0,3.6,16.0,108.0,96.31,74.38
2016,10,25,12,15,0.0,67.5,3.55,16.0,67.5,59.77,44.23
2016,10,25,12,30,0.0,27.0,3.5,16.0,27.0,23.85,14.34
2016,10,25,12,45,0.0,49.0,3.5,16.0,49.0,43.33,30.65
2016,10,25,13,0,0.0,71.0,3.5,16.0,71.0,62.86,46.94
2016,10,25,13,15,0.0,68.5,3.45,16.0,68.5,60.62,45.13
2016,10,25,13,30,0.0,66.0,3.4,16.0,66.0,58.39,43.34
2016,10,25,13,45,0.0,105.0,3.35,16.0,105.0,94.16,73.18
2016,10,25,14,0,0.0,144.0,3.3,16.0,144.0,133.82,106.06
2016,10,25,14,15,0.0,134.5,3.15,16.0,134.5,124.98,98.93
2016,10,25,14,30,0.0,125.0,3.0,16.0,125.0,116.17,91.87
2016,10,25,14,45,47.0,145.0,2.95,16.0,163.5,193.67,158.05
2016,10,25,15,0,94.0,165.0,2.9,16.0,202.0,263.92,217.07
2016,10,25,15,15,88.5,146.5,2.7,16.0,178.0,237.83,195.76
2016,10,25,15,30,83.0,128.0,2.5,16.0,154.0,211.72,174.39
2016,10,25,15,45,74.5,108.5,2.35,16.0,129.0,181.83,149.41
2016,10,25,16,0,66.0,89.0,2.2,16.0,104.0,152.08,124.05
2016,10,25,16,15,51.5,69.0,1.95,15.5,79.5,117.42,94.13
2016,10,25,16,30,37.0,49.0,1.7,15.0,55.0,82.89,63.85
2016,10,25,16,45,18.5,31.5,1.5,14.5,34.5,50.2,33.46
2016,10,25,17,0,0.0,14.0,1.3,14.0,14.0,12.34,0.0
2016,10,25,17,15,0.0,7.0,1.25,14.0,7.0,6.37,0.0
2016,10,25,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,45,167.5,13.0,0.9,11.5,26.5,11.82,0.0
2016,10,26,7,0,335.0,26.0,0.9,12.0,53.0,21.44,10.5
2016,10,26,7,15,440.5,34.0,1.0,12.5,95.5,27.22,18.08
2016,10,26,7,30,546.0,42.0,1.1,13.0,138.0,32.93,23.64
2016,10,26,7,45,609.0,48.0,1.25,13.5,184.0,49.73,30.12
2016,10,26,8,0,672.0,54.0,1.4,14.0,230.0,101.07,54.54
2016,10,26,8,15,711.5,58.0,1.55,14.0,275.5,154.84,93.84
2016,10,26,8,30,751.0,62.0,1.7,14.0,321.0,212.99,143.12
2016,10,26,8,45,779.5,64.5,1.85,14.5,363.0,270.85,194.86
2016,10,26,9,0,808.0,67.0,2.0,15.0,405.0,331.08,248.8
2016,10,26,9,15,827.0,69.0,2.15,15.5,442.0,389.23,300.45
2016,10,26,9,30,846.0,71.0,2.3,16.0,479.0,447.84,351.08
2016,10,26,9,45,864.5,71.0,2.45,16.5,511.5,504.0,398.38
2016,10,26,10,0,883.0,71.0,2.6,17.0,544.0,560.03,444.16
2016,10,26,10,15,891.5,72.0,2.7,17.0,568.5,610.75,485.34
2016,10,26,10,30,900.0,73.0,2.8,17.0,593.0,659.84,524.32
2016,10,26,10,45,904.0,74.5,2.9,17.5,610.5,704.54,558.1
2016,10,26,11,0,908.0,76.0,3.0,18.0,628.0,746.78,587.49
2016,10,26,11,15,911.5,76.5,3.05,18.0,638.0,784.88,614.54
2016,10,26,11,30,915.0,77.0,3.1,18.0,648.0,820.1,639.46
2016,10,26,11,45,913.5,78.0,3.15,18.5,650.0,848.74,658.43
2016,10,26,12,0,912.0,79.0,3.2,19.0,652.0,873.94,674.99
2016,10,26,12,15,911.0,79.0,3.2,19.0,647.0,894.87,689.58
2016,10,26,12,30,910.0,79.0,3.2,19.0,642.0,912.19,701.8
2016,10,26,12,45,902.5,80.0,3.25,19.0,628.5,921.2,708.74
2016,10,26,13,0,895.0,81.0,3.3,19.0,615.0,926.39,713.28
2016,10,26,13,15,889.0,80.0,3.3,19.0,595.0,926.74,714.3
2016,10,26,13,30,883.0,79.0,3.3,19.0,575.0,923.36,712.94
2016,10,26,13,45,870.0,78.5,3.3,19.0,547.5,910.51,705.13
2016,10,26,14,0,857.0,78.0,3.3,19.0,520.0,903.41,701.56
2016,10,26,14,15,842.0,76.0,3.2,18.5,486.0,879.95,687.13
2016,10,26,14,30,827.0,74.0,3.1,18.0,452.0,853.34,670.5
2016,10,26,14,45,803.0,72.0,3.05,18.0,412.5,815.94,644.99
2016,10,26,15,0,779.0,70.0,3.0,18.0,373.0,776.2,617.48
2016,10,26,15,15,747.0,66.0,2.85,17.5,329.0,725.32,581.73
2016,10,26,15,30,715.0,62.0,2.7,17.0,285.0,673.25,544.1
2016,10,26,15,45,665.5,57.5,2.55,16.5,239.0,606.42,493.78
2016,10,26,16,0,616.0,53.0,2.4,16.0,193.0,547.1,447.22
2016,10,26,16,15,537.5,45.5,2.0,15.0,147.0,459.93,375.89
2016,10,26,16,30,459.0,38.0,1.6,14.0,101.0,377.69,304.16
2016,10,26,16,45,229.5,31.0,1.25,13.5,62.5,212.17,155.06
2016,10,26,17,0,0.0,24.0,0.9,13.0,24.0,21.83,0.0
2016,10,26,17,15,0.0,12.0,0.85,12.5,12.0,10.91,0.0
2016,10,26,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,1.0,1.1,11.5,1.0,0.91,0.0
2016,10,27,7,0,0.0,2.0,1.2,12.0,2.0,1.75,0.0
2016,10,27,7,15,0.0,4.5,1.4,12.0,4.5,3.94,0.0
2016,10,27,7,30,0.0,7.0,1.6,12.0,7.0,6.14,0.0
2016,10,27,7,45,0.0,9.0,1.85,12.5,9.0,7.9,1.16
2016,10,27,8,0,0.0,11.0,2.1,13.0,11.0,9.66,2.71
2016,10,27,8,15,0.0,13.5,2.15,13.0,13.5,11.86,4.63
2016,10,27,8,30,0.0,16.0,2.2,13.0,16.0,14.07,6.53
2016,10,27,8,45,0.0,29.0,2.25,13.5,29.0,25.54,16.36
2016,10,27,9,0,0.0,42.0,2.3,14.0,42.0,37.05,26.11
2016,10,27,9,15,11.5,111.5,2.3,14.0,117.0,103.05,81.65
2016,10,27,9,30,23.0,181.0,2.3,14.0,192.0,171.29,137.93
2016,10,27,9,45,52.5,207.5,2.3,14.5,235.0,216.59,174.37
2016,10,27,10,0,82.0,234.0,2.3,15.0,278.0,262.55,211.05
2016,10,27,10,15,51.0,224.0,2.25,15.0,252.0,240.41,192.83
2016,10,27,10,30,20.0,214.0,2.2,15.0,226.0,207.59,165.87
2016,10,27,10,45,21.5,221.5,2.2,15.0,234.5,217.38,173.73
2016,10,27,11,0,23.0,229.0,2.2,15.0,243.0,227.35,181.62
2016,10,27,11,15,11.5,191.0,2.25,15.0,198.0,183.17,145.75
2016,10,27,11,30,0.0,153.0,2.3,15.0,153.0,138.39,109.1
2016,10,27,11,45,0.0,153.5,2.35,15.5,153.5,139.12,109.54
2016,10,27,12,0,0.0,154.0,2.4,16.0,154.0,139.87,109.94
2016,10,27,12,15,0.0,144.5,2.35,15.5,144.5,130.99,102.94
2016,10,27,12,30,0.0,135.0,2.3,15.0,135.0,122.09,95.91
2016,10,27,12,45,0.0,147.5,2.25,15.0,147.5,134.51,106.16
2016,10,27,13,0,0.0,160.0,2.2,15.0,160.0,147.36,116.73
2016,10,27,13,15,0.0,139.0,2.05,14.5,139.0,126.94,100.3
2016,10,27,13,30,0.0,118.0,1.9,14.0,118.0,106.64,83.89
2016,10,27,13,45,0.0,116.5,1.75,14.0,116.5,105.51,83.13
2016,10,27,14,0,0.0,115.0,1.6,14.0,115.0,104.48,82.42
2016,10,27,14,15,0.0,89.0,1.5,14.0,89.0,79.22,61.48
2016,10,27,14,30,0.0,63.0,1.4,14.0,63.0,55.68,41.81
2016,10,27,14,45,0.0,55.0,1.3,14.0,55.0,48.57,35.91
2016,10,27,15,0,0.0,47.0,1.2,14.0,47.0,41.47,29.95
2016,10,27,15,15,0.0,41.0,1.15,14.0,41.0,36.15,25.47
2016,10,27,15,30,0.0,35.0,1.1,14.0,35.0,30.83,20.94
2016,10,27,15,45,0.0,29.0,1.05,14.0,29.0,25.53,16.36
2016,10,27,16,0,0.0,23.0,1.0,14.0,23.0,20.23,11.74
2016,10,27,16,15,0.0,17.5,0.85,14.0,17.5,15.38,7.45
2016,10,27,16,30,0.0,12.0,0.7,14.0,12.0,10.54,3.15
2016,10,27,16,45,0.0,7.0,0.6,14.0,7.0,6.14,0.0
2016,10,27,17,0,0.0,2.0,0.5,14.0,2.0,1.82,0.0
2016,10,27,17,15,0.0,1.0,0.45,14.0,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,28,7,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,7,15,0.0,1.0,0.4,13.0,1.0,0.88,0.0
2016,10,28,7,30,0.0,2.0,0.4,13.0,2.0,1.75,0.0
2016,10,28,7,45,0.0,3.0,0.4,13.0,3.0,2.63,0.0
2016,10,28,8,0,0.0,4.0,0.4,13.0,4.0,3.51,0.0
2016,10,28,8,15,0.0,5.0,0.5,13.0,5.0,4.39,0.0
2016,10,28,8,30,0.0,6.0,0.6,13.0,6.0,5.27,0.0
2016,10,28,8,45,0.0,45.0,0.7,13.5,45.0,39.69,28.59
2016,10,28,9,0,0.0,84.0,0.8,14.0,84.0,74.26,57.73
2016,10,28,9,15,1.5,119.5,1.0,14.0,120.5,106.34,84.37
2016,10,28,9,30,3.0,155.0,1.2,14.0,157.0,139.2,111.34
2016,10,28,9,45,1.5,138.5,1.4,14.5,139.5,124.15,98.49
2016,10,28,10,0,0.0,122.0,1.6,15.0,122.0,108.65,85.4
2016,10,28,10,15,0.0,75.0,1.75,15.0,75.0,66.38,50.21
2016,10,28,10,30,0.0,28.0,1.9,15.0,28.0,24.72,15.24
2016,10,28,10,45,0.0,47.5,2.1,15.5,47.5,41.99,29.69
2016,10,28,11,0,0.0,67.0,2.3,16.0,67.0,59.3,44.0
2016,10,28,11,15,2.0,125.0,2.4,16.0,126.5,113.46,88.71
2016,10,28,11,30,4.0,183.0,2.5,16.0,186.0,170.43,135.0
2016,10,28,11,45,2.0,157.5,2.7,16.5,159.0,144.65,113.73
2016,10,28,12,0,0.0,132.0,2.9,17.0,132.0,118.9,92.57
2016,10,28,12,15,0.0,128.0,2.95,16.5,128.0,115.25,89.84
2016,10,28,12,30,0.0,124.0,3.0,16.0,124.0,111.6,87.07
2016,10,28,12,45,0.0,88.5,3.05,16.0,88.5,78.43,59.8
2016,10,28,13,0,0.0,53.0,3.1,16.0,53.0,46.86,33.65
2016,10,28,13,15,4.5,120.0,3.1,16.0,123.0,112.48,88.36
2016,10,28,13,30,9.0,187.0,3.1,16.0,193.0,185.58,148.35
2016,10,28,13,45,4.5,163.0,3.15,16.0,166.0,157.29,125.24
2016,10,28,14,0,0.0,139.0,3.2,16.0,139.0,129.11,102.19
2016,10,28,14,15,0.0,86.0,3.15,15.5,86.0,76.34,58.76
2016,10,28,14,30,0.0,33.0,3.1,15.0,33.0,29.1,19.13
2016,10,28,14,45,0.0,38.0,3.05,15.0,38.0,33.51,22.96
2016,10,28,15,0,0.0,43.0,3.0,15.0,43.0,37.92,26.79
2016,10,28,15,15,0.0,38.0,2.8,14.5,38.0,33.49,23.11
2016,10,28,15,30,0.0,33.0,2.6,14.0,33.0,29.07,19.39
2016,10,28,15,45,0.0,27.5,2.4,14.0,27.5,24.2,15.19
2016,10,28,16,0,0.0,22.0,2.2,14.0,22.0,19.35,10.95
2016,10,28,16,15,0.0,16.5,1.85,13.0,16.5,14.5,6.71
2016,10,28,16,30,0.0,11.0,1.5,12.0,11.0,9.65,2.43
2016,10,28,16,45,0.0,6.5,1.2,11.5,6.5,5.7,0.0
2016,10,28,17,0,0.0,2.0,0.9,11.0,2.0,1.82,0.0
2016,10,28,17,15,0.0,1.0,0.85,10.5,1.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,6,45,104.5,13.0,0.9,12.0,20.0,11.82,0.0
2016,10,29,7,0,209.0,26.0,1.0,12.0,40.0,20.52,7.33
2016,10,29,7,15,321.0,37.0,1.2,12.0,79.5,30.16,20.39
2016,10,29,7,30,433.0,48.0,1.4,12.0,119.0,38.34,28.41
2016,10,29,7,45,216.5,44.0,1.6,12.5,79.5,36.06,23.32
2016,10,29,8,0,0.0,40.0,1.8,13.0,40.0,35.26,24.78
2016,10,29,8,15,0.0,48.5,1.9,13.0,48.5,42.79,31.31
2016,10,29,8,30,0.0,57.0,2.0,13.0,57.0,50.33,37.75
2016,10,29,8,45,2.0,98.0,2.1,13.5,99.0,86.73,68.48
2016,10,29,9,0,4.0,139.0,2.2,14.0,141.0,123.66,99.11
2016,10,29,9,15,2.0,94.5,2.3,14.0,95.5,84.39,66.02
2016,10,29,9,30,0.0,50.0,2.4,14.0,50.0,44.15,31.98
2016,10,29,9,45,0.0,39.0,2.55,14.5,39.0,34.42,23.62
2016,10,29,10,0,0.0,28.0,2.7,15.0,28.0,24.7,15.3
2016,10,29,10,15,4.0,107.0,2.85,15.0,109.5,97.48,76.32
2016,10,29,10,30,8.0,186.0,3.0,15.0,191.0,173.59,138.78
2016,10,29,10,45,4.0,140.0,3.2,15.5,142.5,128.38,101.27
2016,10,29,11,0,0.0,94.0,3.4,16.0,94.0,83.37,63.91
2016,10,29,11,15,0.0,95.5,3.45,16.0,95.5,84.74,65.03
2016,10,29,11,30,0.0,97.0,3.5,16.0,97.0,86.13,66.14
2016,10,29,11,45,44.5,189.0,3.55,16.5,217.0,219.69,176.26
2016,10,29,12,0,89.0,281.0,3.6,17.0,337.0,360.06,287.78
2016,10,29,12,15,89.5,278.5,3.55,17.0,334.0,362.37,289.26
2016,10,29,12,30,90.0,276.0,3.5,17.0,331.0,364.47,291.1
2016,10,29,12,45,82.5,268.0,3.45,17.0,317.5,352.7,281.91
2016,10,29,13,0,75.0,260.0,3.4,17.0,304.0,340.43,272.39
2016,10,29,13,15,75.0,250.5,3.35,17.0,293.5,332.83,266.84
2016,10,29,13,30,75.0,241.0,3.3,17.0,283.0,324.98,261.11
2016,10,29,13,45,75.0,229.5,3.25,17.0,269.5,314.44,253.28
2016,10,29,14,0,75.0,218.0,3.2,17.0,256.0,303.69,245.28
2016,10,29,14,15,131.0,205.0,3.1,17.0,265.5,357.86,290.68
2016,10,29,14,30,187.0,192.0,3.0,17.0,275.0,393.18,320.73
2016,10,29,14,45,486.5,127.5,2.9,17.0,316.5,603.97,492.27
2016,10,29,15,0,786.0,63.0,2.8,17.0,358.0,767.76,614.64
2016,10,29,15,15,752.5,59.5,2.6,16.5,314.5,716.46,576.3
2016,10,29,15,30,719.0,56.0,2.4,16.0,271.0,664.11,537.81
2016,10,29,15,45,668.0,51.5,2.2,16.0,225.5,596.63,485.38
2016,10,29,16,0,617.0,47.0,2.0,16.0,180.0,530.1,431.78
2016,10,29,16,15,535.5,40.0,1.7,15.0,135.0,448.24,364.48
2016,10,29,16,30,454.0,33.0,1.4,14.0,90.0,365.95,291.71
2016,10,29,16,45,227.0,25.0,1.15,13.5,53.5,197.5,129.32
2016,10,29,17,0,0.0,17.0,0.9,13.0,17.0,15.46,0.0
2016,10,29,17,15,0.0,8.5,0.85,12.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.0,2.6,12.0,1.0,0.91,0.0
2016,10,30,7,0,0.0,2.0,2.8,12.0,2.0,1.75,0.0
2016,10,30,7,15,0.0,4.5,2.85,12.0,4.5,3.94,0.0
2016,10,30,7,30,0.0,7.0,2.9,12.0,7.0,6.14,0.0
2016,10,30,7,45,0.0,9.5,3.0,12.5,9.5,8.34,1.52
2016,10,30,8,0,0.0,12.0,3.1,13.0,12.0,10.54,3.45
2016,10,30,8,15,0.0,15.0,3.2,13.0,15.0,13.18,5.76
2016,10,30,8,30,0.0,18.0,3.3,13.0,18.0,15.83,8.04
2016,10,30,8,45,0.0,43.5,3.45,13.5,43.5,38.36,27.37
2016,10,30,9,0,0.0,69.0,3.6,14.0,69.0,61.0,46.51
2016,10,30,9,15,0.0,38.0,3.7,14.0,38.0,33.51,23.02
2016,10,30,9,30,0.0,7.0,3.8,14.0,7.0,6.16,0.0
2016,10,30,9,45,0.0,67.0,3.95,14.0,67.0,59.24,44.72
2016,10,30,10,0,0.0,127.0,4.1,14.0,127.0,113.26,89.87
2016,10,30,10,15,0.0,68.5,4.25,14.0,68.5,60.6,45.62
