Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,10,30,0.0,10.0,4.4,14.0,10.0,8.82,1.83
2016,10,30,10,45,0.0,13.5,4.55,14.5,13.5,11.91,4.42
2016,10,30,11,0,0.0,17.0,4.7,15.0,17.0,15.0,7.0
2016,10,30,11,15,0.0,14.5,4.8,15.0,14.5,12.8,5.13
2016,10,30,11,30,0.0,12.0,4.9,15.0,12.0,10.59,3.27
2016,10,30,11,45,202.0,129.5,5.0,15.0,253.0,307.59,254.63
2016,10,30,12,0,404.0,247.0,5.1,15.0,494.0,615.81,499.8
2016,10,30,12,15,377.0,251.0,5.05,15.0,480.0,609.7,493.42
2016,10,30,12,30,350.0,255.0,5.0,15.0,466.0,601.14,486.48
2016,10,30,12,45,305.0,257.5,5.0,15.5,438.5,572.6,463.0
2016,10,30,13,0,260.0,260.0,5.0,16.0,411.0,541.86,437.81
2016,10,30,13,15,252.5,254.0,4.9,15.5,396.0,533.41,432.44
2016,10,30,13,30,245.0,248.0,4.8,15.0,381.0,506.51,412.87
2016,10,30,13,45,122.5,143.5,4.75,15.0,210.0,270.08,222.79
2016,10,30,14,0,0.0,39.0,4.7,15.0,39.0,34.42,23.49
2016,10,30,14,15,127.5,111.0,4.55,15.0,167.0,237.3,198.11
2016,10,30,14,30,255.0,183.0,4.4,15.0,295.0,458.26,379.2
2016,10,30,14,45,170.0,168.5,4.25,15.0,240.5,348.8,289.11
2016,10,30,15,0,85.0,154.0,4.1,15.0,186.0,243.95,201.69
2016,10,30,15,15,75.5,136.5,3.85,14.5,162.5,216.13,179.21
2016,10,30,15,30,66.0,119.0,3.6,14.0,139.0,188.62,156.37
2016,10,30,15,45,60.5,100.0,3.4,14.0,115.5,162.18,133.84
2016,10,30,16,0,55.0,81.0,3.2,14.0,92.0,135.71,110.82
2016,10,30,16,15,39.5,61.5,3.0,13.5,68.5,101.41,80.69
2016,10,30,16,30,24.0,42.0,2.8,13.0,45.0,67.1,50.11
2016,10,30,16,45,12.0,25.0,2.6,12.5,26.5,37.14,18.55
2016,10,30,17,0,0.0,8.0,2.4,12.0,8.0,7.28,0.0
2016,10,30,17,15,0.0,4.0,2.35,12.0,4.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,8.0,1.05,10.0,8.0,7.28,0.0
2016,10,31,7,0,0.0,16.0,1.1,10.0,16.0,14.09,1.21
2016,10,31,7,15,0.0,32.5,1.2,10.5,32.5,28.11,18.51
2016,10,31,7,30,0.0,49.0,1.3,11.0,49.0,41.78,31.48
2016,10,31,7,45,3.5,68.0,1.45,11.5,69.0,57.36,43.6
2016,10,31,8,0,7.0,87.0,1.6,12.0,89.0,74.43,58.15
2016,10,31,8,15,12.5,104.0,1.7,12.0,108.0,90.97,72.07
2016,10,31,8,30,18.0,121.0,1.8,12.0,127.0,108.35,86.61
2016,10,31,8,45,23.0,136.5,1.9,12.5,145.0,125.16,100.45
2016,10,31,9,0,28.0,152.0,2.0,13.0,163.0,144.24,116.09
2016,10,31,9,15,144.0,173.0,2.05,13.0,238.5,213.28,171.48
2016,10,31,9,30,260.0,194.0,2.1,13.0,314.0,297.86,239.96
2016,10,31,9,45,130.0,174.0,2.15,13.0,234.0,228.1,184.75
2016,10,31,10,0,0.0,154.0,2.2,13.0,154.0,138.04,110.43
2016,10,31,10,15,61.5,204.0,2.25,13.0,238.5,227.43,184.61
2016,10,31,10,30,123.0,254.0,2.3,13.0,323.0,329.18,266.83
2016,10,31,10,45,140.0,263.0,2.4,13.5,344.0,358.37,289.47
2016,10,31,11,0,157.0,272.0,2.5,14.0,365.0,388.78,313.21
2016,10,31,11,15,156.0,277.5,2.55,14.0,371.0,403.01,324.32
2016,10,31,11,30,155.0,283.0,2.6,14.0,377.0,416.82,335.14
2016,10,31,11,45,77.5,203.5,2.7,14.0,250.5,261.93,211.87
2016,10,31,12,0,0.0,124.0,2.8,14.0,124.0,111.42,87.42
2016,10,31,12,15,0.0,122.5,2.85,14.0,122.5,110.13,86.58
2016,10,31,12,30,0.0,121.0,2.9,14.0,121.0,108.85,85.56
2016,10,31,12,45,90.5,193.0,2.95,14.5,245.5,289.23,235.66
2016,10,31,13,0,181.0,265.0,3.0,15.0,370.0,459.54,370.92
2016,10,31,13,15,104.5,238.0,3.05,15.0,298.0,345.18,279.28
2016,10,31,13,30,28.0,211.0,3.1,15.0,226.0,229.88,185.25
2016,10,31,13,45,16.0,186.5,3.15,15.0,195.0,193.85,156.15
2016,10,31,14,0,4.0,162.0,3.2,15.0,164.0,157.88,126.55
2016,10,31,14,15,2.0,151.5,3.2,14.5,152.5,146.37,117.52
2016,10,31,14,30,0.0,141.0,3.2,14.0,141.0,134.97,108.45
2016,10,31,14,45,5.0,136.0,3.2,14.0,138.0,136.1,109.88
2016,10,31,15,0,10.0,131.0,3.2,14.0,135.0,137.58,111.56
2016,10,31,15,15,5.5,116.0,3.1,13.5,118.0,119.41,96.45
2016,10,31,15,30,1.0,101.0,3.0,13.0,101.0,101.52,81.38
2016,10,31,15,45,0.5,83.0,2.9,13.0,83.0,83.03,65.54
2016,10,31,16,0,0.0,65.0,2.8,13.0,65.0,64.31,49.3
2016,10,31,16,15,0.0,48.0,2.7,12.5,48.0,46.89,34.08
2016,10,31,16,30,0.0,31.0,2.6,12.0,31.0,28.73,18.06
2016,10,31,16,45,0.0,18.0,2.55,12.0,18.0,15.86,3.82
2016,10,31,17,0,0.0,5.0,2.5,12.0,5.0,4.55,0.0
2016,10,31,17,15,0.0,2.5,2.55,12.0,2.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,6,45,109.5,11.5,0.9,8.5,18.0,10.46,0.0
2016,11,1,7,0,219.0,23.0,0.9,9.0,36.0,19.32,1.65
2016,11,1,7,15,345.0,33.0,1.0,9.5,75.5,26.96,17.47
2016,11,1,7,30,471.0,43.0,1.1,10.0,115.0,34.43,25.05
2016,11,1,7,45,547.5,49.5,1.25,10.5,160.5,44.01,34.02
2016,11,1,8,0,624.0,56.0,1.4,11.0,206.0,92.67,50.78
2016,11,1,8,15,670.5,60.5,1.45,11.5,251.0,144.71,88.06
2016,11,1,8,30,717.0,65.0,1.5,12.0,296.0,204.08,137.67
2016,11,1,8,45,750.0,68.5,1.55,12.5,338.0,261.45,188.73
2016,11,1,9,0,783.0,72.0,1.6,13.0,380.0,321.8,242.6
2016,11,1,9,15,804.5,74.5,1.55,13.0,417.0,379.49,294.11
2016,11,1,9,30,826.0,77.0,1.5,13.0,454.0,438.15,344.99
2016,11,1,9,45,840.0,79.0,1.45,13.5,485.5,493.34,390.92
2016,11,1,10,0,854.0,81.0,1.4,14.0,517.0,548.08,434.74
2016,11,1,10,15,864.5,82.5,1.3,14.0,542.0,599.52,474.98
2016,11,1,10,30,875.0,84.0,1.2,14.0,567.0,649.62,512.77
2016,11,1,10,45,882.5,85.0,1.1,14.5,585.0,691.56,542.48
2016,11,1,11,0,890.0,86.0,1.0,15.0,603.0,734.67,570.93
2016,11,1,11,15,893.5,86.5,0.9,15.0,612.5,771.92,594.68
2016,11,1,11,30,897.0,87.0,0.8,15.0,622.0,806.37,616.11
2016,11,1,11,45,897.0,87.0,0.75,15.5,624.0,834.46,632.56
2016,11,1,12,0,897.0,87.0,0.7,16.0,626.0,859.23,646.69
2016,11,1,12,15,895.0,86.5,0.65,16.0,620.5,878.31,658.19
2016,11,1,12,30,893.0,86.0,0.6,16.0,615.0,893.82,667.45
2016,11,1,12,45,890.0,84.5,0.55,16.0,601.5,903.62,673.08
2016,11,1,13,0,887.0,83.0,0.5,16.0,588.0,909.74,676.49
2016,11,1,13,15,878.5,82.0,0.45,16.0,567.0,907.8,674.86
2016,11,1,13,30,870.0,81.0,0.4,16.0,546.0,911.22,677.0
2016,11,1,13,45,856.0,79.5,0.4,16.0,518.0,896.47,668.4
2016,11,1,14,0,842.0,78.0,0.4,16.0,490.0,878.23,657.87
2016,11,1,14,15,824.0,76.0,0.4,16.0,455.5,852.49,642.39
2016,11,1,14,30,806.0,74.0,0.4,16.0,421.0,823.74,624.87
2016,11,1,14,45,778.5,71.5,0.4,16.0,381.5,783.45,599.25
2016,11,1,15,0,751.0,69.0,0.4,16.0,342.0,741.06,571.74
2016,11,1,15,15,714.5,65.0,0.4,15.5,299.0,687.75,536.71
2016,11,1,15,30,678.0,61.0,0.4,15.0,256.0,639.41,503.93
2016,11,1,15,45,625.0,55.5,0.4,15.0,211.0,571.33,453.97
2016,11,1,16,0,572.0,50.0,0.4,15.0,166.0,504.75,402.84
2016,11,1,16,15,482.0,42.0,0.5,14.0,122.0,412.23,330.11
2016,11,1,16,30,392.0,34.0,0.6,13.0,78.0,325.8,255.23
2016,11,1,16,45,238.0,22.0,0.7,12.5,45.0,194.42,97.25
2016,11,1,17,0,84.0,10.0,0.8,12.0,12.0,54.24,0.0
2016,11,1,17,15,42.0,5.0,0.8,11.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,6,45,124.5,10.0,0.7,7.5,17.0,9.1,0.0
2016,11,2,7,0,249.0,20.0,0.7,8.0,34.0,16.59,0.0
2016,11,2,7,15,373.0,30.0,0.85,8.5,74.0,24.38,15.18
2016,11,2,7,30,497.0,40.0,1.0,9.0,114.0,31.97,22.92
2016,11,2,7,45,568.0,46.5,1.2,9.5,159.0,41.12,31.53
2016,11,2,8,0,639.0,53.0,1.4,10.0,204.0,90.48,48.72
2016,11,2,8,15,684.0,57.5,1.4,10.5,249.0,145.46,88.44
2016,11,2,8,30,729.0,62.0,1.4,11.0,294.0,202.7,136.4
2016,11,2,8,45,760.5,65.5,1.4,12.0,336.0,260.26,187.48
2016,11,2,9,0,792.0,69.0,1.4,13.0,378.0,320.58,240.96
2016,11,2,9,15,813.0,71.5,1.4,13.5,415.0,378.45,292.15
2016,11,2,9,30,834.0,74.0,1.4,14.0,452.0,437.21,342.53
2016,11,2,9,45,856.0,73.5,1.45,14.5,484.5,493.93,389.9
2016,11,2,10,0,878.0,73.0,1.5,15.0,517.0,549.2,434.69
2016,11,2,10,15,888.0,74.5,1.5,15.0,542.0,600.59,475.67
2016,11,2,10,30,898.0,76.0,1.5,15.0,567.0,650.51,514.38
2016,11,2,10,45,903.5,77.0,1.5,15.5,584.5,695.17,547.24
2016,11,2,11,0,909.0,78.0,1.5,16.0,602.0,737.51,576.34
2016,11,2,11,15,912.0,78.5,1.45,16.0,611.5,774.9,601.43
2016,11,2,11,30,915.0,79.0,1.4,16.0,621.0,809.39,624.27
2016,11,2,11,45,914.5,79.5,1.4,16.5,623.0,838.02,642.31
2016,11,2,12,0,914.0,80.0,1.4,17.0,625.0,863.27,658.03
2016,11,2,12,15,912.0,79.5,1.3,17.0,619.5,882.58,669.6
2016,11,2,12,30,910.0,79.0,1.2,17.0,614.0,898.27,678.74
2016,11,2,12,45,906.0,78.0,1.2,17.0,600.5,907.9,685.45
2016,11,2,13,0,902.0,77.0,1.2,17.0,587.0,913.78,689.89
2016,11,2,13,15,894.0,76.0,1.1,17.0,566.0,912.31,688.01
2016,11,2,13,30,886.0,75.0,1.0,17.0,545.0,907.12,683.83
2016,11,2,13,45,874.0,73.5,0.95,17.5,517.5,894.05,674.15
2016,11,2,14,0,862.0,72.0,0.9,18.0,490.0,877.51,662.39
2016,11,2,14,15,845.0,70.0,0.8,17.5,456.0,861.43,652.62
2016,11,2,14,30,828.0,68.0,0.7,17.0,422.0,833.34,634.66
2016,11,2,14,45,803.0,65.5,0.65,17.0,382.5,794.92,609.28
2016,11,2,15,0,778.0,63.0,0.6,17.0,343.0,754.27,582.03
2016,11,2,15,15,743.5,59.5,0.55,16.5,299.5,702.75,547.46
2016,11,2,15,30,709.0,56.0,0.5,16.0,256.0,650.22,510.96
2016,11,2,15,45,654.0,51.0,0.5,16.0,210.5,579.93,459.48
2016,11,2,16,0,599.0,46.0,0.5,16.0,165.0,510.83,406.44
2016,11,2,16,15,512.5,38.5,0.6,15.0,121.5,427.3,340.7
2016,11,2,16,30,426.0,31.0,0.7,14.0,78.0,343.14,266.38
2016,11,2,16,45,213.0,15.5,0.8,13.5,39.0,169.36,70.15
2016,11,2,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,16.0,1.15,7.5,16.0,14.55,0.0
2016,11,3,7,0,0.0,32.0,1.2,8.0,32.0,25.36,0.0
2016,11,3,7,15,250.5,35.0,1.4,8.5,71.5,27.4,17.49
2016,11,3,7,30,501.0,38.0,1.6,9.0,111.0,30.34,21.39
2016,11,3,7,45,572.0,44.5,1.8,10.0,156.0,38.86,29.38
2016,11,3,8,0,643.0,51.0,2.0,11.0,201.0,90.99,49.04
2016,11,3,8,15,688.5,55.5,2.05,11.5,245.5,143.35,86.23
2016,11,3,8,30,734.0,60.0,2.1,12.0,290.0,200.82,134.34
2016,11,3,8,45,764.5,63.5,2.15,13.0,332.0,258.28,185.56
2016,11,3,9,0,795.0,67.0,2.2,14.0,374.0,318.38,239.24
2016,11,3,9,15,816.5,69.5,2.2,14.5,411.0,376.47,291.03
2016,11,3,9,30,838.0,72.0,2.2,15.0,448.0,435.5,342.13
2016,11,3,9,45,854.5,73.5,2.2,15.5,480.0,491.74,389.47
2016,11,3,10,0,871.0,75.0,2.2,16.0,512.0,545.99,433.73
2016,11,3,10,15,881.0,76.5,2.1,16.5,536.5,597.0,473.6
2016,11,3,10,30,891.0,78.0,2.0,17.0,561.0,646.56,510.92
2016,11,3,10,45,809.5,101.0,1.95,17.5,551.0,660.75,520.33
2016,11,3,11,0,728.0,124.0,1.9,18.0,541.0,664.97,521.96
2016,11,3,11,15,820.0,102.0,1.8,18.0,579.0,736.35,573.86
2016,11,3,11,30,912.0,80.0,1.7,18.0,617.0,806.26,621.26
2016,11,3,11,45,912.0,80.0,1.65,18.5,619.0,834.6,638.27
2016,11,3,12,0,912.0,80.0,1.6,19.0,621.0,859.6,653.29
2016,11,3,12,15,910.0,80.0,1.55,19.0,615.0,879.45,666.03
2016,11,3,12,30,908.0,80.0,1.5,19.0,609.0,895.7,676.43
2016,11,3,12,45,902.5,79.5,1.45,19.0,595.5,904.6,682.01
2016,11,3,13,0,897.0,79.0,1.4,19.0,582.0,909.76,685.29
2016,11,3,13,15,888.5,78.0,1.3,19.0,561.0,907.86,683.31
2016,11,3,13,30,880.0,77.0,1.2,19.0,540.0,902.27,679.04
2016,11,3,13,45,867.0,75.5,1.2,19.0,512.0,888.38,670.92
2016,11,3,14,0,854.0,74.0,1.2,19.0,484.0,880.0,666.68
2016,11,3,14,15,836.5,72.0,1.1,19.0,450.5,854.68,649.49
2016,11,3,14,30,819.0,70.0,1.0,19.0,417.0,826.33,630.36
2016,11,3,14,45,717.5,76.5,0.95,19.0,359.5,739.36,571.14
2016,11,3,15,0,616.0,83.0,0.9,19.0,302.0,649.27,508.6
2016,11,3,15,15,656.0,70.0,0.8,18.5,277.0,649.85,510.47
2016,11,3,15,30,696.0,57.0,0.7,18.0,252.0,639.88,502.96
2016,11,3,15,45,640.0,52.0,0.65,17.5,206.5,569.33,450.78
2016,11,3,16,0,584.0,47.0,0.6,17.0,161.0,507.23,402.97
2016,11,3,16,15,493.5,39.0,0.6,16.5,117.5,414.48,328.44
2016,11,3,16,30,403.0,31.0,0.6,16.0,74.0,328.12,250.99
2016,11,3,16,45,201.5,15.5,0.65,16.0,37.0,161.35,49.15
2016,11,3,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,6,45,110.5,9.5,1.15,8.5,14.5,8.64,0.0
2016,11,4,7,0,221.0,19.0,1.2,9.0,29.0,15.88,0.0
2016,11,4,7,15,351.5,29.0,1.4,9.5,68.0,23.7,14.07
2016,11,4,7,30,482.0,39.0,1.6,10.0,107.0,31.32,22.11
2016,11,4,7,45,556.0,46.0,1.85,11.0,152.0,39.38,29.69
2016,11,4,8,0,630.0,53.0,2.1,12.0,197.0,88.36,47.27
2016,11,4,8,15,677.0,57.5,2.05,12.5,241.5,142.82,85.98
2016,11,4,8,30,724.0,62.0,2.0,13.0,286.0,199.77,133.25
2016,11,4,8,45,755.0,66.0,2.0,13.5,328.0,257.17,184.37
2016,11,4,9,0,786.0,70.0,2.0,14.0,370.0,317.29,238.19
2016,11,4,9,15,808.0,72.5,1.9,14.5,407.5,375.01,289.33
2016,11,4,9,30,830.0,75.0,1.8,15.0,445.0,433.74,339.7
2016,11,4,9,45,845.5,77.0,1.7,16.0,476.5,489.57,385.34
2016,11,4,10,0,861.0,79.0,1.6,17.0,508.0,545.09,428.74
2016,11,4,10,15,871.5,80.5,1.5,17.0,532.5,596.6,469.02
2016,11,4,10,30,882.0,82.0,1.4,17.0,557.0,643.51,504.61
2016,11,4,10,45,889.0,83.0,1.3,17.5,575.0,688.46,536.55
2016,11,4,11,0,896.0,84.0,1.2,18.0,593.0,731.27,565.07
2016,11,4,11,15,899.5,84.5,1.1,18.5,603.0,768.56,587.89
2016,11,4,11,30,903.0,85.0,1.0,19.0,613.0,803.04,608.32
2016,11,4,11,45,904.0,85.0,0.9,19.5,615.5,831.97,624.58
2016,11,4,12,0,905.0,85.0,0.8,20.0,618.0,857.65,638.42
2016,11,4,12,15,903.0,85.0,0.7,20.0,612.0,877.41,649.38
2016,11,4,12,30,901.0,85.0,0.6,20.0,606.0,893.6,658.01
2016,11,4,12,45,897.5,83.5,0.55,20.0,593.0,903.04,663.31
2016,11,4,13,0,894.0,82.0,0.5,20.0,580.0,908.77,666.44
2016,11,4,13,15,886.0,81.0,0.4,20.0,559.0,907.38,664.13
2016,11,4,13,30,878.0,80.0,0.3,20.0,538.0,911.23,665.48
2016,11,4,13,45,866.0,78.0,0.25,20.5,510.5,897.73,655.59
2016,11,4,14,0,854.0,76.0,0.2,21.0,483.0,880.7,643.9
2016,11,4,14,15,836.5,74.0,0.15,20.5,449.0,855.44,629.48
2016,11,4,14,30,819.0,72.0,0.1,20.0,415.0,827.14,613.14
2016,11,4,14,45,794.0,68.5,0.1,20.0,375.5,787.73,588.7
2016,11,4,15,0,769.0,65.0,0.1,20.0,336.0,746.1,562.34
2016,11,4,15,15,732.0,61.5,0.1,19.5,292.5,692.94,528.21
2016,11,4,15,30,695.0,58.0,0.1,19.0,249.0,638.85,492.05
2016,11,4,15,45,639.5,52.5,0.15,19.0,204.0,574.56,446.24
2016,11,4,16,0,584.0,47.0,0.2,19.0,159.0,506.23,395.0
2016,11,4,16,15,491.5,39.0,0.25,18.5,115.0,412.37,321.31
2016,11,4,16,30,399.0,31.0,0.3,18.0,71.0,324.98,243.42
2016,11,4,16,45,199.5,15.5,0.35,17.5,35.5,158.88,27.31
2016,11,4,17,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,6,45,106.0,8.5,0.7,9.5,13.5,7.73,0.0
2016,11,5,7,0,212.0,17.0,0.7,10.0,27.0,14.07,0.0
2016,11,5,7,15,339.0,27.5,0.75,10.5,64.5,22.43,12.69
2016,11,5,7,30,466.0,38.0,0.8,11.0,102.0,30.53,21.29
2016,11,5,7,45,534.5,45.5,0.9,11.5,145.5,38.16,28.54
2016,11,5,8,0,603.0,53.0,1.0,12.0,189.0,85.72,46.2
2016,11,5,8,15,650.0,58.0,0.95,12.5,232.5,136.47,81.67
2016,11,5,8,30,697.0,63.0,0.9,13.0,276.0,194.52,129.39
2016,11,5,8,45,727.5,67.0,0.85,13.5,316.5,250.08,178.23
2016,11,5,9,0,758.0,71.0,0.8,14.0,357.0,308.35,229.53
2016,11,5,9,15,678.5,93.5,0.75,14.5,368.5,345.73,265.34
2016,11,5,9,30,599.0,116.0,0.7,15.0,380.0,374.66,292.18
2016,11,5,9,45,717.0,98.0,0.7,15.5,435.5,448.18,350.62
2016,11,5,10,0,835.0,80.0,0.7,16.0,491.0,530.87,414.38
2016,11,5,10,15,690.5,124.0,0.75,16.0,475.0,537.05,420.21
2016,11,5,10,30,546.0,168.0,0.8,16.0,459.0,522.25,409.91
2016,11,5,10,45,708.5,125.5,0.85,16.5,516.5,618.51,483.1
2016,11,5,11,0,871.0,83.0,0.9,17.0,574.0,710.76,550.32
2016,11,5,11,15,874.0,83.5,1.0,17.0,583.0,746.71,575.17
2016,11,5,11,30,877.0,84.0,1.1,17.0,592.0,779.91,598.78
2016,11,5,11,45,877.0,84.0,1.2,17.5,594.0,807.23,617.21
2016,11,5,12,0,877.0,84.0,1.3,18.0,596.0,831.34,633.5
2016,11,5,12,15,874.5,83.5,1.4,18.0,590.0,849.44,646.98
2016,11,5,12,30,872.0,83.0,1.5,18.0,584.0,864.05,658.28
2016,11,5,12,45,865.5,82.5,1.6,18.0,570.5,871.63,664.96
2016,11,5,13,0,859.0,82.0,1.7,18.0,557.0,875.59,669.37
2016,11,5,13,15,496.5,158.0,1.75,17.5,430.5,653.83,514.2
2016,11,5,13,30,134.0,234.0,1.8,17.0,304.0,388.97,309.72
2016,11,5,13,45,477.0,154.5,1.85,17.0,383.0,637.23,509.23
2016,11,5,14,0,820.0,75.0,1.9,17.0,462.0,847.22,660.89
2016,11,5,14,15,716.0,89.5,1.9,16.5,410.0,772.23,607.87
2016,11,5,14,30,612.0,104.0,1.9,16.0,358.0,691.76,552.35
2016,11,5,14,45,585.5,99.0,1.95,16.0,323.5,653.11,525.8
2016,11,5,15,0,559.0,94.0,2.0,16.0,289.0,612.93,497.04
2016,11,5,15,15,534.5,84.0,1.85,15.5,251.0,567.4,463.21
2016,11,5,15,30,510.0,74.0,1.7,15.0,213.0,521.02,427.66
2016,11,5,15,45,463.5,64.5,1.6,15.0,173.5,458.49,377.21
2016,11,5,16,0,417.0,55.0,1.5,15.0,134.0,397.41,325.66
2016,11,5,16,15,347.0,43.5,1.35,14.5,96.5,320.77,259.77
2016,11,5,16,30,277.0,32.0,1.2,14.0,59.0,249.43,190.98
2016,11,5,16,45,138.5,16.0,1.1,13.5,29.5,123.12,0.62
2016,11,5,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,0.6,12.0,6.5,5.91,0.0
2016,11,6,7,0,0.0,13.0,0.6,12.0,13.0,11.82,0.0
2016,11,6,7,15,24.0,30.0,0.75,12.0,33.5,25.43,14.64
2016,11,6,7,30,48.0,47.0,0.9,12.0,54.0,38.13,27.75
2016,11,6,7,45,61.5,66.0,1.05,12.5,78.0,52.76,41.28
2016,11,6,8,0,75.0,85.0,1.2,13.0,102.0,75.3,56.09
2016,11,6,8,15,83.5,103.5,1.25,13.0,126.0,98.96,75.27
2016,11,6,8,30,92.0,122.0,1.3,13.0,150.0,124.02,96.26
2016,11,6,8,45,97.5,139.0,1.4,13.0,172.5,148.39,117.05
2016,11,6,9,0,103.0,156.0,1.5,13.0,195.0,173.62,138.55
2016,11,6,9,15,79.0,168.0,1.55,13.0,199.5,180.92,145.59
2016,11,6,9,30,55.0,180.0,1.6,13.0,204.0,188.06,151.99
2016,11,6,9,45,89.5,199.0,1.7,13.5,241.5,227.02,183.62
2016,11,6,10,0,124.0,218.0,1.8,14.0,279.0,276.28,223.24
2016,11,6,10,15,194.0,225.0,1.85,14.0,325.5,332.09,268.51
2016,11,6,10,30,264.0,232.0,1.9,14.0,372.0,402.84,325.05
2016,11,6,10,45,319.5,229.5,1.95,14.5,404.5,451.93,363.51
2016,11,6,11,0,375.0,227.0,2.0,15.0,437.0,504.42,404.21
2016,11,6,11,15,282.0,247.0,2.05,15.0,406.5,474.74,379.96
2016,11,6,11,30,189.0,267.0,2.1,15.0,376.0,425.67,340.83
2016,11,6,11,45,276.5,254.0,2.2,15.5,414.0,503.38,402.41
2016,11,6,12,0,364.0,241.0,2.3,16.0,452.0,571.77,455.43
2016,11,6,12,15,261.5,253.0,2.3,16.0,403.5,510.51,406.77
2016,11,6,12,30,159.0,265.0,2.3,16.0,355.0,429.02,342.62
2016,11,6,12,45,503.5,175.5,2.35,16.5,453.5,665.8,530.63
2016,11,6,13,0,848.0,86.0,2.4,17.0,552.0,877.44,682.41
2016,11,6,13,15,532.0,157.5,2.35,16.5,446.0,683.98,542.76
2016,11,6,13,30,216.0,229.0,2.3,16.0,340.0,456.36,366.61
2016,11,6,13,45,332.0,196.5,2.25,16.0,357.0,539.78,435.59
2016,11,6,14,0,448.0,164.0,2.2,16.0,374.0,621.47,500.04
2016,11,6,14,15,455.0,149.5,2.05,15.5,349.5,607.83,490.72
2016,11,6,14,30,462.0,135.0,1.9,15.0,325.0,591.74,480.17
2016,11,6,14,45,445.0,125.0,1.75,15.0,293.5,558.63,455.04
2016,11,6,15,0,428.0,115.0,1.6,15.0,262.0,524.34,428.7
2016,11,6,15,15,410.0,101.5,1.35,14.5,227.5,483.79,397.28
2016,11,6,15,30,392.0,88.0,1.1,14.0,193.0,442.56,364.37
2016,11,6,15,45,361.0,74.5,0.9,14.0,157.5,391.4,321.86
2016,11,6,16,0,330.0,61.0,0.7,14.0,122.0,341.2,278.7
2016,11,6,16,15,274.0,46.5,0.65,13.5,87.5,274.46,221.36
2016,11,6,16,30,218.0,32.0,0.6,13.0,53.0,212.02,160.17
2016,11,6,16,45,109.0,16.0,0.6,12.5,26.5,101.65,0.0
2016,11,6,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.5,0.7,10.5,8.5,7.73,0.0
2016,11,7,7,0,0.0,17.0,0.7,11.0,17.0,15.46,0.0
2016,11,7,7,15,101.0,30.5,0.8,11.5,44.0,24.53,13.48
2016,11,7,7,30,202.0,44.0,0.9,12.0,71.0,33.91,23.99
2016,11,7,7,45,235.5,60.5,1.0,12.5,103.0,46.41,35.63
2016,11,7,8,0,269.0,77.0,1.1,13.0,135.0,80.64,53.82
2016,11,7,8,15,290.0,92.5,1.05,13.5,167.5,116.45,80.61
2016,11,7,8,30,311.0,108.0,1.0,14.0,200.0,154.33,111.79
2016,11,7,8,45,324.0,122.5,1.0,14.5,230.5,191.89,144.13
2016,11,7,9,0,337.0,137.0,1.0,15.0,261.0,230.86,177.71
2016,11,7,9,15,327.5,154.0,1.0,15.5,284.5,265.29,207.58
2016,11,7,9,30,318.0,171.0,1.0,16.0,308.0,298.53,235.56
2016,11,7,9,45,322.5,184.0,1.0,16.5,331.5,333.29,263.79
2016,11,7,10,0,327.0,197.0,1.0,17.0,355.0,368.11,291.29
2016,11,7,10,15,395.0,193.0,1.0,17.5,393.5,421.95,333.16
2016,11,7,10,30,463.0,189.0,1.0,18.0,432.0,490.23,384.8
2016,11,7,10,45,634.0,143.5,1.0,18.5,488.5,585.23,456.36
2016,11,7,11,0,805.0,98.0,1.0,19.0,545.0,682.29,527.44
2016,11,7,11,15,587.0,166.5,1.0,19.0,495.5,624.47,482.6
2016,11,7,11,30,369.0,235.0,1.0,19.0,446.0,541.02,419.41
2016,11,7,11,45,593.5,167.0,1.0,19.5,507.5,679.66,523.39
2016,11,7,12,0,818.0,99.0,1.0,20.0,569.0,803.59,607.92
2016,11,7,12,15,695.5,135.5,1.0,20.0,533.0,766.76,581.39
2016,11,7,12,30,573.0,172.0,1.0,20.0,497.0,710.38,542.55
2016,11,7,12,45,537.5,179.5,1.05,20.0,479.0,699.13,535.78
2016,11,7,13,0,502.0,187.0,1.1,20.0,461.0,684.81,526.25
2016,11,7,13,15,489.0,182.5,1.1,20.0,441.0,674.0,519.42
2016,11,7,13,30,476.0,178.0,1.1,20.0,421.0,660.88,510.91
2016,11,7,13,45,446.0,173.5,1.15,20.0,391.5,630.43,490.21
2016,11,7,14,0,416.0,169.0,1.2,20.0,362.0,598.2,468.07
2016,11,7,14,15,283.5,171.5,1.15,19.5,299.0,466.75,370.24
2016,11,7,14,30,151.0,174.0,1.1,19.0,236.0,339.62,271.98
2016,11,7,14,45,145.5,158.0,1.05,19.0,213.0,315.7,254.48
2016,11,7,15,0,140.0,142.0,1.0,19.0,190.0,291.45,235.76
2016,11,7,15,15,133.5,123.5,0.9,18.5,164.5,262.43,213.2
2016,11,7,15,30,127.0,105.0,0.8,18.0,139.0,233.12,189.81
2016,11,7,15,45,113.0,86.5,0.7,17.5,112.5,198.02,160.85
2016,11,7,16,0,99.0,68.0,0.6,17.0,86.0,163.16,131.29
2016,11,7,16,15,74.5,50.0,0.65,16.5,61.0,122.4,95.97
2016,11,7,16,30,50.0,32.0,0.7,16.0,36.0,82.08,57.96
2016,11,7,16,45,25.0,16.0,0.75,16.0,18.0,37.02,0.0
2016,11,7,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,6,45,73.0,7.0,0.8,10.5,10.0,0.0,0.0
2016,11,8,7,0,146.0,14.0,0.8,11.0,20.0,12.73,0.0
2016,11,8,7,15,279.0,25.5,0.9,11.5,54.5,20.88,10.14
2016,11,8,7,30,412.0,37.0,1.0,12.0,89.0,29.94,20.45
2016,11,8,7,45,491.0,44.5,1.15,12.5,131.5,35.21,25.67
2016,11,8,8,0,570.0,52.0,1.3,13.0,174.0,80.33,43.27
2016,11,8,8,15,567.0,64.0,1.3,13.5,208.0,128.69,78.65
2016,11,8,8,30,564.0,76.0,1.3,14.0,242.0,176.52,119.59
2016,11,8,8,45,606.5,78.0,1.3,15.0,279.5,225.56,161.7
2016,11,8,9,0,649.0,80.0,1.3,16.0,317.0,278.77,207.79
2016,11,8,9,15,638.0,92.5,1.2,16.5,345.0,326.74,250.4
2016,11,8,9,30,627.0,105.0,1.1,17.0,373.0,372.62,289.69
2016,11,8,9,45,641.5,110.0,1.05,17.5,401.5,420.89,329.23
2016,11,8,10,0,656.0,115.0,1.0,18.0,430.0,469.31,367.46
2016,11,8,10,15,759.0,96.0,0.95,18.5,478.5,542.15,423.0
2016,11,8,10,30,862.0,77.0,0.9,19.0,527.0,618.69,479.52
2016,11,8,10,45,862.0,80.5,0.85,19.5,543.0,664.55,511.43
2016,11,8,11,0,862.0,84.0,0.8,20.0,559.0,704.68,538.62
2016,11,8,11,15,866.0,84.5,0.8,20.0,569.0,741.59,563.19
2016,11,8,11,30,870.0,85.0,0.8,20.0,579.0,769.92,581.77
2016,11,8,11,45,865.5,87.5,0.8,20.5,580.0,802.86,602.37
2016,11,8,12,0,861.0,90.0,0.8,21.0,581.0,826.49,616.55
2016,11,8,12,15,859.0,89.5,0.8,21.0,576.0,845.21,628.77
2016,11,8,12,30,857.0,89.0,0.8,21.0,571.0,860.47,638.87
2016,11,8,12,45,865.5,83.5,0.85,21.0,561.0,875.25,649.69
2016,11,8,13,0,874.0,78.0,0.9,21.0,551.0,878.09,652.82
2016,11,8,13,15,866.0,77.0,0.9,21.0,531.0,876.64,652.58
2016,11,8,13,30,858.0,76.0,0.9,21.0,511.0,880.37,655.97
2016,11,8,13,45,838.5,76.5,0.95,21.0,482.5,863.63,646.71
2016,11,8,14,0,819.0,77.0,1.0,21.0,454.0,843.55,635.44
2016,11,8,14,15,801.0,74.5,0.9,21.0,421.0,817.83,618.03
2016,11,8,14,30,783.0,72.0,0.8,21.0,388.0,789.22,598.61
2016,11,8,14,45,754.0,69.5,0.75,21.0,349.5,748.69,571.55
2016,11,8,15,0,725.0,67.0,0.7,21.0,311.0,706.18,542.7
2016,11,8,15,15,686.0,62.5,0.5,20.5,269.0,651.68,503.54
2016,11,8,15,30,647.0,58.0,0.3,20.0,227.0,602.9,467.4
2016,11,8,15,45,587.5,52.0,0.15,19.5,183.5,531.46,414.05
2016,11,8,16,0,528.0,46.0,0.0,19.0,140.0,462.08,360.43
2016,11,8,16,15,432.5,37.0,0.2,18.0,99.0,368.09,286.26
2016,11,8,16,30,337.0,28.0,0.4,17.0,58.0,281.35,202.64
2016,11,8,16,45,168.5,14.0,0.65,16.5,29.0,134.01,0.0
2016,11,8,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,45,69.0,6.5,1.1,10.5,8.5,0.0,0.0
2016,11,9,7,0,138.0,13.0,1.1,11.0,17.0,11.82,0.0
2016,11,9,7,15,269.5,25.0,1.3,11.5,51.5,20.54,9.24
2016,11,9,7,30,401.0,37.0,1.5,12.0,86.0,30.07,20.46
2016,11,9,7,45,479.5,45.5,1.75,12.5,128.5,36.07,26.37
2016,11,9,8,0,558.0,54.0,2.0,13.0,171.0,80.56,44.11
2016,11,9,8,15,609.0,59.5,2.0,13.5,213.5,129.04,77.18
2016,11,9,8,30,660.0,65.0,2.0,14.0,256.0,183.3,121.32
2016,11,9,8,45,614.0,80.0,2.05,14.5,278.0,228.29,164.32
2016,11,9,9,0,568.0,95.0,2.1,15.0,300.0,267.4,202.17
2016,11,9,9,15,672.5,87.5,2.15,15.5,355.0,333.16,257.37
2016,11,9,9,30,777.0,80.0,2.2,16.0,410.0,409.34,320.6
2016,11,9,9,45,752.0,87.0,2.25,16.5,425.5,448.21,354.72
2016,11,9,10,0,727.0,94.0,2.3,17.0,441.0,483.25,384.55
2016,11,9,10,15,789.5,88.0,2.25,17.5,482.0,549.53,436.87
2016,11,9,10,30,852.0,82.0,2.2,18.0,523.0,619.42,490.26
2016,11,9,10,45,858.5,83.5,2.2,18.5,540.5,663.75,523.29
2016,11,9,11,0,865.0,85.0,2.2,19.0,558.0,706.0,554.09
2016,11,9,11,15,869.0,85.5,2.15,19.0,568.0,743.01,579.72
2016,11,9,11,30,873.0,86.0,2.1,19.0,578.0,777.34,603.16
2016,11,9,11,45,874.0,86.0,2.1,19.5,580.0,805.87,621.6
2016,11,9,12,0,875.0,86.0,2.1,20.0,582.0,824.19,632.92
2016,11,9,12,15,872.5,85.5,2.05,20.0,576.5,849.77,650.16
2016,11,9,12,30,870.0,85.0,2.0,20.0,571.0,864.8,660.07
2016,11,9,12,45,869.5,83.0,1.95,20.5,559.0,876.15,666.39
2016,11,9,13,0,869.0,81.0,1.9,21.0,547.0,883.93,670.4
2016,11,9,13,15,860.0,79.5,1.85,21.0,526.5,881.2,668.7
2016,11,9,13,30,851.0,78.0,1.8,21.0,506.0,874.83,664.77
2016,11,9,13,45,837.5,76.5,1.8,21.0,478.5,860.92,656.38
2016,11,9,14,0,824.0,75.0,1.8,21.0,451.0,843.64,645.8
2016,11,9,14,15,805.0,72.5,1.7,21.0,418.0,817.06,627.78
2016,11,9,14,30,786.0,70.0,1.6,21.0,385.0,787.62,607.72
2016,11,9,14,45,760.0,67.0,1.5,21.0,347.0,749.05,580.99
2016,11,9,15,0,734.0,64.0,1.4,21.0,309.0,708.41,552.37
