Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,15,15,695.5,60.0,1.25,20.5,267.0,654.88,514.21
2016,11,9,15,30,657.0,56.0,1.1,20.0,225.0,600.61,474.25
2016,11,9,15,45,598.5,50.0,0.95,19.5,181.5,535.85,424.74
2016,11,9,16,0,540.0,44.0,0.8,19.0,138.0,467.05,369.87
2016,11,9,16,15,442.5,35.5,0.8,18.0,97.5,372.22,292.16
2016,11,9,16,30,345.0,27.0,0.8,17.0,57.0,284.07,202.17
2016,11,9,16,45,172.5,13.5,0.85,16.5,28.5,110.62,0.0
2016,11,9,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,8.0,1.1,11.5,8.0,0.0,0.0
2016,11,10,7,0,0.0,16.0,1.1,12.0,16.0,14.55,0.0
2016,11,10,7,15,198.5,26.0,1.25,12.5,49.5,20.47,8.34
2016,11,10,7,30,397.0,36.0,1.4,13.0,83.0,29.3,19.61
2016,11,10,7,45,478.5,44.0,1.55,13.5,125.0,34.89,25.18
2016,11,10,8,0,560.0,52.0,1.7,14.0,167.0,78.11,42.04
2016,11,10,8,15,611.0,57.5,1.7,14.0,209.5,126.55,74.85
2016,11,10,8,30,662.0,63.0,1.7,14.0,252.0,180.77,118.95
2016,11,10,8,45,696.5,67.0,1.75,14.5,292.0,235.05,166.66
2016,11,10,9,0,731.0,71.0,1.8,15.0,332.0,293.8,218.78
2016,11,10,9,15,755.0,74.0,1.75,15.5,368.0,349.07,267.71
2016,11,10,9,30,779.0,77.0,1.7,16.0,404.0,405.68,316.42
2016,11,10,9,45,708.5,97.0,1.65,17.0,411.5,436.58,343.49
2016,11,10,10,0,638.0,117.0,1.6,18.0,419.0,459.47,362.49
2016,11,10,10,15,537.5,153.0,1.55,18.5,416.5,468.53,369.88
2016,11,10,10,30,437.0,189.0,1.5,19.0,414.0,471.75,371.54
2016,11,10,10,45,652.0,134.5,1.45,19.5,482.5,583.75,457.33
2016,11,10,11,0,867.0,80.0,1.4,20.0,551.0,695.29,539.54
2016,11,10,11,15,870.5,80.5,1.3,20.0,560.5,731.24,562.38
2016,11,10,11,30,874.0,81.0,1.2,20.0,570.0,764.51,583.75
2016,11,10,11,45,873.5,81.5,1.1,20.5,572.0,791.79,599.57
2016,11,10,12,0,873.0,82.0,1.0,21.0,574.0,815.89,613.02
2016,11,10,12,15,870.5,82.0,0.85,21.0,568.5,834.46,622.98
2016,11,10,12,30,868.0,82.0,0.7,21.0,563.0,849.61,630.49
2016,11,10,12,45,862.5,81.0,0.6,21.5,550.0,857.47,632.83
2016,11,10,13,0,857.0,80.0,0.5,22.0,537.0,870.18,638.43
2016,11,10,13,15,847.5,79.0,0.45,22.0,516.5,867.59,636.32
2016,11,10,13,30,838.0,78.0,0.4,22.0,496.0,861.43,632.26
2016,11,10,13,45,825.0,76.0,0.4,22.0,469.0,847.41,624.24
2016,11,10,14,0,812.0,74.0,0.4,22.0,442.0,830.05,614.19
2016,11,10,14,15,793.0,72.0,0.4,22.0,409.5,804.32,598.61
2016,11,10,14,30,774.0,70.0,0.4,22.0,377.0,775.76,581.07
2016,11,10,14,45,747.0,66.5,0.4,22.0,339.0,736.02,555.64
2016,11,10,15,0,720.0,63.0,0.4,22.0,301.0,694.32,528.34
2016,11,10,15,15,680.5,59.0,0.4,21.5,259.5,640.49,492.54
2016,11,10,15,30,641.0,55.0,0.4,21.0,218.0,592.03,459.07
2016,11,10,15,45,581.5,49.0,0.45,20.5,175.5,521.17,407.78
2016,11,10,16,0,522.0,43.0,0.5,20.0,133.0,452.48,355.14
2016,11,10,16,15,424.0,34.5,0.55,19.5,93.0,358.28,278.2
2016,11,10,16,30,326.0,26.0,0.6,19.0,53.0,269.39,185.86
2016,11,10,16,45,163.0,13.0,0.65,18.5,26.5,104.53,0.0
2016,11,10,17,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,2.5,0.7,11.5,2.5,0.0,0.0
2016,11,11,7,0,0.0,5.0,0.7,12.0,5.0,4.55,0.0
2016,11,11,7,15,0.0,16.5,0.8,12.5,16.5,14.53,3.58
2016,11,11,7,30,0.0,28.0,0.9,13.0,28.0,24.7,15.58
2016,11,11,7,45,0.0,43.0,1.05,13.5,43.0,37.33,27.3
2016,11,11,8,0,0.0,58.0,1.2,14.0,58.0,50.28,37.22
2016,11,11,8,15,0.0,73.5,1.1,14.0,73.5,63.91,49.05
2016,11,11,8,30,0.0,89.0,1.0,14.0,89.0,77.75,60.89
2016,11,11,8,45,0.0,104.0,0.95,14.5,104.0,91.37,72.22
2016,11,11,9,0,0.0,119.0,0.9,15.0,119.0,105.16,83.49
2016,11,11,9,15,196.0,135.0,0.8,15.5,216.5,198.9,156.77
2016,11,11,9,30,392.0,151.0,0.7,16.0,314.0,313.07,245.92
2016,11,11,9,45,269.0,179.5,0.65,16.5,295.0,302.25,238.63
2016,11,11,10,0,146.0,208.0,0.6,17.0,276.0,277.52,219.5
2016,11,11,10,15,163.0,219.0,0.65,17.0,299.0,307.8,243.84
2016,11,11,10,30,180.0,230.0,0.7,17.0,322.0,339.51,268.72
2016,11,11,10,45,261.0,227.0,0.8,17.5,365.0,409.04,322.69
2016,11,11,11,0,342.0,224.0,0.9,18.0,408.0,475.47,373.35
2016,11,11,11,15,370.0,222.0,0.95,18.0,425.0,509.46,399.12
2016,11,11,11,30,398.0,220.0,1.0,18.0,442.0,544.01,425.41
2016,11,11,11,45,226.5,230.0,1.1,18.5,357.0,421.88,331.78
2016,11,11,12,0,55.0,240.0,1.2,19.0,272.0,288.74,226.61
2016,11,11,12,15,27.5,198.5,1.25,19.0,214.5,222.01,174.73
2016,11,11,12,30,0.0,157.0,1.3,19.0,157.0,144.92,112.88
2016,11,11,12,45,0.0,152.5,1.4,19.0,152.5,140.93,109.99
2016,11,11,13,0,0.0,148.0,1.5,19.0,148.0,136.98,106.95
2016,11,11,13,15,132.5,182.5,1.55,19.0,248.0,320.79,257.8
2016,11,11,13,30,265.0,217.0,1.6,19.0,348.0,501.22,398.02
2016,11,11,13,45,270.5,201.5,1.65,19.0,329.5,489.88,389.46
2016,11,11,14,0,276.0,186.0,1.7,19.0,311.0,477.08,381.17
2016,11,11,14,15,188.5,176.5,1.65,18.5,258.5,373.42,301.03
2016,11,11,14,30,101.0,167.0,1.6,18.0,206.0,272.7,220.84
2016,11,11,14,45,96.0,151.5,1.55,18.0,185.5,251.22,204.33
2016,11,11,15,0,91.0,136.0,1.5,18.0,165.0,229.7,187.17
2016,11,11,15,15,84.0,118.0,1.3,17.5,142.0,202.86,165.52
2016,11,11,15,30,77.0,100.0,1.1,17.0,119.0,176.01,143.41
2016,11,11,15,45,67.0,81.5,0.95,16.5,95.5,146.16,118.23
2016,11,11,16,0,57.0,63.0,0.8,16.0,72.0,127.97,101.99
2016,11,11,16,15,34.0,45.0,0.75,15.5,50.0,78.63,59.45
2016,11,11,16,30,11.0,27.0,0.7,15.0,28.0,39.76,22.92
2016,11,11,16,45,5.5,13.5,0.7,14.5,14.0,15.4,0.0
2016,11,11,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,6.5,0.7,12.0,6.5,0.0,0.0
2016,11,12,7,0,0.0,13.0,0.7,12.0,13.0,11.82,0.0
2016,11,12,7,15,205.0,22.5,0.75,12.5,45.5,18.51,4.94
2016,11,12,7,30,410.0,32.0,0.8,13.0,78.0,25.94,16.54
2016,11,12,7,45,494.5,38.5,0.9,13.5,119.0,30.38,21.16
2016,11,12,8,0,579.0,45.0,1.0,14.0,160.0,71.34,36.25
2016,11,12,8,15,630.5,50.0,0.95,14.5,202.0,122.24,70.24
2016,11,12,8,30,682.0,55.0,0.9,15.0,244.0,176.53,113.63
2016,11,12,8,45,718.5,58.0,0.85,15.5,284.5,230.81,160.71
2016,11,12,9,0,755.0,61.0,0.8,16.0,325.0,288.45,211.18
2016,11,12,9,15,778.5,63.5,0.7,16.0,360.5,344.01,259.94
2016,11,12,9,30,802.0,66.0,0.6,16.0,396.0,400.8,308.21
2016,11,12,9,45,599.0,120.0,0.55,16.5,377.0,406.09,316.26
2016,11,12,10,0,396.0,174.0,0.5,17.0,358.0,385.04,301.68
2016,11,12,10,15,420.0,179.0,0.5,17.0,383.5,426.57,334.67
2016,11,12,10,30,444.0,184.0,0.5,17.0,409.0,469.27,367.34
2016,11,12,10,45,659.0,128.5,0.5,17.5,475.0,579.25,450.09
2016,11,12,11,0,874.0,73.0,0.5,18.0,541.0,688.37,529.06
2016,11,12,11,15,878.0,73.5,0.55,18.0,550.5,724.76,553.1
2016,11,12,11,30,882.0,74.0,0.6,18.0,560.0,758.5,576.22
2016,11,12,11,45,882.5,74.0,0.7,18.5,562.5,786.08,594.86
2016,11,12,12,0,883.0,74.0,0.8,19.0,565.0,810.51,611.43
2016,11,12,12,15,881.5,74.0,0.85,19.0,560.0,830.02,625.16
2016,11,12,12,30,880.0,74.0,0.9,19.0,555.0,846.13,636.79
2016,11,12,12,45,868.0,75.5,1.0,19.0,541.0,851.58,642.25
2016,11,12,13,0,856.0,77.0,1.1,19.0,527.0,853.37,645.5
2016,11,12,13,15,847.0,76.0,1.1,19.0,507.0,859.59,650.42
2016,11,12,13,30,838.0,75.0,1.1,19.0,487.0,853.95,647.41
2016,11,12,13,45,824.0,73.5,1.1,19.0,460.5,839.79,638.9
2016,11,12,14,0,810.0,72.0,1.1,19.0,434.0,822.34,628.27
2016,11,12,14,15,791.0,70.0,1.05,18.5,401.5,796.79,612.52
2016,11,12,14,30,772.0,68.0,1.0,18.0,369.0,768.44,594.7
2016,11,12,14,45,744.5,65.0,1.0,18.0,331.5,729.17,568.4
2016,11,12,15,0,717.0,62.0,1.0,18.0,294.0,687.96,540.14
2016,11,12,15,15,677.0,58.0,0.95,17.5,253.0,634.07,502.11
2016,11,12,15,30,637.0,54.0,0.9,17.0,212.0,585.63,466.66
2016,11,12,15,45,573.5,48.0,0.85,17.0,169.5,512.33,409.82
2016,11,12,16,0,510.0,42.0,0.8,17.0,127.0,441.48,352.26
2016,11,12,16,15,407.0,33.5,0.8,16.0,88.0,344.98,271.51
2016,11,12,16,30,304.0,25.0,0.8,15.0,49.0,251.31,167.16
2016,11,12,16,45,152.0,12.5,0.85,14.5,24.5,97.47,0.0
2016,11,12,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,7,15,192.5,16.0,0.95,11.5,37.0,12.66,0.59
2016,11,13,7,30,385.0,32.0,1.1,12.0,74.0,26.03,16.55
2016,11,13,7,45,471.0,40.0,1.3,12.5,115.0,31.75,22.41
2016,11,13,8,0,557.0,48.0,1.5,13.0,156.0,71.83,37.82
2016,11,13,8,15,609.5,53.0,1.4,13.0,198.0,119.37,69.25
2016,11,13,8,30,662.0,58.0,1.3,13.0,240.0,172.8,112.35
2016,11,13,8,45,697.0,62.0,1.2,13.5,280.0,228.29,160.84
2016,11,13,9,0,732.0,66.0,1.1,14.0,320.0,285.17,211.17
2016,11,13,9,15,756.5,69.0,1.0,14.5,355.5,340.3,259.68
2016,11,13,9,30,781.0,72.0,0.9,15.0,391.0,396.83,307.8
2016,11,13,9,45,798.5,74.0,0.85,15.5,421.5,450.2,352.04
2016,11,13,10,0,816.0,76.0,0.8,16.0,452.0,503.6,394.6
2016,11,13,10,15,828.5,77.5,0.75,16.0,476.5,553.41,433.67
2016,11,13,10,30,841.0,79.0,0.7,16.0,501.0,602.19,470.68
2016,11,13,10,45,851.5,79.5,0.7,16.5,519.0,647.28,503.53
2016,11,13,11,0,862.0,80.0,0.7,17.0,537.0,690.62,534.22
2016,11,13,11,15,866.5,80.5,0.6,17.0,547.5,722.52,554.49
2016,11,13,11,30,871.0,81.0,0.5,17.0,558.0,756.35,575.5
2016,11,13,11,45,875.5,80.0,0.45,17.5,561.5,785.68,592.83
2016,11,13,12,0,880.0,79.0,0.4,18.0,565.0,812.07,608.04
2016,11,13,12,15,878.5,78.5,0.35,18.0,560.0,831.01,619.4
2016,11,13,12,30,877.0,78.0,0.3,18.0,555.0,846.54,628.67
2016,11,13,12,45,875.5,76.5,0.25,18.5,543.0,857.37,633.83
2016,11,13,13,0,874.0,75.0,0.2,19.0,531.0,864.68,636.89
2016,11,13,13,15,865.5,74.0,0.25,19.0,511.0,862.96,637.28
2016,11,13,13,30,857.0,73.0,0.3,19.0,491.0,857.7,635.68
2016,11,13,13,45,845.5,70.5,0.35,19.5,464.5,853.03,633.46
2016,11,13,14,0,834.0,68.0,0.4,20.0,438.0,836.36,623.41
2016,11,13,14,15,815.5,66.0,0.45,20.0,405.0,811.09,608.92
2016,11,13,14,30,797.0,64.0,0.5,20.0,372.0,782.94,592.34
2016,11,13,14,45,771.0,61.0,0.55,20.0,334.5,744.61,568.34
2016,11,13,15,0,745.0,58.0,0.6,20.0,297.0,704.24,542.24
2016,11,13,15,15,706.0,54.0,0.6,19.5,255.5,650.65,505.97
2016,11,13,15,30,667.0,50.0,0.6,19.0,214.0,596.43,467.65
2016,11,13,15,45,607.0,44.5,0.6,18.5,171.5,524.98,414.45
2016,11,13,16,0,547.0,39.0,0.6,18.0,129.0,455.21,359.63
2016,11,13,16,15,445.0,31.0,0.65,17.0,89.0,365.98,285.09
2016,11,13,16,30,343.0,23.0,0.7,16.0,49.0,271.28,173.28
2016,11,13,16,45,171.5,11.5,0.8,15.5,24.5,107.42,0.0
2016,11,13,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,7,15,211.0,15.0,1.05,10.5,37.0,11.87,0.0
2016,11,14,7,30,422.0,30.0,1.1,11.0,74.0,24.39,15.09
2016,11,14,7,45,507.5,37.5,1.15,11.5,116.0,29.78,20.73
2016,11,14,8,0,593.0,45.0,1.2,12.0,158.0,72.75,37.94
2016,11,14,8,15,645.5,49.5,1.15,12.5,200.5,121.4,69.54
2016,11,14,8,30,698.0,54.0,1.1,13.0,243.0,176.0,113.26
2016,11,14,8,45,732.0,58.0,1.1,14.0,283.5,231.35,161.5
2016,11,14,9,0,766.0,62.0,1.1,15.0,324.0,289.78,212.93
2016,11,14,9,15,790.0,64.5,1.0,15.5,360.5,345.98,262.32
2016,11,14,9,30,814.0,67.0,0.9,16.0,397.0,403.43,311.17
2016,11,14,9,45,827.0,70.0,0.85,16.5,427.0,457.35,355.81
2016,11,14,10,0,840.0,73.0,0.8,17.0,457.0,510.82,398.32
2016,11,14,10,15,851.5,74.5,0.75,17.5,481.5,561.1,436.81
2016,11,14,10,30,863.0,76.0,0.7,18.0,506.0,610.21,472.95
2016,11,14,10,45,870.0,77.0,0.65,18.5,523.5,650.63,501.71
2016,11,14,11,0,877.0,78.0,0.6,19.0,541.0,692.14,530.21
2016,11,14,11,15,881.0,78.5,0.65,19.0,551.0,728.68,555.45
2016,11,14,11,30,885.0,79.0,0.7,19.0,561.0,762.56,578.65
2016,11,14,11,45,885.5,79.5,0.75,19.5,563.0,790.9,596.94
2016,11,14,12,0,886.0,80.0,0.8,20.0,565.0,816.1,613.16
2016,11,14,12,15,883.5,80.0,0.85,20.0,560.0,834.98,626.38
2016,11,14,12,30,881.0,80.0,0.9,20.0,555.0,850.41,637.52
2016,11,14,12,45,875.5,79.0,0.95,20.0,542.0,858.55,643.98
2016,11,14,13,0,870.0,78.0,1.0,20.0,529.0,863.09,648.29
2016,11,14,13,15,861.0,77.0,1.05,20.0,509.0,869.48,654.03
2016,11,14,13,30,852.0,76.0,1.1,20.0,489.0,863.99,651.92
2016,11,14,13,45,837.0,74.5,1.2,20.0,461.5,849.07,644.39
2016,11,14,14,0,822.0,73.0,1.3,20.0,434.0,830.82,634.57
2016,11,14,14,15,802.5,71.0,1.3,19.5,401.5,804.89,619.23
2016,11,14,14,30,783.0,69.0,1.3,19.0,369.0,776.12,601.71
2016,11,14,14,45,754.0,66.0,1.35,19.0,331.0,735.59,574.86
2016,11,14,15,0,725.0,63.0,1.4,19.0,293.0,693.12,545.88
2016,11,14,15,15,684.0,58.5,1.25,18.0,251.5,637.82,506.64
2016,11,14,15,30,643.0,54.0,1.1,17.0,210.0,588.32,470.14
2016,11,14,15,45,580.0,48.0,1.0,16.5,167.5,515.5,413.63
2016,11,14,16,0,517.0,42.0,0.9,16.0,125.0,445.02,356.08
2016,11,14,16,15,412.0,33.0,0.9,15.0,85.5,346.74,272.7
2016,11,14,16,30,307.0,24.0,0.9,14.0,46.0,248.87,154.01
2016,11,14,16,45,153.5,12.0,0.95,13.5,23.0,97.55,0.0
2016,11,14,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,7,15,201.5,14.0,1.3,12.0,34.5,11.05,0.0
2016,11,15,7,30,403.0,28.0,1.5,12.0,69.0,22.66,13.38
2016,11,15,7,45,485.5,35.0,1.75,12.5,108.5,27.66,18.71
2016,11,15,8,0,568.0,42.0,2.0,13.0,148.0,67.59,34.52
2016,11,15,8,15,620.0,46.5,2.1,13.5,189.0,114.53,64.75
2016,11,15,8,30,672.0,51.0,2.2,14.0,230.0,167.33,107.0
2016,11,15,8,45,336.0,72.0,2.35,14.5,161.5,147.28,106.8
2016,11,15,9,0,0.0,93.0,2.5,15.0,93.0,82.23,64.35
2016,11,15,9,15,393.5,78.0,2.55,15.0,236.0,219.49,171.33
2016,11,15,9,30,787.0,63.0,2.6,15.0,379.0,386.79,304.42
2016,11,15,9,45,397.5,110.5,2.7,15.0,270.5,297.6,239.47
2016,11,15,10,0,8.0,158.0,2.8,15.0,162.0,146.9,117.48
2016,11,15,10,15,4.0,146.5,2.85,15.0,148.5,134.51,107.33
2016,11,15,10,30,0.0,135.0,2.9,15.0,135.0,121.64,96.5
2016,11,15,10,45,0.0,82.0,2.95,15.5,82.0,72.59,55.47
2016,11,15,11,0,0.0,29.0,3.0,16.0,29.0,25.58,15.95
2016,11,15,11,15,2.5,103.0,3.05,16.0,104.5,93.63,72.91
2016,11,15,11,30,5.0,177.0,3.1,16.0,180.0,167.2,133.33
2016,11,15,11,45,10.5,188.0,3.15,16.0,194.0,183.26,146.42
2016,11,15,12,0,16.0,199.0,3.2,16.0,208.0,199.98,160.16
2016,11,15,12,15,26.5,208.5,3.25,15.5,223.0,219.93,177.04
2016,11,15,12,30,37.0,218.0,3.3,15.0,238.0,255.65,206.65
2016,11,15,12,45,18.5,160.0,3.35,15.0,170.0,164.95,132.52
2016,11,15,13,0,0.0,102.0,3.4,15.0,102.0,91.43,71.26
2016,11,15,13,15,12.5,143.5,3.35,15.0,150.0,144.48,116.0
2016,11,15,13,30,25.0,185.0,3.3,15.0,198.0,202.01,163.82
2016,11,15,13,45,87.0,187.5,3.3,15.0,227.0,277.62,227.87
2016,11,15,14,0,149.0,190.0,3.3,15.0,256.0,354.67,292.0
2016,11,15,14,15,74.5,152.0,3.15,14.5,185.0,227.34,187.31
2016,11,15,14,30,0.0,114.0,3.0,14.0,114.0,108.21,86.29
2016,11,15,14,45,0.0,102.5,2.95,14.0,102.5,97.26,77.35
2016,11,15,15,0,0.0,91.0,2.9,14.0,91.0,86.36,68.21
2016,11,15,15,15,0.0,78.0,2.7,13.5,78.0,73.72,57.6
2016,11,15,15,30,0.0,65.0,2.5,13.0,65.0,61.04,46.78
2016,11,15,15,45,0.0,51.5,2.35,12.5,51.5,47.66,35.18
2016,11,15,16,0,0.0,38.0,2.2,12.0,38.0,34.08,23.29
2016,11,15,16,15,0.0,26.0,2.05,11.5,26.0,22.92,13.29
2016,11,15,16,30,0.0,14.0,1.9,11.0,14.0,12.32,2.02
2016,11,15,16,45,0.0,7.0,1.8,11.0,7.0,6.37,0.0
2016,11,15,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,7,15,200.0,15.5,1.4,6.5,35.0,12.45,0.0
2016,11,16,7,30,400.0,31.0,1.6,7.0,70.0,25.56,15.97
2016,11,16,7,45,494.5,38.5,1.8,8.0,112.0,30.88,21.92
2016,11,16,8,0,589.0,46.0,2.0,9.0,154.0,68.97,35.98
2016,11,16,8,15,643.5,51.0,2.1,9.5,197.0,120.34,69.76
2016,11,16,8,30,698.0,56.0,2.2,10.0,240.0,175.34,114.14
2016,11,16,8,45,736.5,59.5,2.35,10.5,281.0,231.06,163.67
2016,11,16,9,0,775.0,63.0,2.5,11.0,322.0,290.35,217.52
2016,11,16,9,15,798.5,65.5,2.55,11.0,358.5,346.71,269.58
2016,11,16,9,30,822.0,68.0,2.6,11.0,395.0,404.27,321.69
2016,11,16,9,45,838.0,70.5,2.65,11.5,425.5,459.33,369.96
2016,11,16,10,0,854.0,73.0,2.7,12.0,456.0,514.2,416.56
2016,11,16,10,15,865.0,74.5,2.65,12.0,480.5,564.77,458.92
2016,11,16,10,30,876.0,76.0,2.6,12.0,505.0,614.09,499.09
2016,11,16,10,45,871.0,80.5,2.6,12.0,520.5,655.07,531.95
2016,11,16,11,0,866.0,85.0,2.6,12.0,536.0,693.11,561.82
2016,11,16,11,15,870.0,86.0,2.55,12.0,546.0,730.55,589.71
2016,11,16,11,30,874.0,87.0,2.5,12.0,556.0,765.36,614.55
2016,11,16,11,45,860.0,92.0,2.5,12.5,555.5,788.06,629.58
2016,11,16,12,0,846.0,97.0,2.5,13.0,555.0,806.89,641.89
2016,11,16,12,15,843.5,97.0,2.45,13.0,549.5,825.62,655.02
2016,11,16,12,30,841.0,97.0,2.4,13.0,544.0,840.97,665.79
2016,11,16,12,45,847.5,92.0,2.35,13.0,533.5,854.68,675.5
2016,11,16,13,0,854.0,87.0,2.3,13.0,523.0,864.97,682.88
2016,11,16,13,15,844.0,85.5,2.3,13.0,503.0,861.68,681.2
2016,11,16,13,30,834.0,84.0,2.3,13.0,483.0,854.81,677.22
2016,11,16,13,45,806.0,85.5,2.3,13.0,453.5,832.42,662.21
2016,11,16,14,0,778.0,87.0,2.3,13.0,424.0,806.73,644.9
2016,11,16,14,15,756.5,84.0,2.25,12.5,391.5,784.16,630.54
2016,11,16,14,30,735.0,81.0,2.2,12.0,359.0,753.54,609.96
2016,11,16,14,45,695.5,79.0,2.15,12.0,320.0,707.02,576.01
2016,11,16,15,0,656.0,77.0,2.1,12.0,281.0,659.08,540.31
2016,11,16,15,15,611.0,71.0,1.9,11.5,240.0,600.93,495.75
2016,11,16,15,30,566.0,65.0,1.7,11.0,199.0,542.7,449.64
2016,11,16,15,45,498.0,57.0,1.5,11.0,157.5,466.0,386.18
2016,11,16,16,0,430.0,49.0,1.3,11.0,116.0,391.79,321.72
2016,11,16,16,15,325.5,37.0,1.25,10.0,78.0,293.86,235.47
2016,11,16,16,30,221.0,25.0,1.2,9.0,40.0,194.45,109.94
2016,11,16,16,45,110.5,12.5,1.15,8.5,20.0,73.54,0.0
2016,11,16,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,218.0,13.5,1.3,4.5,34.0,10.76,0.0
2016,11,17,7,30,436.0,27.0,1.5,5.0,68.0,24.06,14.61
2016,11,17,7,45,525.5,34.0,1.7,6.0,109.5,29.56,20.88
2016,11,17,8,0,615.0,41.0,1.9,7.0,151.0,67.09,34.27
2016,11,17,8,15,668.5,45.5,1.95,7.5,194.0,116.73,66.16
2016,11,17,8,30,722.0,50.0,2.0,8.0,237.0,172.38,111.27
2016,11,17,8,45,757.5,53.0,2.05,8.5,278.0,228.11,161.29
2016,11,17,9,0,793.0,56.0,2.1,9.0,319.0,287.01,215.31
2016,11,17,9,15,817.0,58.5,2.05,9.5,355.5,344.3,267.9
2016,11,17,9,30,841.0,61.0,2.0,10.0,392.0,402.83,320.22
2016,11,17,9,45,858.0,62.5,1.95,11.0,423.0,456.98,366.87
2016,11,17,10,0,875.0,64.0,1.9,12.0,454.0,511.42,411.9
2016,11,17,10,15,886.5,65.5,1.8,12.0,479.0,562.39,453.88
2016,11,17,10,30,898.0,67.0,1.7,12.0,504.0,612.1,493.48
2016,11,17,10,45,905.0,68.0,1.65,12.5,521.5,656.88,527.5
2016,11,17,11,0,912.0,69.0,1.6,13.0,539.0,699.53,558.9
2016,11,17,11,15,916.0,69.0,1.55,13.0,549.5,736.56,584.68
2016,11,17,11,30,920.0,69.0,1.5,13.0,560.0,770.81,608.14
2016,11,17,11,45,919.0,70.0,1.45,13.5,562.0,799.47,626.3
2016,11,17,12,0,918.0,71.0,1.4,14.0,564.0,824.83,642.02
2016,11,17,12,15,916.0,70.5,1.35,14.0,559.0,844.14,654.67
2016,11,17,12,30,914.0,70.0,1.3,14.0,554.0,859.9,664.95
2016,11,17,12,45,906.5,70.5,1.3,14.0,540.5,868.65,671.23
2016,11,17,13,0,899.0,71.0,1.3,14.0,527.0,873.7,675.21
2016,11,17,13,15,890.5,69.5,1.25,14.0,507.0,871.66,673.77
2016,11,17,13,30,882.0,68.0,1.2,14.0,487.0,865.99,670.04
2016,11,17,13,45,865.5,67.5,1.15,14.0,459.5,851.17,660.13
2016,11,17,14,0,849.0,67.0,1.1,14.0,432.0,841.54,653.99
2016,11,17,14,15,830.0,65.0,1.0,14.0,399.0,816.06,635.98
2016,11,17,14,30,811.0,63.0,0.9,14.0,366.0,787.67,615.96
2016,11,17,14,45,781.0,60.0,0.8,14.0,328.0,746.22,586.41
2016,11,17,15,0,751.0,57.0,0.7,14.0,290.0,702.85,555.0
2016,11,17,15,15,709.5,53.0,0.6,13.5,248.0,647.66,515.04
2016,11,17,15,30,668.0,49.0,0.5,13.0,206.0,591.93,473.18
2016,11,17,15,45,604.5,43.5,0.4,12.5,163.5,518.49,416.01
2016,11,17,16,0,541.0,38.0,0.3,12.0,121.0,446.84,357.49
2016,11,17,16,15,433.0,29.5,0.25,11.5,81.5,354.77,276.59
2016,11,17,16,30,325.0,21.0,0.2,11.0,42.0,252.51,131.08
2016,11,17,16,45,162.5,10.5,0.2,11.0,21.0,100.85,0.0
2016,11,17,17,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,7,15,190.0,14.0,1.4,4.5,31.0,11.25,0.0
2016,11,18,7,30,380.0,28.0,1.6,5.0,62.0,22.99,13.41
2016,11,18,7,45,472.5,36.5,1.85,5.5,103.0,29.3,20.63
2016,11,18,8,0,565.0,45.0,2.1,6.0,144.0,64.85,34.35
2016,11,18,8,15,623.0,50.5,2.05,6.5,187.0,113.19,65.45
2016,11,18,8,30,681.0,56.0,2.0,7.0,230.0,169.82,111.22
2016,11,18,8,45,719.5,60.0,1.95,7.5,271.0,224.78,160.27
2016,11,18,9,0,758.0,64.0,1.9,8.0,312.0,283.35,213.65
2016,11,18,9,15,784.0,67.0,1.9,8.5,348.5,339.95,265.52
2016,11,18,9,30,810.0,70.0,1.9,9.0,385.0,398.07,317.5
2016,11,18,9,45,833.0,70.5,1.9,10.0,417.5,453.46,365.2
2016,11,18,10,0,856.0,71.0,1.9,11.0,450.0,509.29,411.55
2016,11,18,10,15,867.0,73.0,1.95,11.5,474.0,560.36,453.57
2016,11,18,10,30,878.0,75.0,2.0,12.0,498.0,610.2,493.38
2016,11,18,10,45,884.5,76.0,2.15,12.5,515.5,650.84,525.83
2016,11,18,11,0,891.0,77.0,2.3,13.0,533.0,692.46,558.24
2016,11,18,11,15,894.0,77.5,2.4,13.0,542.5,728.73,585.62
2016,11,18,11,30,897.0,78.0,2.5,13.0,552.0,762.26,610.35
2016,11,18,11,45,896.0,78.5,2.65,13.5,554.0,789.81,629.9
2016,11,18,12,0,895.0,79.0,2.8,14.0,556.0,814.12,647.13
2016,11,18,12,15,892.5,78.5,2.85,14.0,550.5,832.68,660.83
2016,11,18,12,30,890.0,78.0,2.9,14.0,545.0,847.77,672.19
2016,11,18,12,45,885.5,77.0,3.0,14.5,532.5,857.03,678.61
2016,11,18,13,0,881.0,76.0,3.1,15.0,520.0,862.71,682.62
2016,11,18,13,15,872.5,74.5,3.1,15.0,500.5,860.71,681.89
2016,11,18,13,30,864.0,73.0,3.1,15.0,481.0,863.61,684.9
2016,11,18,13,45,850.5,71.5,3.15,15.0,454.5,850.28,676.58
2016,11,18,14,0,837.0,70.0,3.2,15.0,428.0,833.58,665.94
2016,11,18,14,15,817.5,68.0,3.1,14.5,395.0,807.88,648.98
2016,11,18,14,30,798.0,66.0,3.0,14.0,362.0,779.31,629.7
2016,11,18,14,45,771.5,62.5,2.95,14.0,324.5,740.41,601.43
2016,11,18,15,0,745.0,59.0,2.9,14.0,287.0,699.45,570.99
2016,11,18,15,15,703.0,55.0,2.55,13.5,246.0,644.08,528.11
2016,11,18,15,30,661.0,51.0,2.2,13.0,205.0,588.11,483.33
2016,11,18,15,45,597.5,45.0,1.9,12.5,162.0,514.28,422.91
2016,11,18,16,0,534.0,39.0,1.6,12.0,119.0,450.48,367.55
2016,11,18,16,15,420.5,30.5,1.5,11.5,80.0,347.71,275.2
2016,11,18,16,30,307.0,22.0,1.4,11.0,41.0,241.41,117.01
2016,11,18,16,45,153.5,11.0,1.3,10.5,20.5,96.13,0.0
2016,11,18,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,0.5,2.95,11.0,0.5,0.44,0.0
2016,11,19,7,30,0.0,1.0,3.0,11.0,1.0,0.88,0.0
2016,11,19,7,45,0.0,1.5,3.05,11.0,1.5,1.31,0.0
2016,11,19,8,0,0.0,2.0,3.1,11.0,2.0,1.75,0.0
2016,11,19,8,15,0.0,3.0,3.15,11.0,3.0,2.63,0.0
2016,11,19,8,30,0.0,4.0,3.2,11.0,4.0,3.51,0.0
2016,11,19,8,45,0.0,4.5,3.3,11.5,4.5,3.95,0.0
2016,11,19,9,0,0.0,5.0,3.4,12.0,5.0,4.39,0.0
2016,11,19,9,15,0.0,6.0,3.4,12.0,6.0,5.27,0.0
2016,11,19,9,30,0.0,7.0,3.4,12.0,7.0,6.15,0.0
2016,11,19,9,45,0.0,11.5,3.45,12.0,11.5,10.12,3.1
2016,11,19,10,0,0.0,16.0,3.5,12.0,16.0,14.09,6.51
2016,11,19,10,15,0.0,21.5,3.5,12.0,21.5,18.94,10.67
2016,11,19,10,30,0.0,27.0,3.5,12.0,27.0,23.8,14.82
2016,11,19,10,45,0.0,29.0,3.55,12.5,29.0,25.58,16.27
2016,11,19,11,0,0.0,31.0,3.6,13.0,31.0,27.35,17.72
2016,11,19,11,15,0.0,54.5,3.7,13.0,54.5,48.16,35.4
2016,11,19,11,30,0.0,78.0,3.8,13.0,78.0,69.04,53.02
2016,11,19,11,45,0.0,100.5,3.9,13.5,100.5,89.64,70.19
2016,11,19,12,0,0.0,123.0,4.0,14.0,123.0,111.21,88.05
2016,11,19,12,15,0.0,91.5,4.0,14.0,91.5,81.24,63.0
2016,11,19,12,30,0.0,60.0,4.0,14.0,60.0,53.04,39.33
2016,11,19,12,45,0.0,84.0,4.0,14.0,84.0,74.37,57.35
2016,11,19,13,0,0.0,108.0,4.0,14.0,108.0,97.43,76.74
2016,11,19,13,15,0.0,100.5,3.9,14.0,100.5,90.32,70.85
2016,11,19,13,30,0.0,93.0,3.8,14.0,93.0,83.22,64.98
2016,11,19,13,45,0.0,67.5,3.75,14.0,67.5,59.67,45.2
2016,11,19,14,0,0.0,42.0,3.7,14.0,42.0,37.05,26.05
2016,11,19,14,15,0.0,32.5,3.55,14.0,32.5,28.64,18.92
2016,11,19,14,30,0.0,23.0,3.4,14.0,23.0,20.25,11.76
2016,11,19,14,45,347.5,43.5,3.25,14.0,149.0,366.2,311.31
2016,11,19,15,0,695.0,64.0,3.1,14.0,275.0,664.43,547.82
2016,11,19,15,15,651.5,59.5,2.8,13.5,235.0,614.88,506.93
2016,11,19,15,30,608.0,55.0,2.5,13.0,195.0,559.38,462.38
2016,11,19,15,45,549.0,48.0,2.2,12.5,154.0,489.89,404.91
2016,11,19,16,0,490.0,41.0,1.9,12.0,113.0,422.53,346.09
2016,11,19,16,15,373.0,31.5,1.75,11.5,75.5,318.01,251.62
2016,11,19,16,30,256.0,22.0,1.6,11.0,38.0,209.47,91.64
2016,11,19,16,45,128.0,11.0,1.5,11.0,19.0,81.74,0.0
2016,11,19,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
