Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,7,15,49.0,15.0,0.8,10.0,19.0,13.64,0.0
2016,11,20,7,30,98.0,30.0,0.8,10.0,38.0,24.15,13.23
2016,11,20,7,45,135.0,46.5,0.85,10.5,65.0,36.75,26.58
2016,11,20,8,0,172.0,63.0,0.9,11.0,92.0,59.35,40.38
2016,11,20,8,15,194.5,80.0,0.95,11.0,121.5,89.37,62.67
2016,11,20,8,30,217.0,97.0,1.0,11.0,151.0,122.37,89.69
2016,11,20,8,45,229.5,113.0,1.1,11.5,178.5,155.11,117.92
2016,11,20,9,0,242.0,129.0,1.2,12.0,206.0,189.38,147.72
2016,11,20,9,15,257.0,141.0,1.2,12.0,231.5,222.17,176.35
2016,11,20,9,30,272.0,153.0,1.2,12.0,257.0,256.39,205.87
2016,11,20,9,45,224.5,171.0,1.3,12.0,261.5,270.19,218.93
2016,11,20,10,0,177.0,189.0,1.4,12.0,266.0,272.54,221.9
2016,11,20,10,15,236.5,194.0,1.45,12.0,303.0,328.11,267.57
2016,11,20,10,30,296.0,199.0,1.5,12.0,340.0,382.0,311.35
2016,11,20,10,45,180.0,208.5,1.6,12.0,295.0,325.46,265.64
2016,11,20,11,0,64.0,218.0,1.7,12.0,250.0,257.67,209.69
2016,11,20,11,15,141.0,226.5,1.65,12.0,299.5,336.09,274.48
2016,11,20,11,30,218.0,235.0,1.6,12.0,349.0,409.52,333.58
2016,11,20,11,45,109.0,191.0,1.6,12.0,248.0,285.62,233.29
2016,11,20,12,0,0.0,147.0,1.6,12.0,147.0,134.84,107.8
2016,11,20,12,15,18.0,178.5,1.5,12.0,188.0,182.06,147.76
2016,11,20,12,30,36.0,210.0,1.4,12.0,229.0,246.52,200.62
2016,11,20,12,45,20.5,188.0,1.35,12.0,199.0,196.86,159.67
2016,11,20,13,0,5.0,166.0,1.3,12.0,169.0,161.32,130.24
2016,11,20,13,15,16.5,174.0,1.25,12.0,182.0,181.33,147.42
2016,11,20,13,30,28.0,182.0,1.2,12.0,195.0,217.2,177.3
2016,11,20,13,45,85.0,182.5,1.2,12.5,219.0,270.56,222.46
2016,11,20,14,0,142.0,183.0,1.2,13.0,243.0,339.95,279.28
2016,11,20,14,15,244.5,159.0,1.15,13.0,252.5,414.2,340.68
2016,11,20,14,30,347.0,135.0,1.1,13.0,262.0,468.26,385.25
2016,11,20,14,45,532.5,97.5,1.05,13.0,269.0,591.0,481.49
2016,11,20,15,0,718.0,60.0,1.0,13.0,276.0,676.95,543.97
2016,11,20,15,15,674.0,55.5,0.9,12.5,235.5,620.29,500.47
2016,11,20,15,30,630.0,51.0,0.8,12.0,195.0,563.22,456.67
2016,11,20,15,45,562.5,45.0,0.7,12.0,153.5,494.97,401.47
2016,11,20,16,0,495.0,39.0,0.6,12.0,112.0,423.0,340.43
2016,11,20,16,15,377.0,30.0,0.65,11.5,74.5,318.59,248.24
2016,11,20,16,30,259.0,21.0,0.7,11.0,37.0,209.33,80.65
2016,11,20,16,45,129.5,10.5,0.75,10.5,18.5,82.05,0.0
2016,11,20,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,7,15,196.0,12.0,1.35,7.5,28.0,10.91,0.0
2016,11,21,7,30,392.0,24.0,1.4,8.0,56.0,21.46,10.74
2016,11,21,7,45,490.0,31.0,1.5,8.5,96.0,27.04,18.17
2016,11,21,8,0,588.0,38.0,1.6,9.0,136.0,58.61,29.27
2016,11,21,8,15,645.0,43.0,1.6,9.0,178.0,106.84,58.74
2016,11,21,8,30,702.0,48.0,1.6,9.0,220.0,161.51,102.04
2016,11,21,8,45,739.0,51.0,1.65,9.5,260.0,215.9,150.19
2016,11,21,9,0,776.0,54.0,1.7,10.0,300.0,273.66,202.74
2016,11,21,9,15,801.0,56.5,1.65,10.5,336.0,329.94,254.16
2016,11,21,9,30,826.0,59.0,1.6,11.0,372.0,387.6,305.5
2016,11,21,9,45,822.0,67.0,1.6,11.5,399.5,439.4,350.97
2016,11,21,10,0,818.0,75.0,1.6,12.0,427.0,489.14,393.09
2016,11,21,10,15,831.0,76.5,1.55,12.0,452.0,538.89,434.26
2016,11,21,10,30,844.0,78.0,1.5,12.0,477.0,587.68,473.41
2016,11,21,10,45,856.5,78.0,1.5,12.5,495.5,633.27,508.49
2016,11,21,11,0,869.0,78.0,1.5,13.0,514.0,677.28,541.43
2016,11,21,11,15,874.0,78.5,1.45,13.0,524.5,714.79,568.77
2016,11,21,11,30,879.0,79.0,1.4,13.0,535.0,744.16,588.82
2016,11,21,11,45,883.0,78.0,1.4,13.5,538.5,773.31,608.09
2016,11,21,12,0,887.0,77.0,1.4,14.0,542.0,799.51,625.15
2016,11,21,12,15,885.5,77.0,1.4,14.0,537.0,819.39,638.94
2016,11,21,12,30,884.0,77.0,1.4,14.0,532.0,835.9,650.53
2016,11,21,12,45,879.5,76.0,1.4,14.5,520.0,845.21,656.04
2016,11,21,13,0,875.0,75.0,1.4,15.0,508.0,850.98,659.29
2016,11,21,13,15,866.0,73.5,1.35,14.5,488.5,856.97,664.66
2016,11,21,13,30,857.0,72.0,1.3,14.0,469.0,851.29,662.04
2016,11,21,13,45,843.0,70.5,1.3,14.0,442.5,837.8,653.66
2016,11,21,14,0,829.0,69.0,1.3,14.0,416.0,820.97,643.05
2016,11,21,14,15,809.5,67.0,1.25,14.0,384.0,795.65,625.77
2016,11,21,14,30,790.0,65.0,1.2,14.0,352.0,767.49,606.34
2016,11,21,14,45,760.5,62.0,1.15,14.0,314.5,727.25,577.87
2016,11,21,15,0,731.0,59.0,1.1,14.0,277.0,685.08,547.37
2016,11,21,15,15,688.0,54.5,1.0,13.5,236.5,629.02,506.0
2016,11,21,15,30,645.0,50.0,0.9,13.0,196.0,572.48,462.68
2016,11,21,15,45,575.0,44.5,0.8,12.5,154.0,502.67,407.12
2016,11,21,16,0,505.0,39.0,0.7,12.0,112.0,429.37,345.6
2016,11,21,16,15,386.0,30.0,0.75,11.5,74.0,324.12,251.81
2016,11,21,16,30,267.0,21.0,0.8,11.0,36.0,213.13,71.02
2016,11,21,16,45,133.5,10.5,0.85,10.5,18.0,84.22,0.0
2016,11,21,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,11,22,7,15,103.0,13.5,0.2,7.0,21.5,12.28,0.0
2016,11,22,7,30,206.0,27.0,0.2,7.0,43.0,21.24,10.09
2016,11,22,7,45,276.0,40.5,0.2,7.5,76.5,31.48,22.18
2016,11,22,8,0,346.0,54.0,0.2,8.0,110.0,57.97,35.54
2016,11,22,8,15,391.0,65.0,0.25,8.0,145.5,96.18,60.75
2016,11,22,8,30,436.0,76.0,0.3,8.0,181.0,139.6,95.15
2016,11,22,8,45,459.5,87.0,0.4,8.5,215.0,183.4,133.28
2016,11,22,9,0,483.0,98.0,0.5,9.0,249.0,229.58,174.29
2016,11,22,9,15,516.0,101.5,0.65,9.5,280.0,273.97,213.71
2016,11,22,9,30,549.0,105.0,0.8,10.0,311.0,324.56,257.76
2016,11,22,9,45,495.5,126.5,0.95,10.5,324.0,350.56,282.08
2016,11,22,10,0,442.0,148.0,1.1,11.0,337.0,373.94,302.98
2016,11,22,10,15,521.5,137.5,1.15,11.0,373.5,430.6,349.78
2016,11,22,10,30,601.0,127.0,1.2,11.0,410.0,497.63,403.75
2016,11,22,10,45,576.5,140.5,1.3,11.0,419.5,524.93,425.79
2016,11,22,11,0,552.0,154.0,1.4,11.0,429.0,544.14,441.56
2016,11,22,11,15,500.0,171.5,1.4,11.0,424.5,549.97,445.74
2016,11,22,11,30,448.0,189.0,1.4,11.0,420.0,550.74,445.83
2016,11,22,11,45,392.0,202.5,1.45,11.5,405.5,526.64,426.64
2016,11,22,12,0,336.0,216.0,1.5,12.0,391.0,511.43,413.86
2016,11,22,12,15,421.0,195.0,1.5,12.0,412.5,581.16,469.04
2016,11,22,12,30,506.0,174.0,1.5,12.0,434.0,639.08,514.17
2016,11,22,12,45,456.5,180.5,1.55,12.0,410.5,615.34,495.85
2016,11,22,13,0,407.0,187.0,1.6,12.0,387.0,588.46,475.73
2016,11,22,13,15,367.0,186.0,1.6,12.0,361.5,542.71,441.5
2016,11,22,13,30,327.0,185.0,1.6,12.0,336.0,511.39,417.64
2016,11,22,13,45,242.5,182.5,1.6,12.0,291.0,438.76,360.15
2016,11,22,14,0,158.0,180.0,1.6,12.0,246.0,349.81,288.74
2016,11,22,14,15,170.0,165.0,1.55,11.5,231.0,342.94,285.16
2016,11,22,14,30,182.0,150.0,1.5,11.0,216.0,335.07,280.17
2016,11,22,14,45,170.0,136.5,1.45,11.0,192.5,308.71,258.78
2016,11,22,15,0,158.0,123.0,1.4,11.0,169.0,282.34,237.08
2016,11,22,15,15,145.5,106.0,1.25,10.5,144.0,250.31,210.52
2016,11,22,15,30,133.0,89.0,1.1,10.0,119.0,218.3,183.3
2016,11,22,15,45,116.5,71.0,0.95,10.0,93.0,181.79,151.21
2016,11,22,16,0,100.0,53.0,0.8,10.0,67.0,145.37,118.47
2016,11,22,16,15,58.0,36.5,0.8,9.5,44.0,95.46,72.42
2016,11,22,16,30,16.0,20.0,0.8,9.0,21.0,32.65,4.51
2016,11,22,16,45,8.0,10.0,0.85,9.0,10.5,13.57,0.0
2016,11,22,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,7,15,91.5,15.5,1.0,7.5,22.0,14.1,0.0
2016,11,23,7,30,183.0,31.0,1.0,8.0,44.0,24.45,11.48
2016,11,23,7,45,301.5,42.0,1.0,8.5,82.0,32.76,23.01
2016,11,23,8,0,420.0,53.0,1.0,9.0,120.0,61.33,36.67
2016,11,23,8,15,489.5,60.5,1.15,9.0,160.5,103.1,62.37
2016,11,23,8,30,559.0,68.0,1.3,9.0,201.0,153.07,101.0
2016,11,23,8,45,607.0,73.0,1.45,9.5,241.0,203.87,144.77
2016,11,23,9,0,655.0,78.0,1.6,10.0,281.0,259.57,194.25
2016,11,23,9,15,686.0,82.0,1.65,10.0,317.0,313.24,243.06
2016,11,23,9,30,717.0,86.0,1.7,10.0,353.0,369.2,293.13
2016,11,23,9,45,744.0,87.5,1.8,10.5,384.5,422.82,339.93
2016,11,23,10,0,771.0,89.0,1.9,11.0,416.0,477.55,386.4
2016,11,23,10,15,785.5,91.0,1.9,11.0,440.5,525.99,427.15
2016,11,23,10,30,800.0,93.0,1.9,11.0,465.0,574.33,466.73
2016,11,23,10,45,474.0,158.0,1.95,11.5,380.5,473.57,386.72
2016,11,23,11,0,148.0,223.0,2.0,12.0,296.0,328.83,268.29
2016,11,23,11,15,154.0,228.0,1.95,12.0,305.5,346.48,283.28
2016,11,23,11,30,160.0,233.0,1.9,12.0,315.0,364.25,297.49
2016,11,23,11,45,97.5,221.0,1.9,12.0,271.0,298.0,243.45
2016,11,23,12,0,35.0,209.0,1.9,12.0,227.0,239.66,194.94
2016,11,23,12,15,438.0,150.5,1.9,12.0,374.0,543.89,446.57
2016,11,23,12,30,841.0,92.0,1.9,12.0,521.0,822.36,654.55
2016,11,23,12,45,837.0,90.5,1.95,12.0,509.0,831.52,658.98
2016,11,23,13,0,833.0,89.0,2.0,12.0,497.0,837.2,664.0
2016,11,23,13,15,823.0,87.5,2.0,12.0,477.5,834.27,662.55
2016,11,23,13,30,813.0,86.0,2.0,12.0,458.0,827.85,658.81
2016,11,23,13,45,799.5,83.5,2.05,12.0,432.5,813.83,650.15
2016,11,23,14,0,786.0,81.0,2.1,12.0,407.0,796.55,639.16
2016,11,23,14,15,764.5,78.5,2.0,12.0,375.0,769.41,619.6
2016,11,23,14,30,743.0,76.0,1.9,12.0,343.0,745.5,602.32
2016,11,23,14,45,714.0,71.5,1.8,12.0,306.0,705.04,572.33
2016,11,23,15,0,685.0,67.0,1.7,12.0,269.0,662.85,540.5
2016,11,23,15,15,638.0,62.0,1.5,11.5,228.5,604.8,495.79
2016,11,23,15,30,591.0,57.0,1.3,11.0,188.0,546.73,449.55
2016,11,23,15,45,520.0,50.0,1.1,10.5,147.0,469.61,386.43
2016,11,23,16,0,449.0,43.0,0.9,10.0,106.0,395.15,321.83
2016,11,23,16,15,325.5,32.5,0.9,9.0,69.5,287.4,224.31
2016,11,23,16,30,202.0,22.0,0.9,8.0,33.0,172.95,37.89
2016,11,23,16,45,101.0,11.0,0.95,7.5,16.5,66.42,0.0
2016,11,23,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,7,15,114.0,14.0,0.85,3.5,22.0,12.73,0.0
2016,11,24,7,30,228.0,28.0,0.9,4.0,44.0,23.69,10.16
2016,11,24,7,45,341.0,39.0,1.0,4.5,82.5,32.25,22.85
2016,11,24,8,0,454.0,50.0,1.1,5.0,121.0,58.99,34.8
2016,11,24,8,15,522.5,57.5,1.05,5.5,162.5,102.55,61.43
2016,11,24,8,30,591.0,65.0,1.0,6.0,204.0,154.12,101.42
2016,11,24,8,45,643.5,68.5,0.95,6.5,245.0,206.16,146.32
2016,11,24,9,0,696.0,72.0,0.9,7.0,286.0,263.51,197.24
2016,11,24,9,15,726.0,76.0,0.85,7.5,322.5,318.91,247.12
2016,11,24,9,30,756.0,80.0,0.8,8.0,359.0,376.43,297.58
2016,11,24,9,45,777.0,82.5,0.8,9.0,390.0,430.19,343.28
2016,11,24,10,0,798.0,85.0,0.8,10.0,421.0,484.18,387.46
2016,11,24,10,15,812.0,87.0,0.75,10.0,446.0,534.12,428.02
2016,11,24,10,30,826.0,89.0,0.7,10.0,471.0,583.26,466.64
2016,11,24,10,45,838.0,89.5,0.7,10.5,489.5,628.5,500.84
2016,11,24,11,0,850.0,90.0,0.7,11.0,508.0,672.2,532.95
2016,11,24,11,15,855.0,91.0,0.65,11.0,519.0,709.82,560.1
2016,11,24,11,30,860.0,92.0,0.6,11.0,530.0,744.95,583.77
2016,11,24,11,45,867.0,90.0,0.55,11.5,534.0,775.54,602.62
2016,11,24,12,0,874.0,88.0,0.5,12.0,538.0,803.3,619.35
2016,11,24,12,15,872.0,88.0,0.5,12.0,533.5,823.23,632.67
2016,11,24,12,30,870.0,88.0,0.5,12.0,529.0,839.75,643.87
2016,11,24,12,45,865.0,87.0,0.55,12.5,517.0,849.1,650.16
2016,11,24,13,0,860.0,86.0,0.6,13.0,505.0,854.87,654.26
2016,11,24,13,15,673.5,118.5,0.65,13.0,439.0,747.49,581.6
2016,11,24,13,30,487.0,151.0,0.7,13.0,373.0,623.08,494.13
2016,11,24,13,45,543.5,129.0,0.8,13.0,363.5,646.44,515.79
2016,11,24,14,0,600.0,107.0,0.9,13.0,354.0,674.58,538.04
2016,11,24,14,15,574.0,102.5,0.9,12.5,324.0,643.24,516.49
2016,11,24,14,30,548.0,98.0,0.9,12.0,294.0,609.91,493.74
2016,11,24,14,45,507.0,95.5,0.95,12.0,262.0,559.32,456.9
2016,11,24,15,0,466.0,93.0,1.0,12.0,230.0,515.74,424.25
2016,11,24,15,15,433.0,83.0,0.9,11.5,195.5,468.37,387.0
2016,11,24,15,30,400.0,73.0,0.8,11.0,161.0,421.24,348.58
2016,11,24,15,45,427.0,58.0,0.75,10.5,133.5,411.43,338.92
2016,11,24,16,0,454.0,43.0,0.7,10.0,106.0,398.14,323.37
2016,11,24,16,15,330.0,32.0,0.75,9.5,69.0,289.6,224.21
2016,11,24,16,30,206.0,21.0,0.8,9.0,32.0,173.92,27.34
2016,11,24,16,45,103.0,10.5,0.85,8.5,16.0,67.04,0.0
2016,11,24,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,7,15,3.5,11.5,0.8,6.0,12.0,10.46,0.0
2016,11,25,7,30,7.0,23.0,0.8,6.0,24.0,19.71,6.34
2016,11,25,7,45,38.0,40.0,0.8,6.5,46.0,33.32,23.46
2016,11,25,8,0,69.0,57.0,0.8,7.0,68.0,49.57,35.52
2016,11,25,8,15,84.5,75.0,0.8,7.0,92.0,72.4,53.76
2016,11,25,8,30,100.0,93.0,0.8,7.0,116.0,97.53,74.83
2016,11,25,8,45,109.5,110.0,0.85,7.5,139.5,122.69,96.55
2016,11,25,9,0,119.0,127.0,0.9,8.0,163.0,149.19,119.51
2016,11,25,9,15,130.0,140.5,0.95,8.0,184.5,174.2,141.32
2016,11,25,9,30,141.0,154.0,1.0,8.0,206.0,200.44,164.04
2016,11,25,9,45,174.0,166.0,1.05,8.5,235.5,235.86,193.68
2016,11,25,10,0,207.0,178.0,1.1,9.0,265.0,274.52,225.75
2016,11,25,10,15,140.0,187.5,1.15,9.0,248.0,260.84,214.89
2016,11,25,10,30,73.0,197.0,1.2,9.0,231.0,232.71,191.6
2016,11,25,10,45,259.5,187.0,1.3,9.5,313.0,359.71,297.15
2016,11,25,11,0,446.0,177.0,1.4,10.0,395.0,495.18,405.42
2016,11,25,11,15,285.0,203.0,1.4,10.0,343.5,420.35,344.23
2016,11,25,11,30,124.0,229.0,1.4,10.0,292.0,333.38,272.83
2016,11,25,11,45,186.0,227.5,1.45,10.5,322.5,384.78,315.43
2016,11,25,12,0,248.0,226.0,1.5,11.0,353.0,452.69,369.32
2016,11,25,12,15,152.0,220.5,1.5,11.0,298.0,363.98,297.58
2016,11,25,12,30,56.0,215.0,1.5,11.0,243.0,269.9,220.41
2016,11,25,12,45,31.0,190.0,1.5,11.0,205.0,222.22,181.58
2016,11,25,13,0,6.0,165.0,1.5,11.0,167.0,161.77,131.29
2016,11,25,13,15,56.0,182.0,1.5,11.0,207.0,239.21,197.32
2016,11,25,13,30,106.0,199.0,1.5,11.0,247.0,307.19,254.02
2016,11,25,13,45,123.0,188.0,1.5,11.0,240.5,327.02,270.53
2016,11,25,14,0,140.0,177.0,1.5,11.0,234.0,330.66,274.42
2016,11,25,14,15,134.0,163.0,1.45,11.0,214.0,310.11,258.08
2016,11,25,14,30,128.0,149.0,1.4,11.0,194.0,289.16,241.35
2016,11,25,14,45,119.0,135.0,1.4,11.0,173.5,265.52,222.15
2016,11,25,15,0,110.0,121.0,1.4,11.0,153.0,241.89,202.62
2016,11,25,15,15,100.0,103.5,1.25,10.5,129.5,212.15,177.76
2016,11,25,15,30,90.0,86.0,1.1,10.0,106.0,182.36,152.28
2016,11,25,15,45,76.0,68.5,0.95,9.5,82.5,149.69,123.64
2016,11,25,16,0,62.0,51.0,0.8,9.0,59.0,117.09,94.41
2016,11,25,16,15,31.0,34.0,0.8,8.5,38.0,63.48,45.91
2016,11,25,16,30,0.0,17.0,0.8,8.0,17.0,15.62,0.0
2016,11,25,16,45,0.0,8.5,0.8,8.0,8.5,7.73,0.0
2016,11,25,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.0,1.55,8.0,6.0,5.46,0.0
2016,11,26,7,30,0.0,12.0,1.6,8.0,12.0,10.55,0.0
2016,11,26,7,45,0.0,24.0,1.65,8.0,24.0,21.15,12.64
2016,11,26,8,0,0.0,36.0,1.7,8.0,36.0,31.68,21.56
2016,11,26,8,15,0.0,49.5,1.75,8.0,49.5,43.4,32.09
2016,11,26,8,30,0.0,63.0,1.8,8.0,63.0,55.32,42.71
2016,11,26,8,45,0.0,76.0,1.9,8.5,76.0,66.98,52.88
2016,11,26,9,0,0.0,89.0,2.0,9.0,89.0,78.78,63.02
2016,11,26,9,15,0.0,101.0,2.05,9.0,101.0,89.82,72.49
2016,11,26,9,30,0.0,113.0,2.1,9.0,113.0,100.99,81.97
2016,11,26,9,45,13.0,136.5,2.2,9.0,142.0,128.64,105.36
2016,11,26,10,0,26.0,160.0,2.3,9.0,171.0,158.16,130.26
2016,11,26,10,15,34.5,173.0,2.4,9.0,188.5,183.16,151.26
2016,11,26,10,30,43.0,186.0,2.5,9.0,206.0,204.06,168.76
2016,11,26,10,45,53.0,197.0,2.6,9.0,222.5,224.79,186.13
2016,11,26,11,0,63.0,208.0,2.7,9.0,239.0,246.58,204.34
2016,11,26,11,15,151.0,215.5,2.75,9.0,291.5,330.07,274.74
2016,11,26,11,30,239.0,223.0,2.8,9.0,344.0,409.47,340.71
2016,11,26,11,45,163.0,225.0,2.85,9.0,307.5,364.43,302.68
2016,11,26,12,0,87.0,227.0,2.9,9.0,271.0,301.5,249.99
2016,11,26,12,15,79.5,223.0,2.95,9.0,263.0,294.98,244.89
2016,11,26,12,30,72.0,219.0,3.0,9.0,255.0,287.98,239.18
2016,11,26,12,45,36.0,149.0,3.05,9.5,167.0,179.04,147.98
2016,11,26,13,0,0.0,79.0,3.1,10.0,79.0,69.91,54.49
2016,11,26,13,15,12.5,126.5,2.95,10.0,132.0,127.57,104.22
2016,11,26,13,30,25.0,174.0,2.8,10.0,185.0,191.55,158.46
2016,11,26,13,45,12.5,94.5,2.7,10.0,100.0,95.99,77.52
2016,11,26,14,0,0.0,15.0,2.6,10.0,15.0,13.2,5.84
2016,11,26,14,15,0.0,58.0,2.5,10.0,58.0,51.22,38.91
2016,11,26,14,30,0.0,101.0,2.4,10.0,101.0,95.16,76.79
2016,11,26,14,45,0.0,89.5,2.3,10.0,89.5,84.04,67.26
2016,11,26,15,0,0.0,78.0,2.2,10.0,78.0,72.92,57.72
2016,11,26,15,15,0.0,65.5,2.15,9.5,65.5,60.63,47.15
2016,11,26,15,30,0.0,53.0,2.1,9.0,53.0,48.27,36.36
2016,11,26,15,45,0.0,41.0,2.05,9.0,41.0,36.4,25.8
2016,11,26,16,0,0.0,29.0,2.0,9.0,29.0,25.56,16.1
2016,11,26,16,15,0.0,18.5,2.05,8.5,18.5,16.28,7.41
2016,11,26,16,30,0.0,8.0,2.1,8.0,8.0,7.02,0.0
2016,11,26,16,45,0.0,4.0,2.15,8.0,4.0,3.64,0.0
2016,11,26,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,27,7,15,122.5,12.0,1.35,6.0,19.5,10.91,0.0
2016,11,27,7,30,245.0,24.0,1.5,6.0,39.0,20.23,3.59
2016,11,27,7,45,371.0,33.0,1.65,6.5,76.5,27.07,17.72
2016,11,27,8,0,497.0,42.0,1.8,7.0,114.0,50.19,27.41
2016,11,27,8,15,566.0,48.0,1.9,7.5,155.5,94.48,52.69
2016,11,27,8,30,635.0,54.0,2.0,8.0,197.0,146.67,92.37
2016,11,27,8,45,684.5,57.0,2.1,8.5,237.5,200.84,139.24
2016,11,27,9,0,734.0,60.0,2.2,9.0,278.0,258.26,190.97
2016,11,27,9,15,532.5,97.0,2.2,9.0,265.5,272.21,213.55
2016,11,27,9,30,331.0,134.0,2.2,9.0,253.0,256.23,207.65
2016,11,27,9,45,454.5,123.5,2.2,9.5,302.0,324.56,264.94
2016,11,27,10,0,578.0,113.0,2.2,10.0,351.0,402.89,329.87
2016,11,27,10,15,720.0,92.5,2.1,10.0,407.0,487.03,399.13
2016,11,27,10,30,862.0,72.0,2.0,10.0,463.0,579.68,473.73
2016,11,27,10,45,871.0,73.0,1.95,10.5,481.0,624.76,508.77
2016,11,27,11,0,880.0,74.0,1.9,11.0,499.0,663.79,538.65
2016,11,27,11,15,884.0,74.5,1.75,11.0,509.5,700.38,565.78
2016,11,27,11,30,888.0,75.0,1.6,11.0,520.0,734.39,588.91
2016,11,27,11,45,886.5,76.0,1.5,11.5,522.5,762.14,606.48
2016,11,27,12,0,885.0,77.0,1.4,12.0,525.0,786.72,621.57
2016,11,27,12,15,882.0,77.0,1.3,12.0,520.0,805.66,633.64
2016,11,27,12,30,879.0,77.0,1.2,12.0,515.0,828.54,648.45
2016,11,27,12,45,652.5,127.0,1.2,12.5,448.0,719.28,569.64
2016,11,27,13,0,426.0,177.0,1.2,13.0,381.0,589.36,471.76
2016,11,27,13,15,386.5,176.5,1.15,12.5,356.5,544.88,440.46
2016,11,27,13,30,347.0,176.0,1.1,12.0,332.0,515.07,418.52
2016,11,27,13,45,373.0,161.0,1.05,12.0,319.5,521.07,424.56
2016,11,27,14,0,399.0,146.0,1.0,12.0,307.0,542.44,441.47
2016,11,27,14,15,363.5,138.5,1.0,12.0,276.5,502.4,410.8
2016,11,27,14,30,328.0,131.0,1.0,12.0,246.0,445.19,367.19
2016,11,27,14,45,304.0,121.0,1.0,12.0,218.5,410.77,340.58
2016,11,27,15,0,280.0,111.0,1.0,12.0,191.0,376.32,313.07
2016,11,27,15,15,259.0,96.0,0.95,11.5,162.0,336.96,281.39
2016,11,27,15,30,238.0,81.0,0.9,11.0,133.0,297.69,248.73
2016,11,27,15,45,206.0,65.0,0.85,10.5,103.0,249.31,207.27
2016,11,27,16,0,174.0,49.0,0.8,10.0,73.0,202.05,165.31
2016,11,27,16,15,87.0,35.0,0.8,9.5,47.0,125.39,94.46
2016,11,27,16,30,0.0,21.0,0.8,9.0,21.0,22.97,0.0
2016,11,27,16,45,0.0,10.5,0.85,8.5,10.5,9.55,0.0
2016,11,27,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,7,15,39.5,11.0,1.5,8.0,13.5,10.01,0.0
2016,11,28,7,30,79.0,22.0,1.7,8.0,27.0,17.88,0.61
2016,11,28,7,45,138.5,37.5,1.95,8.5,54.0,29.93,19.81
2016,11,28,8,0,198.0,53.0,2.2,9.0,81.0,48.81,32.15
2016,11,28,8,15,231.0,68.5,2.3,9.0,112.0,79.5,53.39
2016,11,28,8,30,264.0,84.0,2.4,9.0,143.0,114.28,81.16
2016,11,28,8,45,289.5,97.5,2.5,9.0,173.0,149.7,111.76
2016,11,28,9,0,315.0,111.0,2.6,9.0,203.0,187.95,145.78
2016,11,28,9,15,339.0,119.5,2.6,9.0,230.5,223.69,178.02
2016,11,28,9,30,363.0,128.0,2.6,9.0,258.0,266.65,216.18
2016,11,28,9,45,387.0,136.5,2.65,9.5,285.5,307.57,251.81
2016,11,28,10,0,411.0,145.0,2.7,10.0,313.0,350.27,288.3
2016,11,28,10,15,517.5,130.0,2.7,10.0,354.5,413.77,341.84
2016,11,28,10,30,624.0,115.0,2.7,10.0,396.0,490.06,405.0
2016,11,28,10,45,616.5,122.5,2.75,10.5,409.5,523.0,431.55
2016,11,28,11,0,609.0,130.0,2.8,11.0,423.0,553.59,455.81
2016,11,28,11,15,646.5,122.5,2.75,11.0,439.5,596.84,490.65
2016,11,28,11,30,684.0,115.0,2.7,11.0,456.0,640.02,524.86
2016,11,28,11,45,729.0,114.5,2.65,11.5,479.5,696.27,567.18
2016,11,28,12,0,774.0,114.0,2.6,12.0,503.0,752.37,607.32
2016,11,28,12,15,771.0,113.5,2.55,12.0,498.5,769.57,619.34
2016,11,28,12,30,768.0,113.0,2.5,12.0,494.0,783.66,629.46
2016,11,28,12,45,600.0,144.0,2.45,12.5,437.5,692.96,560.8
2016,11,28,13,0,432.0,175.0,2.4,13.0,381.0,591.37,480.84
2016,11,28,13,15,581.0,141.0,2.35,13.0,407.0,683.4,554.8
2016,11,28,13,30,730.0,107.0,2.3,13.0,433.0,781.43,627.21
2016,11,28,13,45,726.0,100.5,2.25,13.0,409.0,771.53,619.51
2016,11,28,14,0,722.0,94.0,2.2,13.0,385.0,758.5,610.55
2016,11,28,14,15,697.5,90.5,2.1,12.5,354.0,729.04,590.12
2016,11,28,14,30,673.0,87.0,2.0,12.0,323.0,697.17,567.68
2016,11,28,14,45,657.0,79.0,1.9,12.0,289.0,664.52,543.18
2016,11,28,15,0,641.0,71.0,1.8,12.0,255.0,629.77,516.44
2016,11,28,15,15,590.5,66.0,1.55,11.5,215.5,570.52,469.88
2016,11,28,15,30,540.0,61.0,1.3,11.0,176.0,511.31,421.94
2016,11,28,15,45,486.0,51.0,1.1,10.5,137.5,444.75,366.24
2016,11,28,16,0,432.0,41.0,0.9,10.0,99.0,380.13,308.94
2016,11,28,16,15,303.5,30.5,0.95,9.5,64.0,270.74,206.9
2016,11,28,16,30,175.0,20.0,1.0,9.0,29.0,152.28,0.0
2016,11,28,16,45,87.5,10.0,1.1,8.5,14.5,57.88,0.0
2016,11,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,7,15,189.5,9.0,1.65,4.5,19.5,8.19,0.0
2016,11,29,7,30,379.0,18.0,1.8,5.0,39.0,16.19,0.0
2016,11,29,7,45,489.0,24.5,2.0,5.5,77.0,21.5,12.69
2016,11,29,8,0,599.0,31.0,2.2,6.0,115.0,42.82,20.46
2016,11,29,8,15,660.5,35.5,2.3,6.5,156.5,90.33,45.86
2016,11,29,8,30,722.0,40.0,2.4,7.0,198.0,144.73,87.05
2016,11,29,8,45,759.5,43.0,2.5,7.5,238.0,200.25,135.93
2016,11,29,9,0,797.0,46.0,2.6,8.0,278.0,257.87,189.02
2016,11,29,9,15,822.5,48.5,2.6,8.5,314.0,314.2,241.75
2016,11,29,9,30,848.0,51.0,2.6,9.0,350.0,371.9,294.8
2016,11,29,9,45,864.0,53.0,2.6,9.5,381.0,426.14,343.8
2016,11,29,10,0,880.0,55.0,2.6,10.0,412.0,480.16,391.07
2016,11,29,10,15,892.0,56.0,2.5,10.0,437.0,530.5,434.41
2016,11,29,10,30,904.0,57.0,2.4,10.0,462.0,579.68,475.47
2016,11,29,10,45,909.5,59.0,2.3,10.5,479.5,624.66,511.06
2016,11,29,11,0,915.0,61.0,2.2,11.0,497.0,667.5,543.82
2016,11,29,11,15,919.5,61.5,2.1,11.0,508.0,705.52,572.33
2016,11,29,11,30,924.0,62.0,2.0,11.0,519.0,740.9,597.23
2016,11,29,11,45,641.0,132.0,1.95,11.5,450.5,648.48,525.1
2016,11,29,12,0,358.0,202.0,1.9,12.0,382.0,508.15,413.3
2016,11,29,12,15,638.5,132.5,1.85,12.0,450.0,684.32,553.7
2016,11,29,12,30,919.0,63.0,1.8,12.0,518.0,832.86,660.3
2016,11,29,12,45,905.0,66.0,1.75,12.5,505.0,840.28,662.57
2016,11,29,13,0,891.0,69.0,1.7,13.0,492.0,843.97,663.87
2016,11,29,13,15,882.5,67.5,1.65,13.0,473.0,842.82,663.13
2016,11,29,13,30,874.0,66.0,1.6,13.0,454.0,838.12,660.04
2016,11,29,13,45,861.0,64.5,1.6,13.0,428.5,826.16,652.5
2016,11,29,14,0,848.0,63.0,1.6,13.0,403.0,819.11,648.56
2016,11,29,14,15,828.0,61.0,1.5,12.5,371.5,794.08,631.68
2016,11,29,14,30,808.0,59.0,1.4,12.0,340.0,766.18,612.64
2016,11,29,14,45,779.0,56.5,1.3,12.0,303.5,727.73,584.36
2016,11,29,15,0,750.0,54.0,1.2,12.0,267.0,687.26,553.99
2016,11,29,15,15,707.0,50.0,1.05,11.5,227.0,632.49,512.35
2016,11,29,15,30,664.0,46.0,0.9,11.0,187.0,577.14,468.7
2016,11,29,15,45,594.5,40.5,0.8,10.5,145.5,501.17,407.55
2016,11,29,16,0,525.0,35.0,0.7,10.0,104.0,427.14,344.58
2016,11,29,16,15,402.0,26.0,0.65,9.5,67.5,319.33,242.04
2016,11,29,16,30,279.0,17.0,0.6,9.0,31.0,205.44,0.0
2016,11,29,16,45,139.5,8.5,0.6,9.0,15.5,85.51,0.0
2016,11,29,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
