Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,0.65,7.0,16.0,14.55,0.0
2016,11,30,7,30,0.0,32.0,0.6,7.0,32.0,25.39,0.0
2016,11,30,7,45,225.5,36.0,0.6,7.0,67.0,28.2,18.09
2016,11,30,8,0,451.0,40.0,0.6,7.0,102.0,44.1,24.66
2016,11,30,8,15,523.5,46.5,0.7,7.5,142.0,85.86,47.55
2016,11,30,8,30,596.0,53.0,0.8,8.0,182.0,135.97,84.64
2016,11,30,8,45,646.5,57.0,0.95,8.5,222.0,187.31,128.32
2016,11,30,9,0,697.0,61.0,1.1,9.0,262.0,244.7,179.27
2016,11,30,9,15,728.5,64.5,1.15,9.0,298.0,299.1,229.08
2016,11,30,9,30,760.0,68.0,1.2,9.0,334.0,355.77,280.24
2016,11,30,9,45,384.5,106.0,1.3,9.5,241.0,274.75,222.94
2016,11,30,10,0,9.0,144.0,1.4,10.0,148.0,134.9,109.65
2016,11,30,10,15,53.0,169.0,1.4,10.0,192.5,188.78,155.28
2016,11,30,10,30,97.0,194.0,1.4,10.0,237.0,243.0,200.29
2016,11,30,10,45,142.0,202.5,1.4,10.0,268.5,293.53,241.94
2016,11,30,11,0,187.0,211.0,1.4,10.0,300.0,339.63,279.71
2016,11,30,11,15,517.0,148.0,1.4,10.0,401.5,527.47,432.94
2016,11,30,11,30,847.0,85.0,1.4,10.0,503.0,716.56,578.34
2016,11,30,11,45,852.0,84.5,1.45,10.5,507.0,747.01,597.71
2016,11,30,12,0,857.0,84.0,1.5,11.0,511.0,774.7,616.8
2016,11,30,12,15,855.0,84.0,1.55,11.0,507.5,794.54,631.39
2016,11,30,12,30,853.0,84.0,1.6,11.0,504.0,811.07,643.81
2016,11,30,12,45,849.0,82.5,1.65,11.0,492.5,820.77,651.5
2016,11,30,13,0,845.0,81.0,1.7,11.0,481.0,827.0,656.93
2016,11,30,13,15,835.5,80.0,1.7,11.0,462.5,825.75,656.63
2016,11,30,13,30,826.0,79.0,1.7,11.0,444.0,821.01,654.02
2016,11,30,13,45,814.0,76.5,1.75,11.0,419.0,808.9,646.74
2016,11,30,14,0,802.0,74.0,1.8,11.0,394.0,793.5,637.13
2016,11,30,14,15,780.5,71.5,1.75,11.0,363.0,767.05,618.37
2016,11,30,14,30,759.0,69.0,1.7,11.0,332.0,737.82,597.42
2016,11,30,14,45,727.5,65.5,1.7,11.0,295.5,696.8,567.66
2016,11,30,15,0,696.0,62.0,1.7,11.0,259.0,653.9,535.69
2016,11,30,15,15,649.0,57.5,1.5,10.5,219.5,603.43,496.29
2016,11,30,15,30,602.0,53.0,1.3,10.0,180.0,546.67,450.48
2016,11,30,15,45,527.0,46.5,1.1,9.5,139.5,468.01,385.57
2016,11,30,16,0,452.0,40.0,0.9,9.0,99.0,392.22,319.09
2016,11,30,16,15,226.0,34.0,0.85,8.5,63.5,226.89,172.15
2016,11,30,16,30,0.0,28.0,0.8,8.0,28.0,39.25,0.0
2016,11,30,16,45,0.0,14.0,0.8,8.0,14.0,12.73,0.0
2016,11,30,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,7,15,169.0,8.5,1.5,3.5,17.0,7.73,0.0
2016,12,1,7,30,338.0,17.0,1.7,4.0,34.0,15.31,0.0
2016,12,1,7,45,459.0,24.5,1.9,5.0,72.0,21.63,12.45
2016,12,1,8,0,580.0,32.0,2.1,6.0,110.0,40.81,20.47
2016,12,1,8,15,645.5,37.0,2.35,6.5,152.0,87.66,44.66
2016,12,1,8,30,711.0,42.0,2.6,7.0,194.0,141.92,85.07
2016,12,1,8,45,752.5,45.0,2.9,7.5,234.5,196.52,132.73
2016,12,1,9,0,794.0,48.0,3.2,8.0,275.0,255.0,186.44
2016,12,1,9,15,821.0,50.5,3.3,8.5,311.5,312.07,239.99
2016,12,1,9,30,848.0,53.0,3.4,9.0,348.0,370.16,293.76
2016,12,1,9,45,860.5,57.0,3.55,9.5,379.0,425.06,343.96
2016,12,1,10,0,873.0,61.0,3.7,10.0,410.0,479.47,392.3
2016,12,1,10,15,886.0,62.0,3.7,10.0,435.5,530.1,436.74
2016,12,1,10,30,899.0,63.0,3.7,10.0,461.0,579.67,479.17
2016,12,1,10,45,907.5,64.0,3.75,10.5,479.5,625.23,516.57
2016,12,1,11,0,916.0,65.0,3.8,11.0,498.0,668.86,551.52
2016,12,1,11,15,920.5,65.5,3.8,11.0,509.0,707.06,582.03
2016,12,1,11,30,925.0,66.0,3.8,11.0,520.0,742.62,608.62
2016,12,1,11,45,927.0,66.0,3.8,11.5,523.5,772.92,629.99
2016,12,1,12,0,929.0,66.0,3.8,12.0,527.0,800.11,648.94
2016,12,1,12,15,927.0,66.0,3.8,12.0,523.0,820.91,664.35
2016,12,1,12,30,925.0,66.0,3.8,12.0,519.0,838.24,677.3
2016,12,1,12,45,916.5,66.5,3.8,12.0,507.0,847.32,684.29
2016,12,1,13,0,908.0,67.0,3.8,12.0,495.0,852.71,688.76
2016,12,1,13,15,898.5,66.0,3.75,12.0,476.0,851.66,688.37
2016,12,1,13,30,889.0,65.0,3.7,12.0,457.0,847.02,685.49
2016,12,1,13,45,873.0,64.0,3.7,12.0,430.5,833.39,676.31
2016,12,1,14,0,857.0,63.0,3.7,12.0,404.0,824.61,670.83
2016,12,1,14,15,837.0,61.0,3.55,12.0,372.5,799.74,652.45
2016,12,1,14,30,817.0,59.0,3.4,12.0,341.0,771.96,631.76
2016,12,1,14,45,786.5,56.5,3.25,12.0,304.0,732.39,601.73
2016,12,1,15,0,756.0,54.0,3.1,12.0,267.0,690.82,569.49
2016,12,1,15,15,712.0,50.0,2.85,11.0,226.5,635.37,526.96
2016,12,1,15,30,668.0,46.0,2.6,10.0,186.0,579.35,482.16
2016,12,1,15,45,593.5,40.5,2.35,9.5,144.5,499.92,415.7
2016,12,1,16,0,519.0,35.0,2.1,9.0,103.0,422.67,347.68
2016,12,1,16,15,392.5,26.5,2.05,8.5,66.5,323.08,247.26
2016,12,1,16,30,266.0,18.0,2.0,8.0,30.0,204.14,0.0
2016,12,1,16,45,133.0,9.0,2.0,7.5,15.0,82.37,0.0
2016,12,1,17,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,7,15,161.0,8.5,2.4,4.5,15.5,7.73,0.0
2016,12,2,7,30,322.0,17.0,2.6,5.0,31.0,15.4,0.0
2016,12,2,7,45,440.5,24.5,2.85,5.5,68.5,21.69,12.22
2016,12,2,8,0,559.0,32.0,3.1,6.0,106.0,39.15,20.05
2016,12,2,8,15,626.0,37.0,3.2,6.5,147.0,84.69,43.14
2016,12,2,8,30,693.0,42.0,3.3,7.0,188.0,137.84,82.41
2016,12,2,8,45,734.0,45.5,3.45,7.5,228.0,191.68,129.3
2016,12,2,9,0,775.0,49.0,3.6,8.0,268.0,249.4,182.27
2016,12,2,9,15,802.5,51.5,3.7,8.5,304.0,305.46,234.96
2016,12,2,9,30,830.0,54.0,3.8,9.0,340.0,362.76,288.13
2016,12,2,9,45,843.0,57.5,3.9,9.5,370.5,416.39,337.35
2016,12,2,10,0,856.0,61.0,4.0,10.0,401.0,469.62,384.81
2016,12,2,10,15,869.0,62.5,3.95,10.0,426.5,519.97,429.11
2016,12,2,10,30,882.0,64.0,3.9,10.0,452.0,569.35,471.42
2016,12,2,10,45,891.5,64.5,3.9,10.5,470.0,614.24,508.35
2016,12,2,11,0,901.0,65.0,3.9,11.0,488.0,657.33,542.89
2016,12,2,11,15,496.0,140.5,3.85,11.0,374.0,502.91,417.66
2016,12,2,11,30,91.0,216.0,3.8,11.0,260.0,283.07,233.54
2016,12,2,11,45,502.0,141.5,3.8,11.5,389.0,545.8,454.16
2016,12,2,12,0,913.0,67.0,3.8,12.0,518.0,787.35,641.12
2016,12,2,12,15,911.0,66.5,3.8,12.0,514.0,807.26,654.36
2016,12,2,12,30,909.0,66.0,3.8,12.0,510.0,823.74,666.72
2016,12,2,12,45,897.5,67.5,3.8,12.0,497.5,831.48,672.74
2016,12,2,13,0,886.0,69.0,3.8,12.0,485.0,835.56,676.25
2016,12,2,13,15,876.5,68.0,3.75,12.0,466.0,834.49,675.84
2016,12,2,13,30,867.0,67.0,3.7,12.0,447.0,829.9,672.98
2016,12,2,13,45,717.0,88.5,3.65,12.0,391.0,744.91,609.73
2016,12,2,14,0,567.0,110.0,3.6,12.0,335.0,643.49,532.94
2016,12,2,14,15,549.5,104.5,3.4,12.0,308.5,619.09,514.61
2016,12,2,14,30,532.0,99.0,3.2,12.0,282.0,592.58,493.93
2016,12,2,14,45,633.5,76.5,3.0,12.0,271.0,640.12,530.98
2016,12,2,15,0,735.0,54.0,2.8,12.0,260.0,673.81,555.74
2016,12,2,15,15,690.5,50.0,2.4,11.0,220.5,618.59,512.01
2016,12,2,15,30,646.0,46.0,2.0,10.0,181.0,562.87,466.74
2016,12,2,15,45,575.0,40.5,1.7,9.5,140.5,486.66,402.84
2016,12,2,16,0,504.0,35.0,1.4,9.0,100.0,412.44,337.31
2016,12,2,16,15,378.5,26.0,1.35,8.5,64.5,313.58,238.3
2016,12,2,16,30,253.0,17.0,1.3,8.0,29.0,195.24,0.0
2016,12,2,16,45,126.5,8.5,1.3,7.5,14.5,78.31,0.0
2016,12,2,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,7,15,127.5,8.0,1.0,5.5,13.5,7.28,0.0
2016,12,3,7,30,255.0,16.0,1.0,6.0,27.0,13.19,0.0
2016,12,3,7,45,379.0,24.5,1.0,6.5,62.5,21.7,11.92
2016,12,3,8,0,503.0,33.0,1.0,7.0,98.0,37.9,20.43
2016,12,3,8,15,572.5,38.5,1.15,7.5,138.0,80.59,41.79
2016,12,3,8,30,642.0,44.0,1.3,8.0,178.0,131.27,78.58
2016,12,3,8,45,690.5,47.0,1.5,9.0,217.5,183.05,122.44
2016,12,3,9,0,739.0,50.0,1.7,10.0,257.0,239.61,172.83
2016,12,3,9,15,768.0,53.0,1.75,10.5,292.5,294.6,223.38
2016,12,3,9,30,797.0,56.0,1.8,11.0,328.0,351.54,274.89
2016,12,3,9,45,811.0,59.5,1.9,11.5,358.0,404.44,322.28
2016,12,3,10,0,825.0,63.0,2.0,12.0,388.0,457.14,368.12
2016,12,3,10,15,839.0,64.5,2.0,12.0,413.0,507.17,410.93
2016,12,3,10,30,853.0,66.0,2.0,12.0,438.0,553.57,449.8
2016,12,3,10,45,860.0,67.5,2.0,12.5,456.0,596.94,484.38
2016,12,3,11,0,867.0,69.0,2.0,13.0,474.0,638.42,516.53
2016,12,3,11,15,872.0,69.5,2.0,13.0,485.0,675.32,545.45
2016,12,3,11,30,877.0,70.0,2.0,13.0,496.0,709.77,570.62
2016,12,3,11,45,875.5,71.5,2.0,13.5,499.5,738.04,589.84
2016,12,3,12,0,874.0,73.0,2.0,14.0,503.0,763.24,606.77
2016,12,3,12,15,872.5,72.5,2.0,14.0,499.5,782.84,620.78
2016,12,3,12,30,871.0,72.0,2.0,14.0,496.0,799.17,632.56
2016,12,3,12,45,866.5,71.5,2.0,14.5,485.0,809.72,639.14
2016,12,3,13,0,862.0,71.0,2.0,15.0,474.0,816.85,643.45
2016,12,3,13,15,853.5,70.0,1.95,15.0,456.0,824.52,649.02
2016,12,3,13,30,845.0,69.0,1.9,15.0,438.0,820.94,646.68
2016,12,3,13,45,826.5,68.5,1.85,15.0,412.5,806.18,636.54
2016,12,3,14,0,808.0,68.0,1.8,15.0,387.0,788.16,624.17
2016,12,3,14,15,787.5,65.5,1.65,15.0,356.5,762.85,605.55
2016,12,3,14,30,767.0,63.0,1.5,15.0,326.0,734.78,584.75
2016,12,3,14,45,732.0,61.0,1.35,15.0,290.0,693.15,553.68
2016,12,3,15,0,697.0,59.0,1.2,15.0,254.0,649.72,520.69
2016,12,3,15,15,651.0,54.5,1.1,14.0,215.0,593.51,479.36
2016,12,3,15,30,605.0,50.0,1.0,13.0,176.0,544.16,441.44
2016,12,3,15,45,529.5,43.5,0.9,12.5,136.0,465.52,378.02
2016,12,3,16,0,454.0,37.0,0.8,12.0,96.0,389.98,313.14
2016,12,3,16,15,330.5,27.5,0.85,11.5,61.5,284.88,212.74
2016,12,3,16,30,207.0,18.0,0.9,11.0,27.0,168.57,0.0
2016,12,3,16,45,103.5,9.0,1.0,10.5,13.5,65.95,0.0
2016,12,3,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,13.0,0.75,6.0,13.0,11.82,0.0
2016,12,4,7,30,0.0,26.0,0.7,6.0,26.0,23.65,0.0
2016,12,4,7,45,244.5,30.0,0.7,6.5,61.0,24.96,14.19
2016,12,4,8,0,489.0,34.0,0.7,7.0,96.0,35.3,19.12
2016,12,4,8,15,561.5,40.0,0.7,7.5,136.0,79.94,41.91
2016,12,4,8,30,634.0,46.0,0.7,8.0,176.0,130.68,78.3
2016,12,4,8,45,676.0,50.5,0.7,8.5,215.0,182.12,121.86
2016,12,4,9,0,718.0,55.0,0.7,9.0,254.0,237.68,171.26
2016,12,4,9,15,515.5,91.0,0.65,9.0,243.5,252.66,194.65
2016,12,4,9,30,313.0,127.0,0.6,9.0,233.0,237.89,190.18
2016,12,4,9,45,553.0,99.5,0.55,9.5,308.0,337.62,270.26
2016,12,4,10,0,793.0,72.0,0.5,10.0,383.0,450.16,358.96
2016,12,4,10,15,807.5,74.0,0.45,10.0,408.0,499.64,398.89
2016,12,4,10,30,822.0,76.0,0.4,10.0,433.0,548.47,437.57
2016,12,4,10,45,834.0,76.5,0.35,10.5,451.5,593.22,471.14
2016,12,4,11,0,846.0,77.0,0.3,11.0,470.0,636.52,502.52
2016,12,4,11,15,851.0,77.5,0.25,11.0,481.0,673.44,529.26
2016,12,4,11,30,856.0,78.0,0.2,11.0,492.0,707.96,553.0
2016,12,4,11,45,857.5,78.0,0.2,11.5,495.5,736.75,571.44
2016,12,4,12,0,859.0,78.0,0.2,12.0,499.0,762.61,587.79
2016,12,4,12,15,684.5,119.5,0.35,12.0,453.5,699.92,545.96
2016,12,4,12,30,510.0,161.0,0.5,12.0,408.0,616.13,487.01
2016,12,4,12,45,502.5,158.5,0.7,12.5,397.0,617.97,491.51
2016,12,4,13,0,495.0,156.0,0.9,13.0,386.0,617.54,492.97
2016,12,4,13,15,480.5,152.0,1.0,13.0,368.5,607.25,486.87
2016,12,4,13,30,466.0,148.0,1.1,13.0,351.0,594.75,479.09
2016,12,4,13,45,374.0,153.0,1.2,13.0,310.0,525.74,426.84
2016,12,4,14,0,282.0,158.0,1.3,13.0,269.0,440.36,361.06
2016,12,4,14,15,264.0,149.5,1.2,12.5,247.5,415.78,342.88
2016,12,4,14,30,246.0,141.0,1.1,12.0,226.0,390.68,323.51
2016,12,4,14,45,241.5,126.0,1.05,12.0,201.5,366.94,304.94
2016,12,4,15,0,237.0,111.0,1.0,12.0,177.0,342.3,285.18
2016,12,4,15,15,218.0,95.5,0.95,11.5,149.5,305.07,254.84
2016,12,4,15,30,199.0,80.0,0.9,11.0,122.0,267.88,223.65
2016,12,4,15,45,177.0,63.5,0.85,10.5,94.5,227.12,188.41
2016,12,4,16,0,155.0,47.0,0.8,10.0,67.0,186.7,152.07
2016,12,4,16,15,77.5,33.0,0.85,9.5,43.0,116.72,85.83
2016,12,4,16,30,0.0,19.0,0.9,9.0,19.0,19.99,0.0
2016,12,4,16,45,0.0,9.5,1.0,9.0,9.5,8.64,0.0
2016,12,4,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,1.55,5.0,7.0,6.37,0.0
2016,12,5,7,30,0.0,14.0,1.6,5.0,14.0,12.73,0.0
2016,12,5,7,45,33.0,29.5,1.65,5.5,33.5,24.35,13.33
2016,12,5,8,0,66.0,45.0,1.7,6.0,53.0,37.84,25.89
2016,12,5,8,15,82.0,62.5,1.75,6.0,76.5,59.53,42.87
2016,12,5,8,30,98.0,80.0,1.8,6.0,100.0,83.61,62.9
2016,12,5,8,45,109.5,96.5,1.85,6.5,123.0,108.2,84.16
2016,12,5,9,0,121.0,113.0,1.9,7.0,146.0,134.34,107.07
2016,12,5,9,15,132.5,126.5,1.9,7.0,167.5,159.18,129.1
2016,12,5,9,30,144.0,140.0,1.9,7.0,189.0,185.3,152.16
2016,12,5,9,45,190.5,150.5,1.9,7.0,221.5,223.96,185.28
2016,12,5,10,0,237.0,161.0,1.9,7.0,254.0,273.46,227.41
2016,12,5,10,15,217.5,174.0,1.85,7.0,263.5,283.84,236.83
2016,12,5,10,30,198.0,187.0,1.8,7.0,273.0,298.55,249.43
2016,12,5,10,45,170.0,196.5,1.8,7.5,272.5,302.63,252.42
2016,12,5,11,0,142.0,206.0,1.8,8.0,272.0,304.24,253.09
2016,12,5,11,15,128.0,211.0,1.7,8.0,271.5,307.97,255.89
2016,12,5,11,30,114.0,216.0,1.6,8.0,271.0,310.53,257.6
2016,12,5,11,45,154.0,217.5,1.55,8.0,292.5,347.58,288.58
2016,12,5,12,0,194.0,219.0,1.5,8.0,314.0,386.52,320.63
2016,12,5,12,15,233.5,213.0,1.45,8.0,326.5,417.57,346.26
2016,12,5,12,30,273.0,207.0,1.4,8.0,339.0,464.01,383.59
2016,12,5,12,45,237.0,206.0,1.35,8.0,319.0,441.07,364.56
2016,12,5,13,0,201.0,205.0,1.3,8.0,299.0,400.99,332.59
2016,12,5,13,15,220.0,195.0,1.2,8.0,294.0,409.28,340.18
2016,12,5,13,30,239.0,185.0,1.1,8.0,289.0,432.8,359.15
2016,12,5,13,45,224.0,175.5,1.0,8.0,268.5,395.72,329.68
2016,12,5,14,0,209.0,166.0,0.9,8.0,248.0,373.83,312.29
2016,12,5,14,15,198.5,155.0,0.8,8.0,228.0,353.12,295.72
2016,12,5,14,30,188.0,144.0,0.7,8.0,208.0,332.03,278.62
2016,12,5,14,45,184.5,128.5,0.65,8.0,185.5,309.71,260.76
2016,12,5,15,0,181.0,113.0,0.6,8.0,163.0,286.77,241.99
2016,12,5,15,15,166.5,97.0,0.6,7.5,138.0,268.23,226.42
2016,12,5,15,30,152.0,81.0,0.6,7.0,113.0,235.05,198.2
2016,12,5,15,45,136.5,64.0,0.65,7.0,88.0,199.53,166.92
2016,12,5,16,0,121.0,47.0,0.7,7.0,63.0,163.95,134.38
2016,12,5,16,15,60.5,32.0,0.75,6.5,40.0,91.31,66.9
2016,12,5,16,30,0.0,17.0,0.8,6.0,17.0,16.49,0.0
2016,12,5,16,45,0.0,8.5,0.85,6.0,8.5,7.73,0.0
2016,12,5,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,7,15,118.0,7.5,1.05,1.5,11.5,6.82,0.0
2016,12,6,7,30,236.0,15.0,1.1,2.0,23.0,13.64,0.0
2016,12,6,7,45,363.0,24.5,1.2,3.0,58.0,20.12,9.78
2016,12,6,8,0,490.0,34.0,1.3,4.0,93.0,33.15,18.92
2016,12,6,8,15,565.5,40.0,1.4,4.5,133.5,77.74,40.91
2016,12,6,8,30,641.0,46.0,1.5,5.0,174.0,128.74,77.33
2016,12,6,8,45,582.0,61.0,1.65,6.0,195.5,170.21,117.03
2016,12,6,9,0,523.0,76.0,1.8,7.0,217.0,206.07,153.53
2016,12,6,9,15,556.0,79.5,1.9,7.5,248.5,251.48,195.13
2016,12,6,9,30,589.0,83.0,2.0,8.0,280.0,299.61,238.83
2016,12,6,9,45,512.5,107.0,2.1,8.5,290.0,322.4,262.27
2016,12,6,10,0,436.0,131.0,2.2,9.0,300.0,340.27,279.87
2016,12,6,10,15,648.0,100.5,2.2,9.0,369.5,444.49,366.45
2016,12,6,10,30,860.0,70.0,2.2,9.0,439.0,559.21,459.94
2016,12,6,10,45,867.5,71.5,2.2,9.0,457.5,603.94,496.51
2016,12,6,11,0,875.0,73.0,2.2,9.0,476.0,646.81,531.24
2016,12,6,11,15,880.5,73.5,2.2,9.0,487.5,685.13,561.76
2016,12,6,11,30,886.0,74.0,2.2,9.0,499.0,715.79,585.07
2016,12,6,11,45,884.0,75.5,2.2,9.5,502.5,749.99,609.1
2016,12,6,12,0,882.0,77.0,2.2,10.0,506.0,775.81,626.71
2016,12,6,12,15,880.5,76.5,2.2,10.0,503.0,796.35,641.62
2016,12,6,12,30,879.0,76.0,2.2,10.0,500.0,813.53,654.21
2016,12,6,12,45,879.0,74.0,2.25,10.0,489.5,826.66,664.41
2016,12,6,13,0,879.0,72.0,2.3,10.0,479.0,836.34,672.27
2016,12,6,13,15,870.0,71.0,2.3,10.0,461.0,836.29,672.78
2016,12,6,13,30,861.0,70.0,2.3,10.0,443.0,832.69,670.92
2016,12,6,13,45,848.0,68.0,2.35,10.0,418.5,820.94,663.62
2016,12,6,14,0,835.0,66.0,2.4,10.0,394.0,805.83,653.89
2016,12,6,14,15,815.0,64.0,2.3,9.5,363.0,781.72,637.4
2016,12,6,14,30,795.0,62.0,2.2,9.0,332.0,754.73,618.54
2016,12,6,14,45,766.5,59.0,2.15,9.0,296.0,717.0,590.37
2016,12,6,15,0,738.0,56.0,2.1,9.0,260.0,677.2,559.92
2016,12,6,15,15,692.5,51.5,1.85,8.5,220.5,620.88,515.3
2016,12,6,15,30,647.0,47.0,1.6,8.0,181.0,564.05,468.71
2016,12,6,15,45,576.0,41.5,1.35,7.5,140.5,488.02,404.91
2016,12,6,16,0,505.0,36.0,1.1,7.0,100.0,423.14,346.24
2016,12,6,16,15,376.0,27.0,1.05,6.5,64.5,313.51,237.93
2016,12,6,16,30,247.0,18.0,1.0,6.0,29.0,192.57,0.0
2016,12,6,16,45,123.5,9.0,1.0,6.0,14.5,77.27,0.0
2016,12,6,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,3.0,1.4,3.0,3.0,2.73,0.0
2016,12,7,7,30,0.0,6.0,1.4,3.0,6.0,5.46,0.0
2016,12,7,7,45,0.0,15.5,1.45,3.0,15.5,13.64,4.49
2016,12,7,8,0,0.0,25.0,1.5,3.0,25.0,22.03,14.04
2016,12,7,8,15,0.0,36.0,1.6,3.0,36.0,31.76,22.23
2016,12,7,8,30,0.0,47.0,1.7,3.0,47.0,41.42,31.08
2016,12,7,8,45,0.0,58.0,1.8,3.5,58.0,51.17,39.85
2016,12,7,9,0,0.0,69.0,1.9,4.0,69.0,61.02,48.58
2016,12,7,9,15,0.0,79.0,1.85,4.5,79.0,70.07,56.48
2016,12,7,9,30,0.0,89.0,1.8,5.0,89.0,79.22,64.34
2016,12,7,9,45,5.5,114.5,1.8,5.5,117.0,105.1,86.58
2016,12,7,10,0,11.0,140.0,1.8,6.0,145.0,132.19,109.61
2016,12,7,10,15,28.0,157.5,1.7,6.0,169.5,164.24,136.88
2016,12,7,10,30,45.0,175.0,1.6,6.0,194.0,193.84,161.91
2016,12,7,10,45,49.0,183.5,1.5,6.5,205.5,208.14,173.5
2016,12,7,11,0,53.0,192.0,1.4,7.0,217.0,222.92,185.41
2016,12,7,11,15,56.0,197.5,1.4,7.0,224.5,234.17,194.75
2016,12,7,11,30,59.0,203.0,1.4,7.0,232.0,245.72,204.33
2016,12,7,11,45,29.5,128.0,1.45,7.0,142.5,145.06,119.89
2016,12,7,12,0,0.0,53.0,1.5,7.0,53.0,46.82,35.15
2016,12,7,12,15,0.0,82.5,1.55,7.0,82.5,73.02,57.92
2016,12,7,12,30,0.0,112.0,1.6,7.0,112.0,101.45,82.31
2016,12,7,12,45,76.0,159.0,1.7,7.0,194.0,223.39,188.17
2016,12,7,13,0,152.0,206.0,1.8,7.0,276.0,361.44,303.37
2016,12,7,13,15,95.5,190.0,1.85,7.0,233.5,283.47,237.88
2016,12,7,13,30,39.0,174.0,1.9,7.0,191.0,219.21,183.29
2016,12,7,13,45,89.0,171.0,1.95,7.0,207.0,260.89,220.46
2016,12,7,14,0,139.0,168.0,2.0,7.0,223.0,317.92,269.46
2016,12,7,14,15,135.5,155.0,2.0,6.5,205.0,300.85,255.91
2016,12,7,14,30,132.0,142.0,2.0,6.0,187.0,283.36,242.13
2016,12,7,14,45,125.5,127.0,2.0,6.0,166.5,260.19,222.8
2016,12,7,15,0,119.0,112.0,2.0,6.0,146.0,236.74,202.9
2016,12,7,15,15,110.0,96.0,1.9,5.5,123.5,209.63,179.63
2016,12,7,15,30,101.0,80.0,1.8,5.0,101.0,182.44,155.69
2016,12,7,15,45,82.5,63.0,1.75,5.0,77.5,146.71,123.36
2016,12,7,16,0,64.0,46.0,1.7,5.0,54.0,111.13,90.58
2016,12,7,16,15,32.0,30.5,1.7,4.5,34.5,69.76,50.14
2016,12,7,16,30,0.0,15.0,1.7,4.0,15.0,13.29,0.0
2016,12,7,16,45,0.0,7.5,1.7,4.0,7.5,6.82,0.0
2016,12,7,17,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,1.1,8.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,1.1,8.0,5.0,4.55,0.0
2016,12,8,7,45,0.0,13.5,1.1,8.5,13.5,11.87,2.7
2016,12,8,8,0,0.0,22.0,1.1,9.0,22.0,19.37,11.27
2016,12,8,8,15,0.0,33.0,1.15,9.0,33.0,29.1,19.36
2016,12,8,8,30,0.0,44.0,1.2,9.0,44.0,38.82,28.07
2016,12,8,8,45,0.0,54.5,1.25,9.5,54.5,48.09,36.25
2016,12,8,9,0,0.0,65.0,1.3,10.0,65.0,57.46,44.38
2016,12,8,9,15,0.0,75.0,1.3,10.0,75.0,66.47,52.19
2016,12,8,9,30,0.0,85.0,1.3,10.0,85.0,75.57,59.99
2016,12,8,9,45,0.0,93.0,1.35,10.0,93.0,82.93,66.22
2016,12,8,10,0,0.0,101.0,1.4,10.0,101.0,90.36,72.46
2016,12,8,10,15,0.0,97.0,1.4,10.0,97.0,86.63,69.16
2016,12,8,10,30,0.0,93.0,1.4,10.0,93.0,82.88,65.87
2016,12,8,10,45,0.0,112.0,1.45,10.5,112.0,100.76,80.84
2016,12,8,11,0,0.0,131.0,1.5,11.0,131.0,119.1,96.02
2016,12,8,11,15,0.0,134.0,1.5,11.0,134.0,122.18,98.47
2016,12,8,11,30,0.0,137.0,1.5,11.0,137.0,125.32,101.04
2016,12,8,11,45,0.0,138.5,1.55,11.0,138.5,127.05,102.44
2016,12,8,12,0,0.0,140.0,1.6,11.0,140.0,128.85,103.95
2016,12,8,12,15,7.0,157.5,1.55,11.0,161.0,152.69,124.07
2016,12,8,12,30,14.0,175.0,1.5,11.0,182.0,177.75,145.05
2016,12,8,12,45,7.0,143.0,1.5,11.0,146.5,139.1,112.74
2016,12,8,13,0,0.0,111.0,1.5,11.0,111.0,101.06,80.73
2016,12,8,13,15,0.0,94.5,1.45,11.0,94.5,84.9,67.2
2016,12,8,13,30,0.0,78.0,1.4,11.0,78.0,69.01,53.78
2016,12,8,13,45,0.0,87.5,1.4,11.0,87.5,78.57,62.04
2016,12,8,14,0,0.0,97.0,1.4,11.0,97.0,88.93,70.95
2016,12,8,14,15,0.0,89.0,1.35,11.0,89.0,81.36,64.57
2016,12,8,14,30,0.0,81.0,1.3,11.0,81.0,73.81,58.2
2016,12,8,14,45,0.0,72.5,1.3,11.0,72.5,65.76,51.35
2016,12,8,15,0,0.0,64.0,1.3,11.0,64.0,57.74,44.45
2016,12,8,15,15,0.0,54.0,1.25,11.0,54.0,48.09,36.05
2016,12,8,15,30,0.0,44.0,1.2,11.0,44.0,38.83,27.92
2016,12,8,15,45,0.0,34.0,1.15,11.0,34.0,29.98,20.05
2016,12,8,16,0,0.0,24.0,1.1,11.0,24.0,21.13,12.15
2016,12,8,16,15,0.0,15.0,1.1,11.0,15.0,13.19,4.6
2016,12,8,16,30,0.0,6.0,1.1,11.0,6.0,5.26,0.0
2016,12,8,16,45,0.0,3.0,1.1,11.0,3.0,2.73,0.0
2016,12,8,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,7,15,86.5,6.5,0.75,10.0,8.5,0.0,0.0
2016,12,9,7,30,173.0,13.0,0.8,10.0,17.0,11.82,0.0
2016,12,9,7,45,317.5,21.5,0.9,10.5,50.0,17.53,6.05
2016,12,9,8,0,462.0,30.0,1.0,11.0,83.0,28.19,18.7
2016,12,9,8,15,538.0,36.0,1.15,11.0,121.5,68.33,33.81
2016,12,9,8,30,614.0,42.0,1.3,11.0,160.0,117.24,67.13
2016,12,9,8,45,663.5,45.5,1.5,11.5,198.5,167.36,108.36
2016,12,9,9,0,713.0,49.0,1.7,12.0,237.0,222.44,156.88
2016,12,9,9,15,423.5,92.5,1.8,12.0,208.5,218.36,167.55
2016,12,9,9,30,134.0,136.0,1.9,12.0,180.0,176.74,142.11
2016,12,9,9,45,133.0,149.5,2.05,12.0,196.5,198.46,161.33
2016,12,9,10,0,132.0,163.0,2.2,12.0,213.0,220.14,180.04
2016,12,9,10,15,131.0,174.5,2.25,12.0,227.0,239.71,196.69
2016,12,9,10,30,130.0,186.0,2.3,12.0,241.0,259.19,213.02
2016,12,9,10,45,66.5,170.0,2.4,12.5,198.5,203.94,166.93
2016,12,9,11,0,3.0,154.0,2.5,13.0,156.0,143.66,115.78
2016,12,9,11,15,13.5,168.5,2.5,13.0,175.5,165.62,134.28
2016,12,9,11,30,24.0,183.0,2.5,13.0,195.0,188.78,153.57
2016,12,9,11,45,12.0,95.5,2.55,13.0,101.5,93.91,74.43
2016,12,9,12,0,0.0,8.0,2.6,13.0,8.0,7.04,0.38
2016,12,9,12,15,0.0,51.0,2.55,13.0,51.0,45.04,32.88
2016,12,9,12,30,0.0,94.0,2.5,13.0,94.0,83.94,65.82
2016,12,9,12,45,13.5,137.0,2.5,13.0,143.0,138.15,111.77
2016,12,9,13,0,27.0,180.0,2.5,13.0,192.0,197.03,160.98
2016,12,9,13,15,55.0,182.5,2.4,13.0,206.5,240.17,197.36
2016,12,9,13,30,83.0,185.0,2.3,13.0,221.0,270.46,223.06
2016,12,9,13,45,41.5,148.0,2.25,13.0,166.0,191.27,157.04
2016,12,9,14,0,0.0,111.0,2.2,13.0,111.0,103.98,82.97
2016,12,9,14,15,0.0,102.0,2.0,12.5,102.0,95.44,76.14
2016,12,9,14,30,0.0,93.0,1.8,12.0,93.0,86.94,69.17
2016,12,9,14,45,0.0,83.0,1.65,12.0,83.0,77.38,61.07
2016,12,9,15,0,0.0,73.0,1.5,12.0,73.0,67.84,52.91
2016,12,9,15,15,0.0,61.5,1.35,11.5,61.5,56.58,43.27
2016,12,9,15,30,0.0,50.0,1.2,11.0,50.0,45.27,33.45
2016,12,9,15,45,0.0,39.0,1.05,11.0,39.0,34.46,23.88
2016,12,9,16,0,0.0,28.0,0.9,11.0,28.0,24.68,15.14
2016,12,9,16,15,0.0,18.0,0.85,11.0,18.0,15.84,6.68
2016,12,9,16,30,0.0,8.0,0.8,11.0,8.0,7.02,0.0
2016,12,9,16,45,0.0,4.0,0.8,11.0,4.0,3.64,0.0
2016,12,9,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.0,3.0,12.0,2.0,0.0,0.0
2016,12,10,7,30,0.0,4.0,3.0,12.0,4.0,3.64,0.0
2016,12,10,7,45,0.0,12.0,3.05,12.0,12.0,10.55,0.97
2016,12,10,8,0,0.0,20.0,3.1,12.0,20.0,17.6,9.43
2016,12,10,8,15,0.0,30.0,3.05,12.0,30.0,26.44,16.75
2016,12,10,8,30,0.0,40.0,3.0,12.0,40.0,35.29,24.62
2016,12,10,8,45,0.0,50.5,3.0,12.0,50.5,44.58,32.8
2016,12,10,9,0,0.0,61.0,3.0,12.0,61.0,53.91,40.94
2016,12,10,9,15,0.0,70.5,2.95,12.0,70.5,62.43,48.31
2016,12,10,9,30,0.0,80.0,2.9,12.0,80.0,71.04,55.66
2016,12,10,9,45,0.0,88.0,2.9,12.0,88.0,78.35,61.85
2016,12,10,10,0,0.0,96.0,2.9,12.0,96.0,85.73,68.05
2016,12,10,10,15,0.0,55.0,2.95,12.0,55.0,48.56,36.21
2016,12,10,10,30,0.0,14.0,3.0,12.0,14.0,12.32,4.99
2016,12,10,10,45,0.0,32.0,3.05,12.5,32.0,28.21,18.63
2016,12,10,11,0,0.0,50.0,3.1,13.0,50.0,44.14,32.18
2016,12,10,11,15,0.0,41.0,3.05,13.0,41.0,36.18,25.34
2016,12,10,11,30,0.0,32.0,3.0,13.0,32.0,28.22,18.53
2016,12,10,11,45,0.0,35.0,2.95,13.0,35.0,30.87,20.79
