Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,12,0,0.0,38.0,2.9,13.0,38.0,33.53,23.05
2016,12,10,12,15,0.0,38.0,2.8,12.5,38.0,33.53,23.11
2016,12,10,12,30,0.0,38.0,2.7,12.0,38.0,33.53,23.17
2016,12,10,12,45,0.0,69.5,2.65,12.0,69.5,61.46,47.04
2016,12,10,13,0,0.0,101.0,2.6,12.0,101.0,91.1,72.22
2016,12,10,13,15,19.0,137.0,2.5,12.0,145.0,144.57,118.01
2016,12,10,13,30,38.0,173.0,2.4,12.0,189.0,217.2,179.01
2016,12,10,13,45,19.0,144.5,2.3,12.0,152.5,155.81,127.41
2016,12,10,14,0,0.0,116.0,2.2,12.0,116.0,109.5,88.01
2016,12,10,14,15,0.0,107.0,2.1,11.5,107.0,101.01,81.17
2016,12,10,14,30,0.0,98.0,2.0,11.0,98.0,92.59,74.26
2016,12,10,14,45,0.0,87.5,1.9,11.0,87.5,82.52,65.71
2016,12,10,15,0,0.0,77.0,1.8,11.0,77.0,72.49,57.11
2016,12,10,15,15,0.0,65.0,1.6,11.0,65.0,60.69,46.89
2016,12,10,15,30,0.0,53.0,1.4,11.0,53.0,48.84,36.51
2016,12,10,15,45,0.0,41.0,1.25,11.0,41.0,36.88,25.94
2016,12,10,16,0,0.0,29.0,1.1,11.0,29.0,25.57,15.88
2016,12,10,16,15,0.0,18.5,1.05,10.5,18.5,16.29,7.06
2016,12,10,16,30,0.0,8.0,1.0,10.0,8.0,7.02,0.0
2016,12,10,16,45,0.0,4.0,0.95,10.0,4.0,3.64,0.0
2016,12,10,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.5,0.95,3.0,6.5,0.0,0.0
2016,12,11,7,30,0.0,13.0,0.9,3.0,13.0,11.82,0.0
2016,12,11,7,45,121.5,25.0,0.85,3.5,38.0,19.64,6.35
2016,12,11,8,0,243.0,37.0,0.8,4.0,63.0,28.82,19.71
2016,12,11,8,15,286.0,50.0,0.75,4.5,94.0,60.07,36.79
2016,12,11,8,30,329.0,63.0,0.7,5.0,125.0,96.61,63.76
2016,12,11,8,45,353.0,75.0,0.7,5.5,155.0,133.88,95.34
2016,12,11,9,0,377.0,87.0,0.7,6.0,185.0,173.76,130.71
2016,12,11,9,15,389.5,98.5,0.75,6.0,212.5,212.3,166.08
2016,12,11,9,30,402.0,110.0,0.8,6.0,240.0,251.86,202.08
2016,12,11,9,45,409.5,120.0,0.9,6.5,263.5,288.84,235.18
2016,12,11,10,0,417.0,130.0,1.0,7.0,287.0,325.98,267.65
2016,12,11,10,15,401.0,143.0,1.0,7.0,302.5,354.55,292.61
2016,12,11,10,30,385.0,156.0,1.0,7.0,318.0,380.9,315.03
2016,12,11,10,45,432.5,154.5,1.05,7.5,344.0,427.2,352.89
2016,12,11,11,0,480.0,153.0,1.1,8.0,370.0,476.0,391.98
2016,12,11,11,15,463.5,161.0,1.1,8.5,375.0,494.87,406.15
2016,12,11,11,30,447.0,169.0,1.1,9.0,380.0,511.23,418.26
2016,12,11,11,45,396.0,181.5,1.1,9.5,369.5,505.02,412.21
2016,12,11,12,0,345.0,194.0,1.1,10.0,359.0,482.19,393.62
2016,12,11,12,15,265.0,203.0,1.1,10.0,329.5,442.14,361.52
2016,12,11,12,30,185.0,212.0,1.1,10.0,300.0,383.77,314.72
2016,12,11,12,45,191.0,207.0,1.15,10.0,296.0,388.57,319.7
2016,12,11,13,0,197.0,202.0,1.2,10.0,292.0,392.9,323.86
2016,12,11,13,15,163.5,195.0,1.2,9.5,268.0,361.34,298.92
2016,12,11,13,30,130.0,188.0,1.2,9.0,244.0,328.81,273.05
2016,12,11,13,45,65.0,140.0,1.25,9.0,168.0,200.88,167.47
2016,12,11,14,0,0.0,92.0,1.3,9.0,92.0,83.74,66.82
2016,12,11,14,15,0.0,85.0,1.1,8.5,85.0,77.17,61.59
2016,12,11,14,30,0.0,78.0,0.9,8.0,78.0,70.64,56.14
2016,12,11,14,45,0.0,69.5,0.75,8.0,69.5,62.56,49.18
2016,12,11,15,0,0.0,61.0,0.6,8.0,61.0,54.49,42.18
2016,12,11,15,15,0.0,51.5,0.6,7.5,51.5,45.48,34.33
2016,12,11,15,30,0.0,42.0,0.6,7.0,42.0,37.05,26.88
2016,12,11,15,45,0.0,32.5,0.65,7.0,32.5,28.65,19.3
2016,12,11,16,0,0.0,23.0,0.7,7.0,23.0,20.25,11.68
2016,12,11,16,15,0.0,14.5,0.75,6.5,14.5,12.75,4.48
2016,12,11,16,30,0.0,6.0,0.8,6.0,6.0,5.26,0.0
2016,12,11,16,45,0.0,3.0,0.85,6.0,3.0,2.73,0.0
2016,12,11,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,1.15,3.5,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,1.3,4.0,14.0,12.73,0.0
2016,12,12,7,45,216.5,22.5,1.45,4.5,45.5,18.57,4.81
2016,12,12,8,0,433.0,31.0,1.6,5.0,77.0,25.23,16.36
2016,12,12,8,15,514.5,37.5,1.65,5.5,116.0,62.99,31.78
2016,12,12,8,30,596.0,44.0,1.7,6.0,155.0,112.98,65.74
2016,12,12,8,45,642.5,49.0,1.8,6.5,193.5,162.69,107.01
2016,12,12,9,0,689.0,54.0,1.9,7.0,232.0,217.13,155.64
2016,12,12,9,15,722.5,57.5,1.85,7.0,268.0,270.73,205.49
2016,12,12,9,30,756.0,61.0,1.8,7.0,304.0,326.91,257.34
2016,12,12,9,45,772.0,65.0,1.8,7.5,334.0,378.97,304.78
2016,12,12,10,0,788.0,69.0,1.8,8.0,364.0,431.17,350.91
2016,12,12,10,15,804.0,71.0,1.75,8.0,390.0,481.12,394.33
2016,12,12,10,30,820.0,73.0,1.7,8.0,416.0,530.62,436.09
2016,12,12,10,45,831.5,74.0,1.65,8.0,435.0,575.68,473.21
2016,12,12,11,0,843.0,75.0,1.6,8.0,454.0,619.33,508.23
2016,12,12,11,15,732.0,99.5,1.6,8.0,435.0,609.55,500.67
2016,12,12,11,30,621.0,124.0,1.6,8.0,416.0,587.56,483.52
2016,12,12,11,45,605.5,130.0,1.6,8.0,417.0,604.96,497.6
2016,12,12,12,0,590.0,136.0,1.6,8.0,418.0,619.29,508.75
2016,12,12,12,15,554.0,145.0,1.55,8.0,409.0,612.51,503.2
2016,12,12,12,30,518.0,154.0,1.5,8.0,400.0,608.44,499.64
2016,12,12,12,45,479.5,159.0,1.5,8.0,382.5,594.5,488.89
2016,12,12,13,0,441.0,164.0,1.5,8.0,365.0,577.59,475.85
2016,12,12,13,15,447.0,156.0,1.45,8.0,353.5,579.87,478.35
2016,12,12,13,30,453.0,148.0,1.4,8.0,342.0,580.18,479.18
2016,12,12,13,45,454.5,138.5,1.35,8.0,324.0,572.89,474.15
2016,12,12,14,0,456.0,129.0,1.3,8.0,306.0,563.52,467.54
2016,12,12,14,15,437.0,123.0,1.15,8.0,282.0,539.59,448.41
2016,12,12,14,30,418.0,117.0,1.0,8.0,258.0,514.22,428.03
2016,12,12,14,45,405.0,105.5,0.9,8.0,230.0,485.4,405.23
2016,12,12,15,0,392.0,94.0,0.8,8.0,202.0,455.28,380.89
2016,12,12,15,15,499.5,72.0,0.75,7.5,188.5,505.5,421.67
2016,12,12,15,30,607.0,50.0,0.7,7.0,175.0,545.67,450.57
2016,12,12,15,45,538.5,43.0,0.65,7.0,136.0,471.85,388.65
2016,12,12,16,0,470.0,36.0,0.6,7.0,97.0,400.63,326.25
2016,12,12,16,15,346.0,27.0,0.65,6.5,62.5,295.4,225.2
2016,12,12,16,30,222.0,18.0,0.7,6.0,28.0,179.42,0.0
2016,12,12,16,45,111.0,9.0,0.75,6.0,14.0,70.69,0.0
2016,12,12,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,2.5,0.75,4.5,2.5,0.0,0.0
2016,12,13,7,30,0.0,5.0,0.9,5.0,5.0,4.55,0.0
2016,12,13,7,45,0.0,18.0,1.05,5.5,18.0,15.86,2.46
2016,12,13,8,0,0.0,31.0,1.2,6.0,31.0,26.85,17.62
2016,12,13,8,15,1.5,47.5,1.2,6.0,48.0,41.13,29.79
2016,12,13,8,30,3.0,64.0,1.2,6.0,65.0,56.06,43.17
2016,12,13,8,45,9.5,79.0,1.3,6.5,82.0,71.04,56.17
2016,12,13,9,0,16.0,94.0,1.4,7.0,99.0,86.95,69.87
2016,12,13,9,15,20.5,108.0,1.35,7.0,114.5,102.28,83.19
2016,12,13,9,30,25.0,122.0,1.3,7.0,130.0,121.25,99.57
2016,12,13,9,45,27.5,134.0,1.3,7.5,143.5,136.0,112.03
2016,12,13,10,0,30.0,146.0,1.3,8.0,157.0,151.2,124.74
2016,12,13,10,15,251.5,142.0,1.25,8.0,246.0,271.04,225.3
2016,12,13,10,30,473.0,138.0,1.2,8.0,335.0,408.08,337.42
2016,12,13,10,45,472.5,145.5,1.2,8.5,350.0,439.28,361.92
2016,12,13,11,0,472.0,153.0,1.2,9.0,365.0,469.25,385.62
2016,12,13,11,15,328.5,181.0,1.15,9.0,330.5,415.16,341.74
2016,12,13,11,30,185.0,209.0,1.1,9.0,296.0,350.29,288.41
2016,12,13,11,45,303.5,193.5,1.1,9.0,337.5,438.3,361.11
2016,12,13,12,0,422.0,178.0,1.1,9.0,379.0,533.75,436.72
2016,12,13,12,15,272.5,195.0,1.05,9.0,324.5,437.76,359.06
2016,12,13,12,30,123.0,212.0,1.0,9.0,270.0,334.32,274.65
2016,12,13,12,45,80.5,198.5,1.0,9.0,236.0,274.08,226.16
2016,12,13,13,0,38.0,185.0,1.0,9.0,202.0,226.07,186.24
2016,12,13,13,15,112.0,185.5,1.0,9.0,234.0,306.19,254.37
2016,12,13,13,30,186.0,186.0,1.0,9.0,266.0,372.71,309.65
2016,12,13,13,45,93.0,111.5,1.0,9.0,151.5,203.22,170.11
2016,12,13,14,0,0.0,37.0,1.0,9.0,37.0,32.62,22.76
2016,12,13,14,15,0.0,34.0,1.0,9.0,34.0,29.96,20.62
2016,12,13,14,30,0.0,31.0,1.0,9.0,31.0,27.3,18.33
2016,12,13,14,45,0.0,27.5,1.0,9.0,27.5,24.21,15.63
2016,12,13,15,0,0.0,24.0,1.0,9.0,24.0,21.11,12.91
2016,12,13,15,15,0.0,20.0,0.9,8.5,20.0,17.58,9.82
2016,12,13,15,30,0.0,16.0,0.8,8.0,16.0,14.06,6.69
2016,12,13,15,45,0.0,12.5,0.7,8.0,12.5,10.97,3.9
2016,12,13,16,0,0.0,9.0,0.6,8.0,9.0,7.9,1.1
2016,12,13,16,15,0.0,5.5,0.6,8.0,5.5,4.82,0.0
2016,12,13,16,30,0.0,2.0,0.6,8.0,2.0,1.75,0.0
2016,12,13,16,45,0.0,1.0,0.65,8.0,1.0,0.91,0.0
2016,12,13,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,14,7,45,5.5,17.5,1.9,10.5,18.0,15.41,1.21
2016,12,14,8,0,11.0,35.0,2.0,11.0,36.0,29.49,19.31
2016,12,14,8,15,24.5,51.0,2.1,11.0,55.0,44.99,31.63
2016,12,14,8,30,38.0,67.0,2.2,11.0,74.0,62.79,46.45
2016,12,14,8,45,46.5,83.0,2.3,11.0,94.0,81.65,62.6
2016,12,14,9,0,55.0,99.0,2.4,11.0,114.0,101.78,79.99
2016,12,14,9,15,60.0,114.0,2.4,11.0,132.0,121.21,96.95
2016,12,14,9,30,65.0,129.0,2.4,11.0,150.0,141.4,114.46
2016,12,14,9,45,67.0,141.5,2.45,11.5,165.0,158.71,129.23
2016,12,14,10,0,69.0,154.0,2.5,12.0,180.0,176.36,144.06
2016,12,14,10,15,34.5,139.5,2.55,12.0,152.5,148.93,121.31
2016,12,14,10,30,0.0,125.0,2.6,12.0,125.0,113.24,91.05
2016,12,14,10,45,0.0,108.5,2.65,12.0,108.5,97.51,77.72
2016,12,14,11,0,0.0,92.0,2.7,12.0,92.0,81.94,64.48
2016,12,14,11,15,0.0,121.5,2.7,12.0,121.5,110.09,88.21
2016,12,14,11,30,0.0,151.0,2.7,12.0,151.0,139.45,112.72
2016,12,14,11,45,7.5,163.5,2.75,12.0,167.0,157.96,128.28
2016,12,14,12,0,15.0,176.0,2.8,12.0,183.0,177.38,144.61
2016,12,14,12,15,31.5,186.5,2.8,12.0,201.5,214.81,176.05
2016,12,14,12,30,48.0,197.0,2.8,12.0,220.0,242.84,199.57
2016,12,14,12,45,25.0,175.0,2.8,12.0,187.0,188.09,153.87
2016,12,14,13,0,2.0,153.0,2.8,12.0,154.0,146.69,118.83
2016,12,14,13,15,12.0,158.5,2.75,12.0,164.0,162.3,132.44
2016,12,14,13,30,22.0,164.0,2.7,12.0,174.0,178.71,146.62
2016,12,14,13,45,11.0,143.0,2.7,12.0,148.0,147.41,120.23
2016,12,14,14,0,0.0,122.0,2.7,12.0,122.0,116.21,93.74
2016,12,14,14,15,0.0,112.5,2.65,12.0,112.5,107.22,86.31
2016,12,14,14,30,0.0,103.0,2.6,12.0,103.0,98.3,78.85
2016,12,14,14,45,0.0,91.5,2.6,12.0,91.5,87.12,69.39
2016,12,14,15,0,0.0,80.0,2.6,12.0,80.0,75.96,59.86
2016,12,14,15,15,0.0,68.0,2.6,12.0,68.0,64.2,49.7
2016,12,14,15,30,0.0,56.0,2.6,12.0,56.0,52.39,39.38
2016,12,14,15,45,0.0,43.5,2.6,12.0,43.5,39.85,28.34
2016,12,14,16,0,0.0,31.0,2.6,12.0,31.0,27.34,17.29
2016,12,14,16,15,0.0,20.0,2.55,11.5,20.0,17.61,8.17
2016,12,14,16,30,0.0,9.0,2.5,11.0,9.0,7.91,0.0
2016,12,14,16,45,0.0,4.5,2.45,11.0,4.5,4.09,0.0
2016,12,14,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,1.0,3.3,11.0,1.0,0.87,0.0
2016,12,15,8,0,0.0,2.0,3.2,11.0,2.0,1.75,0.0
2016,12,15,8,15,0.0,3.5,3.1,11.0,3.5,3.07,0.0
2016,12,15,8,30,0.0,5.0,3.0,11.0,5.0,4.38,0.0
2016,12,15,8,45,0.0,6.5,2.9,11.0,6.5,5.7,0.0
2016,12,15,9,0,0.0,8.0,2.8,11.0,8.0,7.02,0.46
2016,12,15,9,15,0.0,9.5,2.8,11.0,9.5,8.34,1.62
2016,12,15,9,30,0.0,11.0,2.8,11.0,11.0,9.67,2.77
2016,12,15,9,45,0.0,12.0,2.85,11.5,12.0,10.55,3.52
2016,12,15,10,0,0.0,13.0,2.9,12.0,13.0,11.43,4.26
2016,12,15,10,15,0.0,19.0,2.85,12.0,19.0,16.72,8.83
2016,12,15,10,30,0.0,25.0,2.8,12.0,25.0,22.02,13.38
2016,12,15,10,45,0.0,40.0,2.75,12.0,40.0,35.28,24.77
2016,12,15,11,0,0.0,55.0,2.7,12.0,55.0,48.58,36.12
2016,12,15,11,15,0.0,48.5,2.65,12.0,48.5,42.82,31.16
2016,12,15,11,30,0.0,42.0,2.6,12.0,42.0,37.06,26.21
2016,12,15,11,45,0.0,42.5,2.6,12.0,42.5,37.51,26.58
2016,12,15,12,0,0.0,43.0,2.6,12.0,43.0,37.95,26.95
2016,12,15,12,15,0.0,40.5,2.55,12.0,40.5,35.74,25.06
2016,12,15,12,30,0.0,38.0,2.5,12.0,38.0,33.53,23.18
2016,12,15,12,45,0.0,24.0,2.45,12.0,24.0,21.15,12.57
2016,12,15,13,0,0.0,10.0,2.4,12.0,10.0,8.8,1.94
2016,12,15,13,15,0.0,34.5,2.35,12.0,34.5,30.42,20.58
2016,12,15,13,30,0.0,59.0,2.3,12.0,59.0,52.12,39.22
2016,12,15,13,45,0.0,50.5,2.3,12.0,50.5,44.58,32.79
2016,12,15,14,0,0.0,42.0,2.3,12.0,42.0,37.04,26.36
2016,12,15,14,15,0.0,38.5,2.2,12.0,38.5,33.94,23.74
2016,12,15,14,30,0.0,35.0,2.1,12.0,35.0,30.84,21.09
2016,12,15,14,45,0.0,31.5,2.05,12.0,31.5,27.74,18.43
2016,12,15,15,0,0.0,28.0,2.0,12.0,28.0,24.65,15.75
2016,12,15,15,15,0.0,23.5,1.9,11.5,23.5,20.67,12.31
2016,12,15,15,30,0.0,19.0,1.8,11.0,19.0,16.7,8.83
2016,12,15,15,45,0.0,15.0,1.7,11.0,15.0,13.18,5.67
2016,12,15,16,0,0.0,11.0,1.6,11.0,11.0,9.65,2.5
2016,12,15,16,15,0.0,7.0,1.5,11.0,7.0,6.14,0.0
2016,12,15,16,30,0.0,3.0,1.4,11.0,3.0,2.63,0.0
2016,12,15,16,45,0.0,1.5,1.35,11.0,1.5,1.36,0.0
2016,12,15,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,16,7,45,239.0,14.5,2.35,4.5,38.0,12.49,0.0
2016,12,16,8,0,478.0,29.0,2.5,5.0,76.0,25.95,16.58
2016,12,16,8,15,563.0,35.0,2.55,5.0,116.5,60.36,29.62
2016,12,16,8,30,648.0,41.0,2.6,5.0,157.0,110.54,61.92
2016,12,16,8,45,698.0,45.5,2.7,5.5,197.0,162.96,104.85
2016,12,16,9,0,748.0,50.0,2.8,6.0,237.0,220.46,156.26
2016,12,16,9,15,781.0,53.0,2.8,6.0,274.5,276.43,208.96
2016,12,16,9,30,814.0,56.0,2.8,6.0,312.0,334.84,263.81
2016,12,16,9,45,837.5,58.0,2.85,6.5,345.0,390.65,315.44
2016,12,16,10,0,861.0,60.0,2.9,7.0,378.0,447.2,366.33
2016,12,16,10,15,876.5,61.5,2.9,7.0,404.5,497.79,411.67
2016,12,16,10,30,892.0,63.0,2.9,7.0,431.0,549.09,456.31
2016,12,16,10,45,901.5,64.5,2.9,7.5,451.5,596.03,495.41
2016,12,16,11,0,911.0,66.0,2.9,8.0,472.0,641.27,532.05
2016,12,16,11,15,917.5,66.5,2.9,8.0,485.0,681.46,564.85
2016,12,16,11,30,924.0,67.0,2.9,8.0,498.0,719.26,594.47
2016,12,16,11,45,926.5,67.0,2.9,8.5,503.5,751.01,617.0
2016,12,16,12,0,929.0,67.0,2.9,9.0,509.0,779.78,637.17
2016,12,16,12,15,928.0,67.0,2.9,9.0,506.5,802.74,654.12
2016,12,16,12,30,927.0,67.0,2.9,9.0,504.0,822.32,668.66
2016,12,16,12,45,921.5,67.0,2.9,9.0,494.0,834.83,678.08
2016,12,16,13,0,916.0,67.0,2.9,9.0,484.0,843.75,685.03
2016,12,16,13,15,907.5,66.0,2.85,9.0,467.0,845.28,686.34
2016,12,16,13,30,899.0,65.0,2.8,9.0,450.0,843.21,685.16
2016,12,16,13,45,886.0,63.5,2.8,9.0,425.5,833.19,678.58
2016,12,16,14,0,873.0,62.0,2.8,9.0,401.0,819.78,669.56
2016,12,16,14,15,853.5,60.0,2.65,8.5,370.5,804.97,659.61
2016,12,16,14,30,834.0,58.0,2.5,8.0,340.0,779.13,641.16
2016,12,16,14,45,807.0,55.0,2.45,8.0,304.5,743.15,614.23
2016,12,16,15,0,780.0,52.0,2.4,8.0,269.0,704.92,584.9
2016,12,16,15,15,737.5,48.5,2.15,7.5,229.5,652.28,543.17
2016,12,16,15,30,695.0,45.0,1.9,7.0,190.0,598.76,499.22
2016,12,16,15,45,629.0,39.5,1.65,6.5,149.0,525.79,437.86
2016,12,16,16,0,563.0,34.0,1.4,6.0,108.0,454.34,374.69
2016,12,16,16,15,281.5,33.5,1.4,5.5,70.5,260.91,203.67
2016,12,16,16,30,0.0,33.0,1.4,5.0,33.0,51.22,0.0
2016,12,16,16,45,0.0,16.5,1.4,4.5,16.5,15.01,0.0
2016,12,16,17,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,45,256.5,13.5,1.3,0.5,38.5,11.58,0.0
2016,12,17,8,0,513.0,27.0,1.4,1.0,77.0,24.04,15.16
2016,12,17,8,15,596.0,33.5,1.55,1.5,118.0,59.3,28.63
2016,12,17,8,30,679.0,40.0,1.7,2.0,159.0,111.5,62.17
2016,12,17,8,45,729.0,44.0,1.85,3.0,200.0,165.13,106.03
2016,12,17,9,0,779.0,48.0,2.0,4.0,241.0,223.79,158.47
2016,12,17,9,15,811.0,50.5,2.05,4.5,279.0,280.62,211.86
2016,12,17,9,30,843.0,53.0,2.1,5.0,317.0,339.43,266.83
2016,12,17,9,45,862.5,56.0,2.15,5.5,350.0,395.69,318.93
2016,12,17,10,0,882.0,59.0,2.2,6.0,383.0,452.26,369.8
2016,12,17,10,15,896.5,60.5,2.15,6.0,410.0,504.78,416.34
2016,12,17,10,30,911.0,62.0,2.1,6.0,437.0,556.5,460.79
2016,12,17,10,45,919.0,63.5,2.05,6.5,457.0,603.44,499.27
2016,12,17,11,0,927.0,65.0,2.0,7.0,477.0,648.51,535.04
2016,12,17,11,15,932.5,65.5,1.95,7.0,490.0,688.71,567.04
2016,12,17,11,30,938.0,66.0,1.9,7.0,503.0,726.41,595.66
2016,12,17,11,45,938.5,66.5,1.85,7.5,508.0,757.85,617.02
2016,12,17,12,0,939.0,67.0,1.8,8.0,513.0,786.17,635.9
2016,12,17,12,15,938.0,67.0,1.75,8.0,511.0,809.48,652.16
2016,12,17,12,30,937.0,67.0,1.7,8.0,509.0,829.37,665.97
2016,12,17,12,45,928.0,68.0,1.65,8.0,498.0,840.63,673.61
2016,12,17,13,0,919.0,69.0,1.6,8.0,487.0,848.19,678.78
2016,12,17,13,15,910.0,68.0,1.5,8.0,470.0,849.5,678.98
2016,12,17,13,30,901.0,67.0,1.4,8.0,453.0,847.18,676.71
2016,12,17,13,45,887.0,65.5,1.35,8.0,428.5,836.49,669.21
2016,12,17,14,0,873.0,64.0,1.3,8.0,404.0,830.31,665.09
2016,12,17,14,15,853.5,62.0,1.2,7.5,373.0,807.63,649.45
2016,12,17,14,30,834.0,60.0,1.1,7.0,342.0,781.89,631.52
2016,12,17,14,45,805.0,57.5,1.0,7.0,306.5,745.05,603.95
2016,12,17,15,0,776.0,55.0,0.9,7.0,271.0,705.95,574.16
2016,12,17,15,15,732.5,51.0,0.85,6.5,231.0,651.98,533.81
2016,12,17,15,30,689.0,47.0,0.8,6.0,191.0,597.14,491.11
2016,12,17,15,45,620.0,41.5,0.75,6.0,150.0,522.05,429.73
2016,12,17,16,0,551.0,36.0,0.7,6.0,109.0,448.43,366.38
2016,12,17,16,15,275.5,35.0,0.7,5.5,71.5,258.26,200.87
2016,12,17,16,30,0.0,34.0,0.7,5.0,34.0,53.55,2.65
2016,12,17,16,45,0.0,17.0,0.75,4.5,17.0,15.46,0.0
2016,12,17,17,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.95,-0.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,7,45,259.0,13.0,2.45,0.5,38.0,11.14,0.0
2016,12,18,8,0,518.0,26.0,2.6,1.0,76.0,23.1,14.22
2016,12,18,8,15,603.0,32.0,2.7,1.5,117.0,56.91,26.83
2016,12,18,8,30,688.0,38.0,2.8,2.0,158.0,109.09,59.85
2016,12,18,8,45,738.0,42.0,2.95,2.5,199.5,163.13,104.17
2016,12,18,9,0,788.0,46.0,3.1,3.0,241.0,222.19,157.53
2016,12,18,9,15,820.0,49.0,3.1,3.5,279.0,280.14,212.43
2016,12,18,9,30,852.0,52.0,3.1,4.0,317.0,339.73,268.72
2016,12,18,9,45,870.0,55.0,3.15,4.5,350.0,395.89,321.49
2016,12,18,10,0,888.0,58.0,3.2,5.0,383.0,452.19,372.95
2016,12,18,10,15,903.5,59.5,3.15,5.0,410.5,505.49,420.99
2016,12,18,10,30,919.0,61.0,3.1,5.0,438.0,558.09,467.06
2016,12,18,10,45,929.5,62.0,3.1,5.5,459.0,606.28,507.6
2016,12,18,11,0,940.0,63.0,3.1,6.0,480.0,652.77,545.63
2016,12,18,11,15,945.5,63.5,3.05,6.0,493.0,693.5,578.96
2016,12,18,11,30,951.0,64.0,3.0,6.0,506.0,731.7,608.82
2016,12,18,11,45,953.0,64.0,3.0,6.5,511.5,764.08,631.92
2016,12,18,12,0,955.0,64.0,3.0,7.0,517.0,793.35,652.56
2016,12,18,12,15,954.0,64.0,3.0,7.0,515.0,817.11,670.19
2016,12,18,12,30,953.0,64.0,3.0,7.0,513.0,837.39,685.33
2016,12,18,12,45,948.5,63.5,3.0,7.5,503.0,850.69,694.13
2016,12,18,13,0,944.0,63.0,3.0,8.0,493.0,860.3,700.34
2016,12,18,13,15,936.0,62.0,2.9,8.0,475.5,862.67,701.9
2016,12,18,13,30,928.0,61.0,2.8,8.0,458.0,861.33,700.88
2016,12,18,13,45,915.5,60.0,2.75,8.0,434.0,852.61,694.9
2016,12,18,14,0,903.0,59.0,2.7,8.0,410.0,840.4,686.43
2016,12,18,14,15,884.5,57.0,2.5,7.5,379.5,818.5,670.79
2016,12,18,14,30,866.0,55.0,2.3,7.0,349.0,793.57,652.68
2016,12,18,14,45,839.0,52.5,2.15,7.0,313.0,758.35,625.65
2016,12,18,15,0,812.0,50.0,2.0,7.0,277.0,727.98,601.74
2016,12,18,15,15,771.5,46.5,1.75,6.0,237.0,676.41,561.86
2016,12,18,15,30,731.0,43.0,1.5,5.0,197.0,623.82,519.57
2016,12,18,15,45,665.5,38.5,1.25,4.5,155.5,551.6,458.86
2016,12,18,16,0,600.0,34.0,1.0,4.0,114.0,480.61,396.11
2016,12,18,16,15,481.0,26.0,1.0,3.5,75.5,374.1,294.68
2016,12,18,16,30,362.0,18.0,1.0,3.0,37.0,261.98,51.45
2016,12,18,16,45,181.0,9.0,1.05,3.0,18.5,111.19,0.0
2016,12,18,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,7,45,224.0,13.5,1.1,1.5,34.5,11.61,0.0
2016,12,19,8,0,448.0,27.0,1.1,2.0,69.0,24.04,14.89
2016,12,19,8,15,533.5,34.0,1.2,2.5,108.5,54.52,27.09
2016,12,19,8,30,619.0,41.0,1.3,3.0,148.0,103.48,57.85
2016,12,19,8,45,670.5,45.0,1.4,3.5,187.5,153.72,98.38
2016,12,19,9,0,722.0,49.0,1.5,4.0,227.0,209.25,147.71
2016,12,19,9,15,755.0,52.5,1.5,4.5,263.5,264.16,198.83
2016,12,19,9,30,788.0,56.0,1.5,5.0,300.0,321.6,251.99
2016,12,19,9,45,797.5,61.0,1.5,5.5,330.5,373.88,300.32
2016,12,19,10,0,807.0,66.0,1.5,6.0,361.0,425.67,346.73
2016,12,19,10,15,823.0,68.0,1.5,6.5,387.5,476.64,390.9
2016,12,19,10,30,839.0,70.0,1.5,7.0,414.0,527.18,433.25
2016,12,19,10,45,849.0,71.5,1.5,7.5,433.5,573.02,470.62
2016,12,19,11,0,859.0,73.0,1.5,8.0,453.0,617.37,505.71
2016,12,19,11,15,865.0,73.5,1.45,8.0,466.0,656.24,536.26
2016,12,19,11,30,871.0,74.0,1.4,8.0,479.0,692.84,564.38
2016,12,19,11,45,786.0,89.0,1.4,8.5,457.5,678.88,552.4
2016,12,19,12,0,701.0,104.0,1.4,9.0,436.0,660.85,537.93
2016,12,19,12,15,628.0,123.5,1.3,9.0,420.5,647.01,526.33
2016,12,19,12,30,555.0,143.0,1.2,9.0,405.0,620.9,505.35
2016,12,19,12,45,710.0,108.0,1.2,9.0,436.0,724.32,584.14
2016,12,19,13,0,865.0,73.0,1.2,9.0,467.0,815.72,649.47
2016,12,19,13,15,855.5,72.0,1.15,9.0,450.0,816.61,648.75
2016,12,19,13,30,846.0,71.0,1.1,9.0,433.0,813.98,646.82
2016,12,19,13,45,832.5,69.0,1.1,9.0,409.5,803.29,639.98
2016,12,19,14,0,819.0,67.0,1.1,9.0,386.0,789.28,630.87
2016,12,19,14,15,798.5,65.0,1.0,9.0,356.5,766.32,613.88
2016,12,19,14,30,778.0,63.0,0.9,9.0,327.0,740.48,594.72
2016,12,19,14,45,749.5,60.0,0.8,9.0,293.0,704.32,567.69
2016,12,19,15,0,721.0,57.0,0.7,9.0,259.0,666.05,538.58
2016,12,19,15,15,677.0,53.0,0.7,8.5,220.5,612.93,499.58
2016,12,19,15,30,633.0,49.0,0.7,8.0,182.0,559.05,458.32
2016,12,19,15,45,561.5,43.0,0.75,7.5,142.5,490.61,403.9
2016,12,19,16,0,490.0,37.0,0.8,7.0,103.0,418.01,342.47
2016,12,19,16,15,245.0,35.0,0.8,6.5,68.0,241.8,189.2
2016,12,19,16,30,0.0,33.0,0.8,6.0,33.0,49.53,7.71
2016,12,19,16,45,0.0,16.5,0.8,6.0,16.5,15.01,0.0
2016,12,19,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,7,45,200.0,13.5,1.05,4.5,31.5,10.7,0.0
2016,12,20,8,0,400.0,27.0,1.0,5.0,63.0,21.99,12.85
2016,12,20,8,15,487.5,33.5,1.1,5.5,101.0,50.99,25.39
2016,12,20,8,30,575.0,40.0,1.2,6.0,139.0,96.82,53.49
2016,12,20,8,45,630.0,44.0,1.3,7.0,177.5,144.97,91.4
2016,12,20,9,0,685.0,48.0,1.4,8.0,216.0,198.86,138.09
2016,12,20,9,15,719.5,51.5,1.35,8.5,252.0,252.07,186.74
2016,12,20,9,30,754.0,55.0,1.3,9.0,288.0,308.03,237.61
2016,12,20,9,45,782.0,56.0,1.3,9.5,320.0,361.32,285.63
2016,12,20,10,0,810.0,57.0,1.3,10.0,352.0,415.91,333.41
2016,12,20,10,15,826.0,58.5,1.3,10.5,378.0,464.44,375.06
2016,12,20,10,30,842.0,60.0,1.3,11.0,404.0,513.8,415.97
2016,12,20,10,45,852.0,61.5,1.35,11.5,424.0,559.04,452.7
2016,12,20,11,0,862.0,63.0,1.4,12.0,444.0,602.79,487.27
2016,12,20,11,15,869.0,63.5,1.4,12.0,457.5,641.71,517.92
2016,12,20,11,30,876.0,64.0,1.4,12.0,471.0,678.46,545.94
2016,12,20,11,45,878.0,64.5,1.4,12.5,476.5,709.29,566.94
2016,12,20,12,0,880.0,65.0,1.4,13.0,482.0,737.29,585.78
2016,12,20,12,15,732.5,100.0,1.4,13.0,446.0,699.36,557.86
2016,12,20,12,30,585.0,135.0,1.4,13.0,410.0,641.05,514.55
2016,12,20,12,45,574.0,135.0,1.4,13.0,401.0,644.95,518.52
2016,12,20,13,0,563.0,135.0,1.4,13.0,392.0,640.04,515.49
2016,12,20,13,15,700.5,101.5,1.4,13.0,409.5,729.34,582.04
2016,12,20,13,30,838.0,68.0,1.4,13.0,427.0,803.28,634.89
2016,12,20,13,45,824.5,66.5,1.4,13.0,404.0,793.31,627.64
2016,12,20,14,0,811.0,65.0,1.4,13.0,381.0,780.07,619.06
2016,12,20,14,15,791.5,63.0,1.25,12.5,352.5,758.08,603.54
2016,12,20,14,30,772.0,61.0,1.1,12.0,324.0,733.25,585.79
2016,12,20,14,45,744.0,58.0,0.95,11.5,290.0,697.69,559.79
2016,12,20,15,0,716.0,55.0,0.8,11.0,256.0,660.05,531.68
2016,12,20,15,15,673.5,51.0,0.75,10.5,218.5,608.33,493.26
2016,12,20,15,30,631.0,47.0,0.7,10.0,181.0,555.88,452.79
2016,12,20,15,45,566.5,41.5,0.7,9.5,142.5,485.75,397.06
2016,12,20,16,0,502.0,36.0,0.7,9.0,104.0,425.34,345.56
2016,12,20,16,15,387.0,27.5,0.75,8.5,68.5,324.7,253.19
2016,12,20,16,30,272.0,19.0,0.8,8.0,33.0,216.68,64.59
2016,12,20,16,45,136.0,9.5,0.85,8.0,16.5,86.35,0.0
2016,12,20,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
