Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,7,45,213.5,13.0,2.15,5.5,32.0,11.18,0.0
2016,12,21,8,0,427.0,26.0,2.3,6.0,64.0,23.1,13.56
2016,12,21,8,15,515.0,32.0,2.35,6.5,102.5,49.62,23.81
2016,12,21,8,30,603.0,38.0,2.4,7.0,141.0,96.47,51.96
2016,12,21,8,45,657.0,42.5,2.5,7.5,180.5,146.47,91.41
2016,12,21,9,0,711.0,47.0,2.6,8.0,220.0,202.08,140.07
2016,12,21,9,15,745.5,50.0,2.75,8.5,256.5,256.18,190.16
2016,12,21,9,30,780.0,53.0,2.9,9.0,293.0,312.99,242.76
2016,12,21,9,45,805.0,55.0,3.05,9.5,326.0,367.53,293.05
2016,12,21,10,0,830.0,57.0,3.2,10.0,359.0,421.8,342.0
2016,12,21,10,15,847.0,58.5,3.2,10.5,386.0,473.12,387.1
2016,12,21,10,30,864.0,60.0,3.2,11.0,413.0,524.02,430.48
2016,12,21,10,45,876.0,61.0,3.2,11.5,433.5,570.84,469.38
2016,12,21,11,0,888.0,62.0,3.2,12.0,454.0,616.26,506.09
2016,12,21,11,15,895.0,62.5,3.15,12.0,468.0,656.23,538.44
2016,12,21,11,30,902.0,63.0,3.1,12.0,482.0,693.96,567.92
2016,12,21,11,45,906.5,63.0,3.1,12.5,488.0,726.85,591.22
2016,12,21,12,0,911.0,63.0,3.1,13.0,494.0,756.97,612.3
2016,12,21,12,15,911.0,63.0,3.1,13.0,493.0,780.72,629.72
2016,12,21,12,30,911.0,63.0,3.1,13.0,492.0,801.21,644.83
2016,12,21,12,45,902.5,64.5,3.1,13.0,483.0,813.48,653.99
2016,12,21,13,0,894.0,66.0,3.1,13.0,474.0,822.18,660.71
2016,12,21,13,15,886.5,65.0,3.05,13.0,457.5,824.9,662.89
2016,12,21,13,30,879.0,64.0,3.0,13.0,441.0,824.1,662.65
2016,12,21,13,45,866.5,63.0,2.95,13.0,418.0,815.69,656.93
2016,12,21,14,0,854.0,62.0,2.9,13.0,395.0,811.96,654.77
2016,12,21,14,15,835.5,60.0,2.7,12.5,366.0,790.65,639.77
2016,12,21,14,30,817.0,58.0,2.5,12.0,337.0,766.33,622.43
2016,12,21,14,45,789.5,55.5,2.4,12.0,302.5,731.33,596.26
2016,12,21,15,0,762.0,53.0,2.3,12.0,268.0,694.1,567.84
2016,12,21,15,15,721.0,49.5,2.1,11.0,229.5,643.33,529.51
2016,12,21,15,30,680.0,46.0,1.9,10.0,191.0,591.6,488.84
2016,12,21,15,45,614.0,40.5,1.7,9.5,150.5,519.15,429.06
2016,12,21,16,0,548.0,35.0,1.5,9.0,110.0,448.23,367.75
2016,12,21,16,15,432.0,27.0,1.5,8.5,73.0,345.08,272.43
2016,12,21,16,30,316.0,19.0,1.5,8.0,36.0,237.73,84.36
2016,12,21,16,45,158.0,9.5,1.55,7.5,18.0,99.12,0.0
2016,12,21,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,7,45,215.0,13.5,1.0,4.5,32.5,10.76,0.0
2016,12,22,8,0,430.0,27.0,1.0,5.0,65.0,24.18,14.45
2016,12,22,8,15,521.0,34.0,1.1,5.5,104.5,50.74,25.21
2016,12,22,8,30,612.0,41.0,1.2,6.0,144.0,99.02,54.07
2016,12,22,8,45,664.5,45.5,1.3,7.0,184.0,149.25,93.35
2016,12,22,9,0,717.0,50.0,1.4,8.0,224.0,204.95,141.57
2016,12,22,9,15,752.5,53.5,1.35,8.5,261.5,260.2,191.96
2016,12,22,9,30,788.0,57.0,1.3,9.0,299.0,318.29,244.67
2016,12,22,9,45,812.5,59.0,1.3,9.5,332.0,373.18,294.14
2016,12,22,10,0,837.0,61.0,1.3,10.0,365.0,429.02,342.99
2016,12,22,10,15,854.0,63.0,1.25,10.5,392.5,481.94,387.77
2016,12,22,10,30,871.0,65.0,1.2,11.0,420.0,534.47,430.6
2016,12,22,10,45,882.5,66.0,1.2,11.5,441.0,579.01,466.31
2016,12,22,11,0,894.0,67.0,1.2,12.0,462.0,624.56,501.61
2016,12,22,11,15,900.5,67.5,1.2,12.0,475.5,664.62,532.77
2016,12,22,11,30,907.0,68.0,1.2,12.0,489.0,702.38,561.36
2016,12,22,11,45,910.0,68.5,1.2,12.0,495.0,735.16,584.46
2016,12,22,12,0,913.0,69.0,1.2,12.0,501.0,765.08,605.43
2016,12,22,12,15,912.0,69.0,1.2,12.0,499.5,788.33,621.64
2016,12,22,12,30,911.0,69.0,1.2,12.0,498.0,808.28,635.61
2016,12,22,12,45,906.5,68.5,1.2,12.5,489.0,821.41,643.72
2016,12,22,13,0,902.0,68.0,1.2,13.0,480.0,831.01,649.52
2016,12,22,13,15,893.0,67.0,1.1,12.5,463.0,832.73,650.89
2016,12,22,13,30,884.0,66.0,1.0,12.0,446.0,830.87,649.9
2016,12,22,13,45,870.0,64.5,0.95,12.0,422.5,820.7,642.78
2016,12,22,14,0,856.0,63.0,0.9,12.0,399.0,815.14,639.05
2016,12,22,14,15,836.0,61.0,0.8,12.0,369.0,792.69,622.54
2016,12,22,14,30,816.0,59.0,0.7,12.0,339.0,767.23,603.97
2016,12,22,14,45,785.0,57.0,0.65,12.0,303.5,730.18,577.62
2016,12,22,15,0,754.0,55.0,0.6,12.0,268.0,690.95,549.19
2016,12,22,15,15,711.5,51.0,0.65,11.0,229.5,638.56,513.32
2016,12,22,15,30,669.0,47.0,0.7,10.0,191.0,585.31,474.83
2016,12,22,15,45,603.0,41.5,0.8,9.5,150.5,513.11,418.91
2016,12,22,16,0,537.0,36.0,0.9,9.0,110.0,442.38,360.6
2016,12,22,16,15,423.0,28.0,0.9,8.5,73.5,340.62,268.29
2016,12,22,16,30,309.0,20.0,0.9,8.0,37.0,242.6,97.71
2016,12,22,16,45,154.5,10.0,0.95,7.5,18.5,97.78,0.0
2016,12,22,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,7,45,164.5,14.5,2.4,6.0,29.0,11.64,0.0
2016,12,23,8,0,329.0,29.0,2.4,6.0,58.0,23.88,13.98
2016,12,23,8,15,422.5,37.0,2.35,6.0,95.0,46.92,24.62
2016,12,23,8,30,516.0,45.0,2.3,6.0,132.0,90.81,51.25
2016,12,23,8,45,573.5,50.5,2.25,6.0,170.0,137.52,87.88
2016,12,23,9,0,631.0,56.0,2.2,6.0,208.0,190.35,133.91
2016,12,23,9,15,670.0,59.5,2.2,6.0,244.5,242.1,181.76
2016,12,23,9,30,709.0,63.0,2.2,6.0,281.0,297.67,233.29
2016,12,23,9,45,354.5,83.0,2.25,6.5,192.0,221.56,180.43
2016,12,23,10,0,0.0,103.0,2.3,7.0,103.0,92.31,74.92
2016,12,23,10,15,57.0,140.0,2.15,7.0,163.5,159.43,132.68
2016,12,23,10,30,114.0,177.0,2.0,7.0,224.0,237.9,199.05
2016,12,23,10,45,57.0,105.0,1.95,7.0,128.5,130.44,108.07
2016,12,23,11,0,0.0,33.0,1.9,7.0,33.0,29.09,19.85
2016,12,23,11,15,0.0,34.0,1.9,7.0,34.0,29.98,20.65
2016,12,23,11,30,0.0,35.0,1.9,7.0,35.0,30.87,21.4
2016,12,23,11,45,0.0,49.0,1.95,7.5,49.0,43.27,32.13
2016,12,23,12,0,0.0,63.0,2.0,8.0,63.0,55.68,42.79
2016,12,23,12,15,0.0,85.0,2.2,8.0,85.0,75.34,59.71
2016,12,23,12,30,0.0,107.0,2.4,8.0,107.0,96.57,77.92
2016,12,23,12,45,4.0,134.0,2.6,8.0,136.0,127.25,104.25
2016,12,23,13,0,8.0,161.0,2.8,8.0,165.0,160.02,132.22
2016,12,23,13,15,4.0,101.0,2.9,8.0,103.0,94.65,76.51
2016,12,23,13,30,0.0,41.0,3.0,8.0,41.0,36.17,25.94
2016,12,23,13,45,0.0,27.5,3.2,8.0,27.5,24.23,15.57
2016,12,23,14,0,0.0,14.0,3.4,8.0,14.0,12.32,5.16
2016,12,23,14,15,373.5,42.5,3.35,8.0,171.0,385.11,333.85
2016,12,23,14,30,747.0,71.0,3.3,8.0,328.0,726.4,608.55
2016,12,23,14,45,712.5,68.5,3.25,8.0,293.5,692.64,579.99
2016,12,23,15,0,678.0,66.0,3.2,8.0,259.0,651.69,547.95
2016,12,23,15,15,632.5,61.5,3.0,7.5,221.5,598.29,505.44
2016,12,23,15,30,587.0,57.0,2.8,7.0,184.0,544.44,461.14
2016,12,23,15,45,518.5,50.0,2.6,6.5,145.0,471.14,399.18
2016,12,23,16,0,450.0,43.0,2.4,6.0,106.0,399.92,335.71
2016,12,23,16,15,331.5,33.0,2.25,5.5,71.0,296.21,239.46
2016,12,23,16,30,213.0,23.0,2.1,5.0,36.0,187.63,85.19
2016,12,23,16,45,106.5,11.5,2.0,5.0,18.0,71.75,0.0
2016,12,23,17,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,7,45,225.5,12.5,1.25,2.5,32.0,10.78,0.0
2016,12,24,8,0,451.0,25.0,1.3,3.0,64.0,22.25,12.77
2016,12,24,8,15,540.5,31.0,1.4,3.5,103.0,46.42,22.22
2016,12,24,8,30,630.0,37.0,1.5,4.0,142.0,94.46,50.13
2016,12,24,8,45,684.0,41.0,1.6,4.5,182.5,145.3,89.91
2016,12,24,9,0,738.0,45.0,1.7,5.0,223.0,201.73,139.39
2016,12,24,9,15,772.0,48.0,1.8,5.0,260.0,257.11,191.25
2016,12,24,9,30,806.0,51.0,1.9,5.0,297.0,315.13,245.77
2016,12,24,9,45,828.5,53.0,2.0,5.5,330.0,369.44,296.39
2016,12,24,10,0,851.0,55.0,2.1,6.0,363.0,424.62,346.49
2016,12,24,10,15,866.5,56.5,2.15,6.0,390.0,476.35,393.0
2016,12,24,10,30,882.0,58.0,2.2,6.0,417.0,527.51,437.79
2016,12,24,10,45,892.5,59.0,2.25,6.5,438.0,574.45,477.24
2016,12,24,11,0,903.0,60.0,2.3,7.0,459.0,619.83,514.35
2016,12,24,11,15,909.5,61.0,2.3,7.0,472.5,660.87,547.84
2016,12,24,11,30,916.0,62.0,2.3,7.0,486.0,699.62,578.45
2016,12,24,11,45,919.5,62.0,2.35,7.5,492.5,732.54,602.1
2016,12,24,12,0,923.0,62.0,2.4,8.0,499.0,762.58,623.5
2016,12,24,12,15,923.0,62.0,2.4,8.0,498.5,786.95,641.4
2016,12,24,12,30,923.0,62.0,2.4,8.0,498.0,808.02,656.95
2016,12,24,12,45,913.0,64.0,2.4,8.0,488.5,820.28,666.08
2016,12,24,13,0,903.0,66.0,2.4,8.0,479.0,828.89,672.73
2016,12,24,13,15,895.5,65.0,2.35,8.0,463.0,832.05,675.12
2016,12,24,13,30,888.0,64.0,2.3,8.0,447.0,831.64,675.05
2016,12,24,13,45,878.0,62.5,2.3,8.0,424.5,824.99,670.94
2016,12,24,14,0,868.0,61.0,2.3,8.0,402.0,814.95,664.42
2016,12,24,14,15,850.5,59.0,2.15,8.0,373.0,794.75,649.11
2016,12,24,14,30,833.0,57.0,2.0,8.0,344.0,779.38,637.34
2016,12,24,14,45,809.5,54.0,1.85,8.0,310.0,746.98,612.47
2016,12,24,15,0,786.0,51.0,1.7,8.0,276.0,712.16,585.38
2016,12,24,15,15,746.5,47.5,1.5,7.0,237.0,662.28,547.51
2016,12,24,15,30,707.0,44.0,1.3,6.0,198.0,611.35,507.33
2016,12,24,15,45,647.5,39.0,1.15,5.5,158.0,543.59,451.52
2016,12,24,16,0,588.0,34.0,1.0,5.0,118.0,476.96,393.89
2016,12,24,16,15,477.0,27.0,1.05,4.5,80.0,376.52,302.81
2016,12,24,16,30,366.0,20.0,1.1,4.0,42.0,272.96,137.25
2016,12,24,16,45,183.0,10.0,1.15,4.0,21.0,114.68,0.0
2016,12,24,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,7,45,221.0,12.5,1.35,0.5,31.5,10.8,0.0
2016,12,25,8,0,442.0,25.0,1.5,1.0,63.0,22.27,12.81
2016,12,25,8,15,532.5,31.5,1.55,1.5,102.0,45.59,22.37
2016,12,25,8,30,623.0,38.0,1.6,2.0,141.0,93.59,50.23
2016,12,25,8,45,676.0,42.0,1.7,2.5,181.0,143.82,89.63
2016,12,25,9,0,729.0,46.0,1.8,3.0,221.0,199.56,138.8
2016,12,25,9,15,763.5,49.5,1.8,3.0,258.5,255.09,190.99
2016,12,25,9,30,798.0,53.0,1.8,3.0,296.0,313.35,245.89
2016,12,25,9,45,813.0,57.0,1.85,3.5,328.0,367.33,296.52
2016,12,25,10,0,828.0,61.0,1.9,4.0,360.0,421.38,345.81
2016,12,25,10,15,844.5,62.5,1.9,4.5,387.0,473.23,391.66
2016,12,25,10,30,861.0,64.0,1.9,5.0,414.0,524.67,435.68
2016,12,25,10,45,871.0,65.5,1.95,5.5,435.0,568.75,472.84
2016,12,25,11,0,881.0,67.0,2.0,6.0,456.0,613.73,509.59
2016,12,25,11,15,887.0,68.0,2.05,6.0,469.5,653.82,542.57
2016,12,25,11,30,893.0,69.0,2.1,6.0,483.0,691.65,573.18
2016,12,25,11,45,894.5,69.5,2.15,6.5,489.0,723.25,595.91
2016,12,25,12,0,896.0,70.0,2.2,7.0,495.0,751.96,616.38
2016,12,25,12,15,895.0,70.0,2.25,7.0,493.5,775.13,633.82
2016,12,25,12,30,894.0,70.0,2.3,7.0,492.0,795.07,648.97
2016,12,25,12,45,888.5,69.5,2.35,7.0,483.0,807.47,658.65
2016,12,25,13,0,883.0,69.0,2.4,7.0,474.0,816.37,665.95
2016,12,25,13,15,874.5,68.0,2.4,7.0,458.0,818.66,668.11
2016,12,25,13,30,866.0,67.0,2.4,7.0,442.0,817.46,667.87
2016,12,25,13,45,851.5,66.0,2.45,7.0,419.0,815.8,667.83
2016,12,25,14,0,837.0,65.0,2.5,7.0,396.0,802.86,659.4
2016,12,25,14,15,818.0,63.0,2.45,6.5,367.0,781.65,645.2
2016,12,25,14,30,799.0,61.0,2.4,6.0,338.0,757.45,628.58
2016,12,25,14,45,770.0,58.5,2.35,6.0,303.5,721.79,601.69
2016,12,25,15,0,741.0,56.0,2.3,6.0,269.0,683.93,572.55
2016,12,25,15,15,699.5,52.5,2.05,5.5,231.0,633.33,532.28
2016,12,25,15,30,658.0,49.0,1.8,5.0,193.0,581.76,489.89
2016,12,25,15,45,593.5,43.5,1.6,4.5,153.5,510.83,430.51
2016,12,25,16,0,529.0,38.0,1.4,4.0,114.0,449.45,376.26
2016,12,25,16,15,419.5,29.5,1.4,3.5,77.0,350.69,285.42
2016,12,25,16,30,310.0,21.0,1.4,3.0,40.0,248.27,135.33
2016,12,25,16,45,155.0,10.5,1.45,3.0,20.0,99.22,0.0
2016,12,25,17,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,26,7,45,216.5,12.5,1.9,0.5,31.0,10.81,0.0
2016,12,26,8,0,433.0,25.0,2.1,1.0,62.0,22.29,12.72
2016,12,26,8,15,525.0,32.0,2.2,1.5,101.5,44.83,22.36
2016,12,26,8,30,617.0,39.0,2.3,2.0,141.0,92.85,50.03
2016,12,26,8,45,671.0,43.5,2.45,2.5,181.5,143.32,89.48
2016,12,26,9,0,725.0,48.0,2.6,3.0,222.0,199.44,138.99
2016,12,26,9,15,760.5,51.5,2.55,3.5,259.5,255.05,191.02
2016,12,26,9,30,796.0,55.0,2.5,4.0,297.0,313.51,245.79
2016,12,26,9,45,818.0,57.5,2.5,4.5,330.0,368.47,297.22
2016,12,26,10,0,840.0,60.0,2.5,5.0,363.0,424.17,347.93
2016,12,26,10,15,856.5,62.0,2.45,5.5,391.0,477.18,394.86
2016,12,26,10,30,873.0,64.0,2.4,6.0,419.0,527.4,438.04
2016,12,26,10,45,885.5,64.5,2.4,6.5,440.0,574.77,477.76
2016,12,26,11,0,898.0,65.0,2.4,7.0,461.0,620.76,515.21
2016,12,26,11,15,904.5,66.0,2.35,7.0,475.0,661.89,548.55
2016,12,26,11,30,911.0,67.0,2.3,7.0,489.0,700.74,579.26
2016,12,26,11,45,914.5,67.0,2.25,7.5,496.0,733.8,602.33
2016,12,26,12,0,918.0,67.0,2.2,8.0,503.0,764.01,623.06
2016,12,26,12,15,917.0,67.0,2.15,8.0,502.0,787.81,640.02
2016,12,26,12,30,916.0,67.0,2.1,8.0,501.0,808.28,654.59
2016,12,26,12,45,912.0,66.5,2.05,8.0,492.0,822.34,664.5
2016,12,26,13,0,908.0,66.0,2.0,8.0,483.0,832.86,671.97
2016,12,26,13,15,900.0,65.0,1.95,8.0,467.0,835.88,674.12
2016,12,26,13,30,892.0,64.0,1.9,8.0,451.0,835.31,673.84
2016,12,26,13,45,880.0,63.0,1.9,8.0,428.0,827.9,669.22
2016,12,26,14,0,868.0,62.0,1.9,8.0,405.0,817.09,662.23
2016,12,26,14,15,850.0,60.0,1.75,8.0,376.0,804.66,652.57
2016,12,26,14,30,832.0,58.0,1.6,8.0,347.0,781.09,634.56
2016,12,26,14,45,806.0,55.5,1.45,8.0,312.5,747.53,608.96
2016,12,26,15,0,780.0,53.0,1.3,8.0,278.0,711.6,581.14
2016,12,26,15,15,741.0,49.5,1.15,7.0,239.5,662.28,544.35
2016,12,26,15,30,702.0,46.0,1.0,6.0,201.0,611.85,505.23
2016,12,26,15,45,640.5,41.0,0.9,5.5,160.5,542.69,449.22
2016,12,26,16,0,579.0,36.0,0.8,5.0,120.0,474.62,391.42
2016,12,26,16,15,472.0,28.5,0.85,4.5,82.0,376.16,303.75
2016,12,26,16,30,365.0,21.0,0.9,4.0,44.0,275.95,159.36
2016,12,26,16,45,182.5,10.5,0.95,3.5,22.0,115.41,0.0
2016,12,26,17,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,7,45,189.0,13.0,1.1,2.5,29.0,10.39,0.0
2016,12,27,8,0,378.0,26.0,1.1,3.0,58.0,21.28,11.72
2016,12,27,8,15,472.0,33.5,1.15,3.5,96.0,41.73,21.07
2016,12,27,8,30,566.0,41.0,1.2,4.0,134.0,89.16,48.72
2016,12,27,8,45,624.5,46.0,1.25,5.0,174.0,137.75,85.8
2016,12,27,9,0,683.0,51.0,1.3,6.0,214.0,192.6,132.78
2016,12,27,9,15,719.5,54.5,1.25,6.5,251.0,246.16,181.73
2016,12,27,9,30,756.0,58.0,1.2,7.0,288.0,302.76,233.4
2016,12,27,9,45,781.5,60.5,1.15,7.5,321.0,356.99,282.5
2016,12,27,10,0,807.0,63.0,1.1,8.0,354.0,412.39,331.12
2016,12,27,10,15,824.0,64.5,1.15,8.0,381.0,463.61,376.05
2016,12,27,10,30,841.0,66.0,1.2,8.0,408.0,514.52,419.52
2016,12,27,10,45,687.5,101.0,1.25,8.5,390.0,507.27,415.15
2016,12,27,11,0,534.0,136.0,1.3,9.0,372.0,478.5,392.97
2016,12,27,11,15,704.0,104.0,1.2,9.0,425.0,582.09,475.58
2016,12,27,11,30,874.0,72.0,1.1,9.0,478.0,685.83,554.75
2016,12,27,11,45,661.5,121.5,1.0,9.5,431.0,624.96,504.42
2016,12,27,12,0,449.0,171.0,0.9,10.0,384.0,539.4,436.32
2016,12,27,12,15,443.0,172.0,0.8,10.0,382.0,550.76,445.38
2016,12,27,12,30,437.0,173.0,0.7,10.0,380.0,560.16,451.76
2016,12,27,12,45,473.5,161.5,0.65,10.5,382.5,587.45,472.03
2016,12,27,13,0,510.0,150.0,0.6,11.0,385.0,613.58,490.97
2016,12,27,13,15,516.0,143.0,0.6,11.0,374.0,618.35,495.04
2016,12,27,13,30,522.0,136.0,0.6,11.0,363.0,620.97,497.82
2016,12,27,13,45,504.5,131.5,0.65,11.0,342.0,604.83,487.0
2016,12,27,14,0,487.0,127.0,0.7,11.0,321.0,586.57,474.67
2016,12,27,14,15,617.5,99.0,0.65,10.5,326.5,666.9,536.07
2016,12,27,14,30,748.0,71.0,0.6,10.0,332.0,729.42,581.36
2016,12,27,14,45,717.5,67.5,0.6,10.0,298.0,691.95,553.83
2016,12,27,15,0,687.0,64.0,0.6,10.0,264.0,658.59,530.07
2016,12,27,15,15,644.0,59.5,0.6,9.5,226.5,607.1,492.72
2016,12,27,15,30,601.0,55.0,0.6,9.0,189.0,555.08,453.52
2016,12,27,15,45,538.5,48.5,0.65,8.5,150.5,486.36,399.79
2016,12,27,16,0,476.0,42.0,0.7,8.0,112.0,419.39,344.15
2016,12,27,16,15,366.5,33.0,0.7,7.5,76.0,321.3,257.76
2016,12,27,16,30,257.0,24.0,0.7,7.0,40.0,221.39,132.82
2016,12,27,16,45,128.5,12.0,0.75,7.0,20.0,85.65,0.0
2016,12,27,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,28,7,45,222.0,11.5,1.85,3.0,30.0,9.88,0.0
2016,12,28,8,0,444.0,23.0,2.0,4.0,60.0,20.34,10.8
2016,12,28,8,15,533.0,29.5,2.1,4.5,99.0,40.66,19.37
2016,12,28,8,30,622.0,36.0,2.2,5.0,138.0,88.17,45.58
2016,12,28,8,45,676.5,40.0,2.35,5.5,178.0,138.37,83.94
2016,12,28,9,0,731.0,44.0,2.5,6.0,218.0,194.27,132.54
2016,12,28,9,15,765.0,46.5,2.55,6.5,255.0,248.71,183.15
2016,12,28,9,30,799.0,49.0,2.6,7.0,292.0,305.72,236.4
2016,12,28,9,45,824.0,50.5,2.7,7.5,325.0,360.3,287.27
2016,12,28,10,0,849.0,52.0,2.8,8.0,358.0,415.85,337.79
2016,12,28,10,15,864.5,53.5,2.75,8.5,385.5,467.66,383.68
2016,12,28,10,30,880.0,55.0,2.7,9.0,413.0,518.94,427.63
2016,12,28,10,45,891.0,56.0,2.7,9.5,434.0,566.33,467.26
2016,12,28,11,0,902.0,57.0,2.7,10.0,455.0,612.25,504.55
2016,12,28,11,15,908.5,57.5,2.6,10.5,469.0,652.99,536.37
2016,12,28,11,30,915.0,58.0,2.5,11.0,483.0,691.44,565.09
2016,12,28,11,45,918.0,58.0,2.45,11.5,490.0,724.33,587.89
2016,12,28,12,0,921.0,58.0,2.4,12.0,497.0,754.33,608.35
2016,12,28,12,15,921.0,58.0,2.35,12.0,496.5,779.04,625.9
2016,12,28,12,30,921.0,58.0,2.3,12.0,496.0,800.46,641.08
2016,12,28,12,45,914.0,59.5,2.25,12.0,487.5,814.87,651.21
2016,12,28,13,0,907.0,61.0,2.2,12.0,479.0,825.69,658.88
2016,12,28,13,15,900.0,60.0,2.15,12.0,464.0,829.66,661.74
2016,12,28,13,30,893.0,59.0,2.1,12.0,449.0,830.04,662.19
2016,12,28,13,45,881.5,58.0,2.1,12.0,426.5,823.16,657.97
2016,12,28,14,0,870.0,57.0,2.1,12.0,404.0,812.86,651.4
2016,12,28,14,15,853.5,55.5,1.9,11.5,375.5,794.45,638.32
2016,12,28,14,30,837.0,54.0,1.7,11.0,347.0,773.04,622.87
2016,12,28,14,45,812.5,51.5,1.55,11.0,313.0,740.95,598.63
2016,12,28,15,0,788.0,49.0,1.4,11.0,279.0,714.13,577.88
2016,12,28,15,15,751.0,46.0,1.25,10.5,241.0,667.04,542.19
2016,12,28,15,30,714.0,43.0,1.1,10.0,203.0,618.77,504.44
2016,12,28,15,45,656.0,38.5,1.0,9.5,163.0,552.61,451.64
2016,12,28,16,0,598.0,34.0,0.9,9.0,123.0,487.45,397.09
2016,12,28,16,15,497.0,27.5,0.95,8.5,85.0,393.4,315.18
2016,12,28,16,30,396.0,21.0,1.0,8.0,47.0,298.65,188.07
2016,12,28,16,45,198.0,10.5,1.05,7.5,23.5,125.04,0.0
2016,12,28,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,29,7,45,195.5,13.0,2.55,3.5,29.5,10.42,0.0
2016,12,29,8,0,391.0,26.0,2.7,4.0,59.0,21.34,11.54
2016,12,29,8,15,487.0,33.5,2.75,4.5,97.5,42.4,22.16
2016,12,29,8,30,583.0,41.0,2.8,5.0,136.0,88.59,47.71
2016,12,29,8,45,641.5,46.0,2.85,5.5,176.5,138.04,85.27
2016,12,29,9,0,700.0,51.0,2.9,6.0,217.0,193.77,133.37
2016,12,29,9,15,737.0,54.5,2.9,6.5,255.0,248.41,183.83
2016,12,29,9,30,774.0,58.0,2.9,7.0,293.0,306.13,237.39
2016,12,29,9,45,791.5,62.0,2.9,7.5,325.5,360.01,287.56
2016,12,29,10,0,809.0,66.0,2.9,8.0,358.0,414.29,336.77
2016,12,29,10,15,827.0,68.0,2.85,8.5,386.0,466.79,383.01
2016,12,29,10,30,845.0,70.0,2.8,9.0,414.0,519.11,427.62
2016,12,29,10,45,859.0,71.0,2.8,9.5,436.0,567.62,468.01
2016,12,29,11,0,873.0,72.0,2.8,10.0,458.0,614.99,506.34
2016,12,29,11,15,880.5,72.5,2.75,10.0,472.5,656.23,539.69
2016,12,29,11,30,888.0,73.0,2.7,10.0,487.0,690.55,567.18
2016,12,29,11,45,892.5,73.5,2.7,10.5,494.5,724.6,591.67
2016,12,29,12,0,897.0,74.0,2.7,11.0,502.0,755.95,613.64
2016,12,29,12,15,897.5,73.5,2.65,11.0,501.5,780.21,631.06
2016,12,29,12,30,898.0,73.0,2.6,11.0,501.0,801.27,646.17
2016,12,29,12,45,899.5,71.0,2.6,11.5,493.5,817.98,657.3
2016,12,29,13,0,901.0,69.0,2.6,12.0,486.0,831.31,666.07
2016,12,29,13,15,894.0,68.5,2.5,12.0,471.0,836.13,669.23
2016,12,29,13,30,887.0,68.0,2.4,12.0,456.0,837.41,669.98
2016,12,29,13,45,876.0,66.0,2.35,12.0,433.5,829.87,664.85
2016,12,29,14,0,865.0,64.0,2.3,12.0,411.0,826.92,663.22
2016,12,29,14,15,847.5,62.5,2.15,11.5,382.0,807.85,650.13
2016,12,29,14,30,830.0,61.0,2.0,11.0,353.0,785.64,634.71
2016,12,29,14,45,805.0,58.0,1.85,11.0,318.5,752.46,609.75
2016,12,29,15,0,780.0,55.0,1.7,11.0,284.0,716.84,582.55
2016,12,29,15,15,741.5,51.5,1.5,10.0,245.5,667.99,546.19
2016,12,29,15,30,703.0,48.0,1.3,9.0,207.0,617.94,507.51
2016,12,29,15,45,643.0,43.0,1.1,8.5,166.5,549.71,452.07
2016,12,29,16,0,583.0,38.0,0.9,8.0,126.0,482.35,394.98
2016,12,29,16,15,478.5,30.5,0.9,7.5,87.0,384.81,310.24
2016,12,29,16,30,374.0,23.0,0.9,7.0,48.0,287.68,189.1
2016,12,29,16,45,187.0,11.5,0.95,6.5,24.0,119.85,0.0
2016,12,29,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,7,45,183.0,13.0,0.8,5.5,28.0,11.82,0.0
2016,12,30,8,0,366.0,26.0,0.7,6.0,56.0,21.32,11.4
2016,12,30,8,15,462.0,34.0,0.8,6.5,94.5,39.27,20.23
2016,12,30,8,30,558.0,42.0,0.9,7.0,133.0,84.69,45.16
2016,12,30,8,45,613.5,47.5,1.05,7.5,172.5,134.47,82.63
2016,12,30,9,0,669.0,53.0,1.2,8.0,212.0,188.45,128.5
2016,12,30,9,15,706.5,56.5,1.3,8.5,249.5,241.51,176.58
2016,12,30,9,30,744.0,60.0,1.4,9.0,287.0,297.76,227.8
2016,12,30,9,45,777.0,61.5,1.55,9.5,321.0,353.2,278.03
2016,12,30,10,0,810.0,63.0,1.7,10.0,355.0,410.58,328.85
2016,12,30,10,15,827.0,65.0,1.8,10.0,382.5,462.66,374.87
2016,12,30,10,30,844.0,67.0,1.9,10.0,410.0,514.48,419.52
2016,12,30,10,45,854.0,68.5,2.0,10.5,431.5,561.3,458.38
2016,12,30,11,0,864.0,70.0,2.1,11.0,453.0,606.67,495.09
2016,12,30,11,15,871.5,71.0,2.1,11.0,467.5,648.2,528.38
2016,12,30,11,30,879.0,72.0,2.1,11.0,482.0,682.88,555.95
2016,12,30,11,45,882.5,72.0,2.15,11.5,489.0,715.43,579.32
2016,12,30,12,0,886.0,72.0,2.2,12.0,496.0,745.24,600.24
2016,12,30,12,15,886.0,72.0,2.2,12.0,495.5,769.52,617.78
2016,12,30,12,30,886.0,72.0,2.2,12.0,495.0,790.64,633.1
2016,12,30,12,45,882.0,72.0,2.2,12.0,487.0,805.32,643.82
2016,12,30,13,0,878.0,72.0,2.2,12.0,479.0,816.59,652.24
2016,12,30,13,15,870.5,71.0,2.2,11.5,463.5,827.97,662.11
2016,12,30,13,30,863.0,70.0,2.2,11.0,448.0,828.33,664.13
2016,12,30,13,45,849.5,69.0,2.25,11.0,426.0,820.16,659.37
2016,12,30,14,0,836.0,68.0,2.3,11.0,404.0,808.57,652.22
2016,12,30,14,15,817.5,66.0,2.25,10.5,375.5,788.23,638.99
2016,12,30,14,30,799.0,64.0,2.2,10.0,347.0,764.86,623.39
2016,12,30,14,45,767.5,62.0,2.15,10.0,312.5,728.12,596.32
2016,12,30,15,0,736.0,60.0,2.1,10.0,278.0,689.16,567.07
2016,12,30,15,15,695.5,56.0,1.85,9.5,240.0,638.91,527.98
2016,12,30,15,30,655.0,52.0,1.6,9.0,202.0,587.58,486.81
2016,12,30,15,45,575.5,48.0,1.4,8.5,161.0,514.83,427.49
2016,12,30,16,0,496.0,44.0,1.2,8.0,120.0,437.96,362.42
2016,12,30,16,15,388.5,35.0,1.15,7.5,83.0,339.92,276.31
2016,12,30,16,30,281.0,26.0,1.1,7.0,46.0,243.25,165.54
2016,12,30,16,45,140.5,13.0,1.1,6.5,23.0,94.26,0.0
2016,12,30,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
